Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
750778,Church Road Tupsley - Hereford,2023-05-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
750778,Church Road Tupsley - Hereford,2023-05-25T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-25T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
750778,Church Road Tupsley - Hereford,2023-05-25T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-05-25T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-05-25T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.03
750778,Church Road Tupsley - Hereford,2023-05-25T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-05-25T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-25T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-25T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-05-25T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-05-25T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-05-25T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-25T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-05-25T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-05-25T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-05-25T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.42
750778,Church Road Tupsley - Hereford,2023-05-25T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-25T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-25T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-25T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-05-25T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-25T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-05-25T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-05-25T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-05-25T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-05-25T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.68
750778,Church Road Tupsley - Hereford,2023-05-25T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-25T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-25T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-05-25T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-05-25T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-25T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-05-25T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-05-25T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
750778,Church Road Tupsley - Hereford,2023-05-25T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-05-25T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-05-25T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-25T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-05-25T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-25T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-25T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-25T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-25T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-05-25T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-25T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-05-25T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-05-25T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-25T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-25T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-25T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
750778,Church Road Tupsley - Hereford,2023-05-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
750778,Church Road Tupsley - Hereford,2023-05-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
750778,Church Road Tupsley - Hereford,2023-05-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
750778,Church Road Tupsley - Hereford,2023-05-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
750778,Church Road Tupsley - Hereford,2023-05-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
750778,Church Road Tupsley - Hereford,2023-05-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
750778,Church Road Tupsley - Hereford,2023-05-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
750778,Church Road Tupsley - Hereford,2023-05-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
750778,Church Road Tupsley - Hereford,2023-05-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.81
750778,Church Road Tupsley - Hereford,2023-05-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.58
750778,Church Road Tupsley - Hereford,2023-05-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.62
750778,Church Road Tupsley - Hereford,2023-05-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
750778,Church Road Tupsley - Hereford,2023-05-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
750778,Church Road Tupsley - Hereford,2023-05-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
750778,Church Road Tupsley - Hereford,2023-05-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
750778,Church Road Tupsley - Hereford,2023-05-25T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-25T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
750778,Church Road Tupsley - Hereford,2023-05-25T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-25T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.78
750778,Church Road Tupsley - Hereford,2023-05-25T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.58
750778,Church Road Tupsley - Hereford,2023-05-25T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-05-25T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-25T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-05-25T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-05-25T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-25T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-25T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-25T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-05-25T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-05-25T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-05-25T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
750778,Church Road Tupsley - Hereford,2023-05-25T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-25T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-25T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-25T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-05-25T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-25T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-05-25T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-05-25T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-05-25T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-05-25T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-05-25T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-25T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-25T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-05-25T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-25T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-25T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-25T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-25T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
750778,Church Road Tupsley - Hereford,2023-05-25T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-05-25T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-05-25T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-05-25T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-05-25T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-25T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-05-25T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-25T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-25T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-05-25T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-25T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-05-25T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-05-25T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-25T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-25T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-25T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
750778,Church Road Tupsley - Hereford,2023-05-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.71
750778,Church Road Tupsley - Hereford,2023-05-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
750778,Church Road Tupsley - Hereford,2023-05-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.57
750778,Church Road Tupsley - Hereford,2023-05-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
750778,Church Road Tupsley - Hereford,2023-05-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.32
750778,Church Road Tupsley - Hereford,2023-05-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
750778,Church Road Tupsley - Hereford,2023-05-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
750778,Church Road Tupsley - Hereford,2023-05-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
750778,Church Road Tupsley - Hereford,2023-05-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.65
750778,Church Road Tupsley - Hereford,2023-05-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.95
750778,Church Road Tupsley - Hereford,2023-05-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.33
750778,Church Road Tupsley - Hereford,2023-05-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-05-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
750778,Church Road Tupsley - Hereford,2023-05-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
750778,Church Road Tupsley - Hereford,2023-05-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
750778,Church Road Tupsley - Hereford,2023-05-25T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-25T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
750778,Church Road Tupsley - Hereford,2023-05-25T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-25T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.57
750778,Church Road Tupsley - Hereford,2023-05-25T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.28
750778,Church Road Tupsley - Hereford,2023-05-25T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-05-25T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-25T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-05-25T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-05-25T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-25T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-05-25T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-25T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-05-25T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-05-25T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-05-25T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.35
750778,Church Road Tupsley - Hereford,2023-05-25T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-25T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-25T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-05-25T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-05-25T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-05-25T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-25T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-25T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-05-25T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.17
750778,Church Road Tupsley - Hereford,2023-05-25T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-05-25T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-25T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-25T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-25T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-25T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-25T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-05-25T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-05-25T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
750778,Church Road Tupsley - Hereford,2023-05-25T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-05-25T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-05-25T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-25T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-05-25T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-05-25T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-05-25T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-25T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-25T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
750778,Church Road Tupsley - Hereford,2023-05-25T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-05-25T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-05-25T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-05-25T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-05-25T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-25T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-25T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-05-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
750778,Church Road Tupsley - Hereford,2023-05-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.5
750778,Church Road Tupsley - Hereford,2023-05-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
750778,Church Road Tupsley - Hereford,2023-05-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.37
750778,Church Road Tupsley - Hereford,2023-05-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
750778,Church Road Tupsley - Hereford,2023-05-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.97
750778,Church Road Tupsley - Hereford,2023-05-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
750778,Church Road Tupsley - Hereford,2023-05-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
750778,Church Road Tupsley - Hereford,2023-05-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
750778,Church Road Tupsley - Hereford,2023-05-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.86
750778,Church Road Tupsley - Hereford,2023-05-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.34
750778,Church Road Tupsley - Hereford,2023-05-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.23
750778,Church Road Tupsley - Hereford,2023-05-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-05-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
750778,Church Road Tupsley - Hereford,2023-05-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
750778,Church Road Tupsley - Hereford,2023-05-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
750778,Church Road Tupsley - Hereford,2023-05-25T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-25T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
750778,Church Road Tupsley - Hereford,2023-05-25T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-05-25T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.12
750778,Church Road Tupsley - Hereford,2023-05-25T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.7
750778,Church Road Tupsley - Hereford,2023-05-25T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.34
750778,Church Road Tupsley - Hereford,2023-05-25T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-05-25T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-05-25T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-05-25T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-05-25T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-05-25T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-05-25T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-05-25T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-05-25T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-05-25T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.72
750778,Church Road Tupsley - Hereford,2023-05-25T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-05-25T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-25T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-25T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-05-25T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-25T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-25T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-25T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-05-25T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-05-25T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-05-25T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-05-25T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-25T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-25T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-05-25T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-05-25T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-05-25T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-25T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
750778,Church Road Tupsley - Hereford,2023-05-25T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-05-25T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-05-25T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-25T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-05-25T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-05-25T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-25T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-05-25T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-25T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-05-25T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-05-25T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-05-25T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-05-25T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-05-25T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-25T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-25T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-05-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
750778,Church Road Tupsley - Hereford,2023-05-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.71
750778,Church Road Tupsley - Hereford,2023-05-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
750778,Church Road Tupsley - Hereford,2023-05-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.76
750778,Church Road Tupsley - Hereford,2023-05-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-05-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.22
750778,Church Road Tupsley - Hereford,2023-05-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
750778,Church Road Tupsley - Hereford,2023-05-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
750778,Church Road Tupsley - Hereford,2023-05-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
750778,Church Road Tupsley - Hereford,2023-05-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.2
750778,Church Road Tupsley - Hereford,2023-05-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.36
750778,Church Road Tupsley - Hereford,2023-05-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.11
750778,Church Road Tupsley - Hereford,2023-05-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
750778,Church Road Tupsley - Hereford,2023-05-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
750778,Church Road Tupsley - Hereford,2023-05-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
750778,Church Road Tupsley - Hereford,2023-05-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
750778,Church Road Tupsley - Hereford,2023-05-25T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-25T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
750778,Church Road Tupsley - Hereford,2023-05-25T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-05-25T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.36
750778,Church Road Tupsley - Hereford,2023-05-25T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.19
750778,Church Road Tupsley - Hereford,2023-05-25T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.42
750778,Church Road Tupsley - Hereford,2023-05-25T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-05-25T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-05-25T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.2
750778,Church Road Tupsley - Hereford,2023-05-25T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-05-25T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-05-25T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-05-25T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-25T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-05-25T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-05-25T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.95
750778,Church Road Tupsley - Hereford,2023-05-25T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-05-25T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-25T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-25T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-05-25T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-25T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-25T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-05-25T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-05-25T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-05-25T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-05-25T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-05-25T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-25T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-25T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-05-25T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-25T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-05-25T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-25T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
750778,Church Road Tupsley - Hereford,2023-05-25T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
750778,Church Road Tupsley - Hereford,2023-05-25T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-05-25T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-25T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-05-25T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-05-25T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-25T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-25T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-25T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-05-25T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-05-25T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-05-25T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-05-25T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-05-25T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-25T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-25T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
750778,Church Road Tupsley - Hereford,2023-05-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.26
750778,Church Road Tupsley - Hereford,2023-05-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
750778,Church Road Tupsley - Hereford,2023-05-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.98
750778,Church Road Tupsley - Hereford,2023-05-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
750778,Church Road Tupsley - Hereford,2023-05-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
750778,Church Road Tupsley - Hereford,2023-05-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
750778,Church Road Tupsley - Hereford,2023-05-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
750778,Church Road Tupsley - Hereford,2023-05-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
750778,Church Road Tupsley - Hereford,2023-05-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.2
750778,Church Road Tupsley - Hereford,2023-05-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.55
750778,Church Road Tupsley - Hereford,2023-05-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.43
750778,Church Road Tupsley - Hereford,2023-05-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
750778,Church Road Tupsley - Hereford,2023-05-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
750778,Church Road Tupsley - Hereford,2023-05-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
750778,Church Road Tupsley - Hereford,2023-05-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
750778,Church Road Tupsley - Hereford,2023-05-25T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-05-25T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
750778,Church Road Tupsley - Hereford,2023-05-25T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-05-25T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.17
750778,Church Road Tupsley - Hereford,2023-05-25T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.08
750778,Church Road Tupsley - Hereford,2023-05-25T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-05-25T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
750778,Church Road Tupsley - Hereford,2023-05-25T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-05-25T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.2
750778,Church Road Tupsley - Hereford,2023-05-25T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-25T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-25T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-25T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-05-25T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-05-25T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
750778,Church Road Tupsley - Hereford,2023-05-25T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.6
750778,Church Road Tupsley - Hereford,2023-05-25T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
750778,Church Road Tupsley - Hereford,2023-05-25T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-25T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
750778,Church Road Tupsley - Hereford,2023-05-25T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-05-25T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-05-25T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-25T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-25T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-05-25T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-05-25T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-05-25T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-05-25T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-25T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-25T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-25T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-25T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-25T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-05-25T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
750778,Church Road Tupsley - Hereford,2023-05-25T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
750778,Church Road Tupsley - Hereford,2023-05-25T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-05-25T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-05-25T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-05-25T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-05-25T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-25T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-25T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-25T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-05-25T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-05-25T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-05-25T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-05-25T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-05-25T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-25T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-25T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-05-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.92
750778,Church Road Tupsley - Hereford,2023-05-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
750778,Church Road Tupsley - Hereford,2023-05-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.18
750778,Church Road Tupsley - Hereford,2023-05-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-05-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
750778,Church Road Tupsley - Hereford,2023-05-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
750778,Church Road Tupsley - Hereford,2023-05-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
750778,Church Road Tupsley - Hereford,2023-05-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
750778,Church Road Tupsley - Hereford,2023-05-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.29
750778,Church Road Tupsley - Hereford,2023-05-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.59
750778,Church Road Tupsley - Hereford,2023-05-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.91
750778,Church Road Tupsley - Hereford,2023-05-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
750778,Church Road Tupsley - Hereford,2023-05-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
750778,Church Road Tupsley - Hereford,2023-05-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
750778,Church Road Tupsley - Hereford,2023-05-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
750778,Church Road Tupsley - Hereford,2023-05-25T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-05-25T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
750778,Church Road Tupsley - Hereford,2023-05-25T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-05-25T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.54
750778,Church Road Tupsley - Hereford,2023-05-25T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.16
750778,Church Road Tupsley - Hereford,2023-05-25T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-05-25T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-05-25T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-05-25T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-05-25T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-05-25T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-25T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-25T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-05-25T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-05-25T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.5
750778,Church Road Tupsley - Hereford,2023-05-25T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
750778,Church Road Tupsley - Hereford,2023-05-25T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
750778,Church Road Tupsley - Hereford,2023-05-25T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-25T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
750778,Church Road Tupsley - Hereford,2023-05-25T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-05-25T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-05-25T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-25T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-05-25T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-05-25T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.94
750778,Church Road Tupsley - Hereford,2023-05-25T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
750778,Church Road Tupsley - Hereford,2023-05-25T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-05-25T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-25T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-25T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-05-25T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-25T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-05-25T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-25T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
750778,Church Road Tupsley - Hereford,2023-05-25T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-05-25T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-05-25T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-25T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-05-25T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-05-25T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-25T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-25T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-25T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-05-25T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-05-25T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-05-25T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-05-25T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-05-25T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-25T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-25T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-05-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
750778,Church Road Tupsley - Hereford,2023-05-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
750778,Church Road Tupsley - Hereford,2023-05-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
750778,Church Road Tupsley - Hereford,2023-05-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
750778,Church Road Tupsley - Hereford,2023-05-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-05-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
750778,Church Road Tupsley - Hereford,2023-05-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
750778,Church Road Tupsley - Hereford,2023-05-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
750778,Church Road Tupsley - Hereford,2023-05-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-05-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.08
750778,Church Road Tupsley - Hereford,2023-05-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.94
750778,Church Road Tupsley - Hereford,2023-05-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.41
