Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
750778,Church Road Tupsley - Hereford,2023-05-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
750778,Church Road Tupsley - Hereford,2023-05-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
750778,Church Road Tupsley - Hereford,2023-05-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
750778,Church Road Tupsley - Hereford,2023-05-25T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-05-25T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
750778,Church Road Tupsley - Hereford,2023-05-25T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-25T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.32
750778,Church Road Tupsley - Hereford,2023-05-25T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.72
750778,Church Road Tupsley - Hereford,2023-05-25T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-05-25T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-05-25T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-05-25T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-05-25T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-25T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-05-25T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-05-25T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-05-25T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-05-25T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.47
750778,Church Road Tupsley - Hereford,2023-05-25T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.87
750778,Church Road Tupsley - Hereford,2023-05-25T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
750778,Church Road Tupsley - Hereford,2023-05-25T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-25T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
750778,Church Road Tupsley - Hereford,2023-05-25T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-05-25T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-05-25T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-25T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-25T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.48
750778,Church Road Tupsley - Hereford,2023-05-25T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
750778,Church Road Tupsley - Hereford,2023-05-25T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.96
750778,Church Road Tupsley - Hereford,2023-05-25T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-05-25T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-05-25T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-05-25T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
750778,Church Road Tupsley - Hereford,2023-05-25T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-25T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-05-25T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-25T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
750778,Church Road Tupsley - Hereford,2023-05-25T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
750778,Church Road Tupsley - Hereford,2023-05-25T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-05-25T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-25T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-05-25T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-05-25T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-25T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-25T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-25T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-05-25T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-05-25T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-05-25T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-05-25T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-05-25T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-25T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-25T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-05-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-05-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
750778,Church Road Tupsley - Hereford,2023-05-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-05-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.01
750778,Church Road Tupsley - Hereford,2023-05-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-05-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
750778,Church Road Tupsley - Hereford,2023-05-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
750778,Church Road Tupsley - Hereford,2023-05-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
750778,Church Road Tupsley - Hereford,2023-05-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-05-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.53
750778,Church Road Tupsley - Hereford,2023-05-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.46
750778,Church Road Tupsley - Hereford,2023-05-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.58
750778,Church Road Tupsley - Hereford,2023-05-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
750778,Church Road Tupsley - Hereford,2023-05-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
750778,Church Road Tupsley - Hereford,2023-05-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
750778,Church Road Tupsley - Hereford,2023-05-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
750778,Church Road Tupsley - Hereford,2023-05-25T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-05-25T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
750778,Church Road Tupsley - Hereford,2023-05-25T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-05-25T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.25
750778,Church Road Tupsley - Hereford,2023-05-25T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.31
750778,Church Road Tupsley - Hereford,2023-05-25T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-05-25T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-05-25T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
750778,Church Road Tupsley - Hereford,2023-05-25T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.2
750778,Church Road Tupsley - Hereford,2023-05-25T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-25T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-05-25T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-25T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-25T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-05-25T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.58
750778,Church Road Tupsley - Hereford,2023-05-25T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.08
750778,Church Road Tupsley - Hereford,2023-05-25T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
750778,Church Road Tupsley - Hereford,2023-05-25T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-25T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
750778,Church Road Tupsley - Hereford,2023-05-25T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-05-25T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-05-25T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-25T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-25T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-05-25T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.45
750778,Church Road Tupsley - Hereford,2023-05-25T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.36
750778,Church Road Tupsley - Hereford,2023-05-25T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-05-25T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-05-25T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
750778,Church Road Tupsley - Hereford,2023-05-25T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-05-25T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-05-25T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-05-25T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-25T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
750778,Church Road Tupsley - Hereford,2023-05-25T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
750778,Church Road Tupsley - Hereford,2023-05-25T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-05-25T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-05-25T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-05-25T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-05-25T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-25T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-25T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-25T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-05-25T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-05-25T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-05-25T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-05-25T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-05-25T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-25T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-25T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-05-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-05-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.08
750778,Church Road Tupsley - Hereford,2023-05-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
750778,Church Road Tupsley - Hereford,2023-05-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.29
750778,Church Road Tupsley - Hereford,2023-05-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-05-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.04
750778,Church Road Tupsley - Hereford,2023-05-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
750778,Church Road Tupsley - Hereford,2023-05-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
750778,Church Road Tupsley - Hereford,2023-05-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-05-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.77
750778,Church Road Tupsley - Hereford,2023-05-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.58
750778,Church Road Tupsley - Hereford,2023-05-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.46
750778,Church Road Tupsley - Hereford,2023-05-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
750778,Church Road Tupsley - Hereford,2023-05-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
750778,Church Road Tupsley - Hereford,2023-05-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
750778,Church Road Tupsley - Hereford,2023-05-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
750778,Church Road Tupsley - Hereford,2023-05-25T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-05-25T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
750778,Church Road Tupsley - Hereford,2023-05-25T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-05-25T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.1
750778,Church Road Tupsley - Hereford,2023-05-25T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.55
750778,Church Road Tupsley - Hereford,2023-05-25T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.97
750778,Church Road Tupsley - Hereford,2023-05-25T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-05-25T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-05-25T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.2
750778,Church Road Tupsley - Hereford,2023-05-25T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-05-25T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-25T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-05-25T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-05-25T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-05-25T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.99
750778,Church Road Tupsley - Hereford,2023-05-25T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.96
750778,Church Road Tupsley - Hereford,2023-05-25T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
750778,Church Road Tupsley - Hereford,2023-05-25T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-25T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
750778,Church Road Tupsley - Hereford,2023-05-25T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-05-25T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-25T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-05-25T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-05-25T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.21
750778,Church Road Tupsley - Hereford,2023-05-25T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.48
750778,Church Road Tupsley - Hereford,2023-05-25T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.28
750778,Church Road Tupsley - Hereford,2023-05-25T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-25T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-05-25T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-05-25T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-05-25T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-25T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-25T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-05-25T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
750778,Church Road Tupsley - Hereford,2023-05-25T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
750778,Church Road Tupsley - Hereford,2023-05-25T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-05-25T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-05-25T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-25T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
750778,Church Road Tupsley - Hereford,2023-05-25T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-25T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-25T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-25T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-05-25T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-05-25T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-05-25T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-05-25T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-05-25T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-25T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-25T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-05-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.49
750778,Church Road Tupsley - Hereford,2023-05-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-05-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.34
750778,Church Road Tupsley - Hereford,2023-05-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
750778,Church Road Tupsley - Hereford,2023-05-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.22
750778,Church Road Tupsley - Hereford,2023-05-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
750778,Church Road Tupsley - Hereford,2023-05-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
750778,Church Road Tupsley - Hereford,2023-05-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-05-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.89
750778,Church Road Tupsley - Hereford,2023-05-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.61
750778,Church Road Tupsley - Hereford,2023-05-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.88
750778,Church Road Tupsley - Hereford,2023-05-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
750778,Church Road Tupsley - Hereford,2023-05-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
750778,Church Road Tupsley - Hereford,2023-05-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
750778,Church Road Tupsley - Hereford,2023-05-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
750778,Church Road Tupsley - Hereford,2023-05-25T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
750778,Church Road Tupsley - Hereford,2023-05-25T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
750778,Church Road Tupsley - Hereford,2023-05-25T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-25T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.09
750778,Church Road Tupsley - Hereford,2023-05-25T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.59
750778,Church Road Tupsley - Hereford,2023-05-25T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.95
750778,Church Road Tupsley - Hereford,2023-05-25T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-05-25T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-05-25T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-05-25T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-05-25T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-05-25T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-25T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-05-25T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-05-25T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.09
750778,Church Road Tupsley - Hereford,2023-05-25T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
750778,Church Road Tupsley - Hereford,2023-05-25T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-05-25T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-05-25T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
750778,Church Road Tupsley - Hereford,2023-05-25T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-05-25T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-05-25T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-25T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-25T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.35
750778,Church Road Tupsley - Hereford,2023-05-25T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.96
750778,Church Road Tupsley - Hereford,2023-05-25T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
750778,Church Road Tupsley - Hereford,2023-05-25T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-05-25T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-05-25T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
750778,Church Road Tupsley - Hereford,2023-05-25T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-05-25T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-05-25T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-05-25T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-05-25T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
750778,Church Road Tupsley - Hereford,2023-05-25T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
750778,Church Road Tupsley - Hereford,2023-05-25T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
750778,Church Road Tupsley - Hereford,2023-05-25T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-25T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-05-25T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-05-25T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-05-25T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-05-25T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-25T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-05-25T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-05-25T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-05-25T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-05-25T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-05-25T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-25T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-05-25T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-05-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-05-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.14
750778,Church Road Tupsley - Hereford,2023-05-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-05-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.25
750778,Church Road Tupsley - Hereford,2023-05-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
750778,Church Road Tupsley - Hereford,2023-05-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
750778,Church Road Tupsley - Hereford,2023-05-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
750778,Church Road Tupsley - Hereford,2023-05-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
750778,Church Road Tupsley - Hereford,2023-05-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
750778,Church Road Tupsley - Hereford,2023-05-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.22
750778,Church Road Tupsley - Hereford,2023-05-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.32
750778,Church Road Tupsley - Hereford,2023-05-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.09
750778,Church Road Tupsley - Hereford,2023-05-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
750778,Church Road Tupsley - Hereford,2023-05-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
750778,Church Road Tupsley - Hereford,2023-05-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
750778,Church Road Tupsley - Hereford,2023-05-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
750778,Church Road Tupsley - Hereford,2023-05-25T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-25T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
750778,Church Road Tupsley - Hereford,2023-05-25T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-25T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.99
750778,Church Road Tupsley - Hereford,2023-05-25T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.9
750778,Church Road Tupsley - Hereford,2023-05-25T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.62
750778,Church Road Tupsley - Hereford,2023-05-25T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-05-25T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-05-25T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.0
750778,Church Road Tupsley - Hereford,2023-05-25T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-05-25T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-25T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-25T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-05-25T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
750778,Church Road Tupsley - Hereford,2023-05-25T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
750778,Church Road Tupsley - Hereford,2023-05-25T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.01
750778,Church Road Tupsley - Hereford,2023-05-25T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-05-25T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-05-25T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
750778,Church Road Tupsley - Hereford,2023-05-25T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-05-25T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-25T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-25T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-05-25T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
750778,Church Road Tupsley - Hereford,2023-05-25T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.51
750778,Church Road Tupsley - Hereford,2023-05-25T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
750778,Church Road Tupsley - Hereford,2023-05-25T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-25T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-05-25T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-05-25T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-05-25T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-25T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-05-25T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-25T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
750778,Church Road Tupsley - Hereford,2023-05-25T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-05-25T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-05-25T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-25T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-05-25T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-05-25T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-05-25T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-25T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-25T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
750778,Church Road Tupsley - Hereford,2023-05-25T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-05-25T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
750778,Church Road Tupsley - Hereford,2023-05-25T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-05-25T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-05-25T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-25T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-05-25T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-05-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-05-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
750778,Church Road Tupsley - Hereford,2023-05-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
750778,Church Road Tupsley - Hereford,2023-05-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.16
750778,Church Road Tupsley - Hereford,2023-05-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-05-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
750778,Church Road Tupsley - Hereford,2023-05-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
750778,Church Road Tupsley - Hereford,2023-05-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
750778,Church Road Tupsley - Hereford,2023-05-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-05-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.84
750778,Church Road Tupsley - Hereford,2023-05-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.64
750778,Church Road Tupsley - Hereford,2023-05-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.41
750778,Church Road Tupsley - Hereford,2023-05-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
750778,Church Road Tupsley - Hereford,2023-05-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
750778,Church Road Tupsley - Hereford,2023-05-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
750778,Church Road Tupsley - Hereford,2023-05-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
750778,Church Road Tupsley - Hereford,2023-05-25T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-05-25T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
750778,Church Road Tupsley - Hereford,2023-05-25T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-05-25T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.48
750778,Church Road Tupsley - Hereford,2023-05-25T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.54
750778,Church Road Tupsley - Hereford,2023-05-25T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-05-25T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-05-25T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.1
750778,Church Road Tupsley - Hereford,2023-05-25T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-05-25T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-25T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-25T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-25T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-05-25T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
750778,Church Road Tupsley - Hereford,2023-05-25T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
750778,Church Road Tupsley - Hereford,2023-05-25T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.42
750778,Church Road Tupsley - Hereford,2023-05-25T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-05-25T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-05-25T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-05-25T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-05-25T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-25T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-25T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-05-25T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
750778,Church Road Tupsley - Hereford,2023-05-25T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-05-25T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.34
750778,Church Road Tupsley - Hereford,2023-05-25T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-25T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-05-25T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-25T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-05-25T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-25T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-25T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-25T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
750778,Church Road Tupsley - Hereford,2023-05-25T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-05-25T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-05-25T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-25T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-05-25T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-05-25T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-25T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-05-25T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-25T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-05-25T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-05-25T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-05-25T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-05-25T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-05-25T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-25T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-05-25T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-05-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-05-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
750778,Church Road Tupsley - Hereford,2023-05-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
750778,Church Road Tupsley - Hereford,2023-05-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
750778,Church Road Tupsley - Hereford,2023-05-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-05-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
750778,Church Road Tupsley - Hereford,2023-05-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
750778,Church Road Tupsley - Hereford,2023-05-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
750778,Church Road Tupsley - Hereford,2023-05-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-05-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.65
750778,Church Road Tupsley - Hereford,2023-05-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.31
750778,Church Road Tupsley - Hereford,2023-05-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.94
750778,Church Road Tupsley - Hereford,2023-05-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
750778,Church Road Tupsley - Hereford,2023-05-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
750778,Church Road Tupsley - Hereford,2023-05-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
750778,Church Road Tupsley - Hereford,2023-05-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
750778,Church Road Tupsley - Hereford,2023-05-25T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-05-25T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
750778,Church Road Tupsley - Hereford,2023-05-25T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-05-25T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.76
750778,Church Road Tupsley - Hereford,2023-05-25T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.39
750778,Church Road Tupsley - Hereford,2023-05-25T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-05-25T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-05-25T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.9
750778,Church Road Tupsley - Hereford,2023-05-25T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.6
750778,Church Road Tupsley - Hereford,2023-05-25T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-25T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-05-25T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-05-25T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-05-25T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
750778,Church Road Tupsley - Hereford,2023-05-25T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
750778,Church Road Tupsley - Hereford,2023-05-25T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.46
750778,Church Road Tupsley - Hereford,2023-05-25T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-05-25T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-05-25T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-05-25T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-05-25T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-05-25T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-05-25T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-05-25T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.15
750778,Church Road Tupsley - Hereford,2023-05-25T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-05-25T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
750778,Church Road Tupsley - Hereford,2023-05-25T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-05-25T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-25T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-25T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
750778,Church Road Tupsley - Hereford,2023-05-25T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-05-25T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-05-25T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-25T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
750778,Church Road Tupsley - Hereford,2023-05-25T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
750778,Church Road Tupsley - Hereford,2023-05-25T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-05-25T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-25T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-05-25T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-25T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-25T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-25T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-25T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-05-25T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-05-25T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-05-25T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-05-25T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-05-25T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-25T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-05-25T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-05-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
750778,Church Road Tupsley - Hereford,2023-05-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
750778,Church Road Tupsley - Hereford,2023-05-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
750778,Church Road Tupsley - Hereford,2023-05-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750778,Church Road Tupsley - Hereford,2023-05-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
750778,Church Road Tupsley - Hereford,2023-05-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
750778,Church Road Tupsley - Hereford,2023-05-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
750778,Church Road Tupsley - Hereford,2023-05-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
