Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.51
750778,Church Road Tupsley - Hereford,2023-05-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.55
750778,Church Road Tupsley - Hereford,2023-05-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.56
750778,Church Road Tupsley - Hereford,2023-05-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
750778,Church Road Tupsley - Hereford,2023-05-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
750778,Church Road Tupsley - Hereford,2023-05-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
750778,Church Road Tupsley - Hereford,2023-05-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
750778,Church Road Tupsley - Hereford,2023-05-25T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-05-25T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
750778,Church Road Tupsley - Hereford,2023-05-25T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-05-25T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.29
750778,Church Road Tupsley - Hereford,2023-05-25T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.47
750778,Church Road Tupsley - Hereford,2023-05-25T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.04
750778,Church Road Tupsley - Hereford,2023-05-25T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-05-25T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.3
750778,Church Road Tupsley - Hereford,2023-05-25T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.8
750778,Church Road Tupsley - Hereford,2023-05-25T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-05-25T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-25T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-25T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-25T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
750778,Church Road Tupsley - Hereford,2023-05-25T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.17
750778,Church Road Tupsley - Hereford,2023-05-25T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.65
750778,Church Road Tupsley - Hereford,2023-05-25T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-05-25T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-05-25T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-05-25T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-05-25T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-05-25T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-05-25T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-05-25T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-05-25T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-05-25T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.67
750778,Church Road Tupsley - Hereford,2023-05-25T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-25T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-05-25T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-25T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-05-25T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-05-25T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-05-25T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-05-25T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
750778,Church Road Tupsley - Hereford,2023-05-25T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-05-25T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-05-25T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-25T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-05-25T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-25T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-25T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-25T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-25T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-05-25T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-05-25T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-05-25T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-05-25T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.0
750778,Church Road Tupsley - Hereford,2023-05-25T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-05-25T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-05-25T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-05-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-05-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
750778,Church Road Tupsley - Hereford,2023-05-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-05-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
750778,Church Road Tupsley - Hereford,2023-05-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750778,Church Road Tupsley - Hereford,2023-05-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
750778,Church Road Tupsley - Hereford,2023-05-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
750778,Church Road Tupsley - Hereford,2023-05-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
750778,Church Road Tupsley - Hereford,2023-05-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
750778,Church Road Tupsley - Hereford,2023-05-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.13
750778,Church Road Tupsley - Hereford,2023-05-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.26
750778,Church Road Tupsley - Hereford,2023-05-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.74
750778,Church Road Tupsley - Hereford,2023-05-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
750778,Church Road Tupsley - Hereford,2023-05-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
750778,Church Road Tupsley - Hereford,2023-05-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
750778,Church Road Tupsley - Hereford,2023-05-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
750778,Church Road Tupsley - Hereford,2023-05-25T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-25T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-05-25T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-05-25T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.18
750778,Church Road Tupsley - Hereford,2023-05-25T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.0
750778,Church Road Tupsley - Hereford,2023-05-25T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.8
750778,Church Road Tupsley - Hereford,2023-05-25T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-05-25T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.6
750778,Church Road Tupsley - Hereford,2023-05-25T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.0
750778,Church Road Tupsley - Hereford,2023-05-25T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-05-25T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-05-25T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-05-25T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-05-25T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
750778,Church Road Tupsley - Hereford,2023-05-25T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
750778,Church Road Tupsley - Hereford,2023-05-25T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-05-25T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-05-25T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-05-25T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-05-25T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-25T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-05-25T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-25T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-25T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-05-25T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-05-25T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.81
750778,Church Road Tupsley - Hereford,2023-05-25T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-25T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-25T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-25T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-05-25T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-05-25T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-05-25T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-25T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
750778,Church Road Tupsley - Hereford,2023-05-25T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
750778,Church Road Tupsley - Hereford,2023-05-25T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-05-25T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-05-25T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
750778,Church Road Tupsley - Hereford,2023-05-25T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
750778,Church Road Tupsley - Hereford,2023-05-25T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-25T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-25T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-25T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
750778,Church Road Tupsley - Hereford,2023-05-25T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-05-25T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
750778,Church Road Tupsley - Hereford,2023-05-25T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-05-25T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.8
750778,Church Road Tupsley - Hereford,2023-05-25T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-05-25T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-05-25T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-05-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
750778,Church Road Tupsley - Hereford,2023-05-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
750778,Church Road Tupsley - Hereford,2023-05-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-05-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
750778,Church Road Tupsley - Hereford,2023-05-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
750778,Church Road Tupsley - Hereford,2023-05-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
750778,Church Road Tupsley - Hereford,2023-05-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
750778,Church Road Tupsley - Hereford,2023-05-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
750778,Church Road Tupsley - Hereford,2023-05-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
750778,Church Road Tupsley - Hereford,2023-05-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.47
750778,Church Road Tupsley - Hereford,2023-05-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.23
750778,Church Road Tupsley - Hereford,2023-05-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.12
750778,Church Road Tupsley - Hereford,2023-05-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
750778,Church Road Tupsley - Hereford,2023-05-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
750778,Church Road Tupsley - Hereford,2023-05-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
750778,Church Road Tupsley - Hereford,2023-05-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
750778,Church Road Tupsley - Hereford,2023-05-25T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-05-25T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
750778,Church Road Tupsley - Hereford,2023-05-25T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-25T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.15
750778,Church Road Tupsley - Hereford,2023-05-25T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.28
750778,Church Road Tupsley - Hereford,2023-05-25T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.9
750778,Church Road Tupsley - Hereford,2023-05-25T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-05-25T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.6
750778,Church Road Tupsley - Hereford,2023-05-25T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.8
750778,Church Road Tupsley - Hereford,2023-05-25T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-05-25T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-05-25T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-05-25T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-05-25T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
750778,Church Road Tupsley - Hereford,2023-05-25T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
750778,Church Road Tupsley - Hereford,2023-05-25T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.74
750778,Church Road Tupsley - Hereford,2023-05-25T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-25T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-05-25T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-05-25T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-05-25T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-05-25T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-25T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-05-25T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
750778,Church Road Tupsley - Hereford,2023-05-25T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-05-25T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
750778,Church Road Tupsley - Hereford,2023-05-25T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-25T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-05-25T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-25T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-05-25T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-25T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-05-25T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-25T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
750778,Church Road Tupsley - Hereford,2023-05-25T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
750778,Church Road Tupsley - Hereford,2023-05-25T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-05-25T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-05-25T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
750778,Church Road Tupsley - Hereford,2023-05-25T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
750778,Church Road Tupsley - Hereford,2023-05-25T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-25T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-25T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-25T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-05-25T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-05-25T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
750778,Church Road Tupsley - Hereford,2023-05-25T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-05-25T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-05-25T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-25T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
750778,Church Road Tupsley - Hereford,2023-05-25T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-05-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
750778,Church Road Tupsley - Hereford,2023-05-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
750778,Church Road Tupsley - Hereford,2023-05-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-05-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
750778,Church Road Tupsley - Hereford,2023-05-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
750778,Church Road Tupsley - Hereford,2023-05-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
750778,Church Road Tupsley - Hereford,2023-05-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750778,Church Road Tupsley - Hereford,2023-05-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
750778,Church Road Tupsley - Hereford,2023-05-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
750778,Church Road Tupsley - Hereford,2023-05-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.08
750778,Church Road Tupsley - Hereford,2023-05-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.69
750778,Church Road Tupsley - Hereford,2023-05-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.1
750778,Church Road Tupsley - Hereford,2023-05-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
750778,Church Road Tupsley - Hereford,2023-05-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
750778,Church Road Tupsley - Hereford,2023-05-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
750778,Church Road Tupsley - Hereford,2023-05-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
750778,Church Road Tupsley - Hereford,2023-05-25T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-05-25T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
750778,Church Road Tupsley - Hereford,2023-05-25T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-05-25T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.78
750778,Church Road Tupsley - Hereford,2023-05-25T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.45
750778,Church Road Tupsley - Hereford,2023-05-25T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.21
750778,Church Road Tupsley - Hereford,2023-05-25T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-05-25T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.2
750778,Church Road Tupsley - Hereford,2023-05-25T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.9
750778,Church Road Tupsley - Hereford,2023-05-25T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-05-25T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-05-25T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-25T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-05-25T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
750778,Church Road Tupsley - Hereford,2023-05-25T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-05-25T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-05-25T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-25T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-05-25T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-25T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-25T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-05-25T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-25T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-25T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
750778,Church Road Tupsley - Hereford,2023-05-25T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-05-25T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
750778,Church Road Tupsley - Hereford,2023-05-25T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-05-25T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-05-25T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-25T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
750778,Church Road Tupsley - Hereford,2023-05-25T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-25T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-05-25T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-05-25T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
750778,Church Road Tupsley - Hereford,2023-05-25T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
750778,Church Road Tupsley - Hereford,2023-05-25T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-05-25T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-05-25T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-05-25T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-05-25T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-25T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-25T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-25T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-05-25T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-05-25T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-05-25T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-05-25T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-05-25T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-25T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-05-25T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
750778,Church Road Tupsley - Hereford,2023-05-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
750778,Church Road Tupsley - Hereford,2023-05-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-05-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
750778,Church Road Tupsley - Hereford,2023-05-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
750778,Church Road Tupsley - Hereford,2023-05-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
750778,Church Road Tupsley - Hereford,2023-05-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
750778,Church Road Tupsley - Hereford,2023-05-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
750778,Church Road Tupsley - Hereford,2023-05-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
750778,Church Road Tupsley - Hereford,2023-05-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.46
750778,Church Road Tupsley - Hereford,2023-05-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.26
750778,Church Road Tupsley - Hereford,2023-05-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.95
750778,Church Road Tupsley - Hereford,2023-05-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
750778,Church Road Tupsley - Hereford,2023-05-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
750778,Church Road Tupsley - Hereford,2023-05-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
750778,Church Road Tupsley - Hereford,2023-05-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
750778,Church Road Tupsley - Hereford,2023-05-25T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-05-25T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-25T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-05-25T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.63
750778,Church Road Tupsley - Hereford,2023-05-25T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.41
750778,Church Road Tupsley - Hereford,2023-05-25T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.11
750778,Church Road Tupsley - Hereford,2023-05-25T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
750778,Church Road Tupsley - Hereford,2023-05-25T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-05-25T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.8
750778,Church Road Tupsley - Hereford,2023-05-25T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-05-25T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-05-25T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-05-25T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-25T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-05-25T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-05-25T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-05-25T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-25T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-05-25T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-05-25T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-25T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-25T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-05-25T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-05-25T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
750778,Church Road Tupsley - Hereford,2023-05-25T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-05-25T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
750778,Church Road Tupsley - Hereford,2023-05-25T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-25T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-05-25T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-25T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
750778,Church Road Tupsley - Hereford,2023-05-25T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-25T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-25T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-05-25T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
750778,Church Road Tupsley - Hereford,2023-05-25T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-05-25T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-05-25T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-05-25T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-05-25T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-25T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-25T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-25T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-25T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-05-25T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-25T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-05-25T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-05-25T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-05-25T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-25T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-05-25T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-05-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-05-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
750778,Church Road Tupsley - Hereford,2023-05-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-05-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
750778,Church Road Tupsley - Hereford,2023-05-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
750778,Church Road Tupsley - Hereford,2023-05-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
750778,Church Road Tupsley - Hereford,2023-05-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
750778,Church Road Tupsley - Hereford,2023-05-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
750778,Church Road Tupsley - Hereford,2023-05-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
750778,Church Road Tupsley - Hereford,2023-05-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.55
750778,Church Road Tupsley - Hereford,2023-05-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.92
750778,Church Road Tupsley - Hereford,2023-05-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.78
750778,Church Road Tupsley - Hereford,2023-05-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
750778,Church Road Tupsley - Hereford,2023-05-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
750778,Church Road Tupsley - Hereford,2023-05-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
750778,Church Road Tupsley - Hereford,2023-05-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
750778,Church Road Tupsley - Hereford,2023-05-25T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-25T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-25T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-05-25T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.0
750778,Church Road Tupsley - Hereford,2023-05-25T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.22
750778,Church Road Tupsley - Hereford,2023-05-25T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.16
750778,Church Road Tupsley - Hereford,2023-05-25T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-05-25T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.7
750778,Church Road Tupsley - Hereford,2023-05-25T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.2
750778,Church Road Tupsley - Hereford,2023-05-25T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-05-25T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-25T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-25T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-05-25T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-05-25T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-05-25T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.68
750778,Church Road Tupsley - Hereford,2023-05-25T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-25T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-05-25T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-25T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-05-25T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-05-25T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-05-25T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-25T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.56
750778,Church Road Tupsley - Hereford,2023-05-25T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-05-25T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.09
750778,Church Road Tupsley - Hereford,2023-05-25T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-25T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-05-25T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-25T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-05-25T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-05-25T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-05-25T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-05-25T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
750778,Church Road Tupsley - Hereford,2023-05-25T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-05-25T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-05-25T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-25T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-25T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-25T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-25T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-25T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-25T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-05-25T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-05-25T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-05-25T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-05-25T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-05-25T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-25T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-05-25T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-05-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
750778,Church Road Tupsley - Hereford,2023-05-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
750778,Church Road Tupsley - Hereford,2023-05-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
750778,Church Road Tupsley - Hereford,2023-05-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
750778,Church Road Tupsley - Hereford,2023-05-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750778,Church Road Tupsley - Hereford,2023-05-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
750778,Church Road Tupsley - Hereford,2023-05-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
750778,Church Road Tupsley - Hereford,2023-05-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
750778,Church Road Tupsley - Hereford,2023-05-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
750778,Church Road Tupsley - Hereford,2023-05-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.69
750778,Church Road Tupsley - Hereford,2023-05-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.38
750778,Church Road Tupsley - Hereford,2023-05-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.93
750778,Church Road Tupsley - Hereford,2023-05-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
750778,Church Road Tupsley - Hereford,2023-05-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
750778,Church Road Tupsley - Hereford,2023-05-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
750778,Church Road Tupsley - Hereford,2023-05-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
750778,Church Road Tupsley - Hereford,2023-05-25T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-05-25T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-05-25T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-05-25T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.26
750778,Church Road Tupsley - Hereford,2023-05-25T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.77
750778,Church Road Tupsley - Hereford,2023-05-25T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.66
750778,Church Road Tupsley - Hereford,2023-05-25T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-05-25T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-05-25T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.4
750778,Church Road Tupsley - Hereford,2023-05-25T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-05-25T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-05-25T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-05-25T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-25T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-05-25T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-05-25T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.31
750778,Church Road Tupsley - Hereford,2023-05-25T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-05-25T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-25T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-25T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-05-25T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-25T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-05-25T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-25T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.2
750778,Church Road Tupsley - Hereford,2023-05-25T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-05-25T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.39
750778,Church Road Tupsley - Hereford,2023-05-25T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-25T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-05-25T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-05-25T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-05-25T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-05-25T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-05-25T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-25T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
750778,Church Road Tupsley - Hereford,2023-05-25T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-05-25T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-05-25T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-05-25T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-05-25T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-25T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-25T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-25T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-25T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-05-25T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-05-25T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-05-25T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-05-25T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-05-25T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-25T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-05-25T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-05-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
750778,Church Road Tupsley - Hereford,2023-05-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
750778,Church Road Tupsley - Hereford,2023-05-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-05-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
750778,Church Road Tupsley - Hereford,2023-05-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
750778,Church Road Tupsley - Hereford,2023-05-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
