Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
750778,Church Road Tupsley - Hereford,2023-05-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
750778,Church Road Tupsley - Hereford,2023-05-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
750778,Church Road Tupsley - Hereford,2023-05-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.25
750778,Church Road Tupsley - Hereford,2023-05-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.37
750778,Church Road Tupsley - Hereford,2023-05-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.68
750778,Church Road Tupsley - Hereford,2023-05-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
750778,Church Road Tupsley - Hereford,2023-05-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
750778,Church Road Tupsley - Hereford,2023-05-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
750778,Church Road Tupsley - Hereford,2023-05-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
750778,Church Road Tupsley - Hereford,2023-05-25T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-05-25T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-05-25T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-25T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.68
750778,Church Road Tupsley - Hereford,2023-05-25T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.53
750778,Church Road Tupsley - Hereford,2023-05-25T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.08
750778,Church Road Tupsley - Hereford,2023-05-25T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-05-25T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-05-25T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.9
750778,Church Road Tupsley - Hereford,2023-05-25T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.2
750778,Church Road Tupsley - Hereford,2023-05-25T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-05-25T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-05-25T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-25T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-05-25T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
750778,Church Road Tupsley - Hereford,2023-05-25T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.87
750778,Church Road Tupsley - Hereford,2023-05-25T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-05-25T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-05-25T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-05-25T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-05-25T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-25T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-25T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-25T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
750778,Church Road Tupsley - Hereford,2023-05-25T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-05-25T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.19
750778,Church Road Tupsley - Hereford,2023-05-25T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-25T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-05-25T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-25T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-05-25T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-05-25T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-25T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-05-25T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
750778,Church Road Tupsley - Hereford,2023-05-25T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
750778,Church Road Tupsley - Hereford,2023-05-25T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-05-25T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-25T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-05-25T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-05-25T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-05-25T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-25T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-25T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-05-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-05-25T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
750778,Church Road Tupsley - Hereford,2023-05-25T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-05-25T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-05-25T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-25T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-05-25T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
750778,Church Road Tupsley - Hereford,2023-05-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.77
750778,Church Road Tupsley - Hereford,2023-05-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
750778,Church Road Tupsley - Hereford,2023-05-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.33
750778,Church Road Tupsley - Hereford,2023-05-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750778,Church Road Tupsley - Hereford,2023-05-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.3
750778,Church Road Tupsley - Hereford,2023-05-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
750778,Church Road Tupsley - Hereford,2023-05-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
750778,Church Road Tupsley - Hereford,2023-05-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750778,Church Road Tupsley - Hereford,2023-05-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.41
750778,Church Road Tupsley - Hereford,2023-05-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.88
750778,Church Road Tupsley - Hereford,2023-05-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.13
750778,Church Road Tupsley - Hereford,2023-05-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
750778,Church Road Tupsley - Hereford,2023-05-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
750778,Church Road Tupsley - Hereford,2023-05-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
750778,Church Road Tupsley - Hereford,2023-05-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
750778,Church Road Tupsley - Hereford,2023-05-25T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-05-25T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-05-25T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-25T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.75
750778,Church Road Tupsley - Hereford,2023-05-25T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.71
750778,Church Road Tupsley - Hereford,2023-05-25T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.4
750778,Church Road Tupsley - Hereford,2023-05-25T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-05-25T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-05-25T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.8
750778,Church Road Tupsley - Hereford,2023-05-25T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-05-25T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-05-25T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-25T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-25T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-05-25T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-05-25T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.32
750778,Church Road Tupsley - Hereford,2023-05-25T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-05-25T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-25T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-25T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
750778,Church Road Tupsley - Hereford,2023-05-25T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-05-25T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-25T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-25T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
750778,Church Road Tupsley - Hereford,2023-05-25T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-05-25T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-05-25T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-25T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-05-25T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-05-25T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-25T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-05-25T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-25T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-25T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
750778,Church Road Tupsley - Hereford,2023-05-25T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
750778,Church Road Tupsley - Hereford,2023-05-25T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
750778,Church Road Tupsley - Hereford,2023-05-25T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-05-25T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-05-25T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-05-25T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-05-25T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-25T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-25T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-05-25T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-05-25T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
750778,Church Road Tupsley - Hereford,2023-05-25T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-05-25T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-05-25T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-25T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-05-25T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
750778,Church Road Tupsley - Hereford,2023-05-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.67
750778,Church Road Tupsley - Hereford,2023-05-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
750778,Church Road Tupsley - Hereford,2023-05-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.14
750778,Church Road Tupsley - Hereford,2023-05-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
750778,Church Road Tupsley - Hereford,2023-05-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.21
750778,Church Road Tupsley - Hereford,2023-05-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
750778,Church Road Tupsley - Hereford,2023-05-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
750778,Church Road Tupsley - Hereford,2023-05-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
750778,Church Road Tupsley - Hereford,2023-05-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.03
750778,Church Road Tupsley - Hereford,2023-05-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.02
750778,Church Road Tupsley - Hereford,2023-05-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.35
750778,Church Road Tupsley - Hereford,2023-05-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
750778,Church Road Tupsley - Hereford,2023-05-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
750778,Church Road Tupsley - Hereford,2023-05-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
750778,Church Road Tupsley - Hereford,2023-05-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
750778,Church Road Tupsley - Hereford,2023-05-25T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-25T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
750778,Church Road Tupsley - Hereford,2023-05-25T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-25T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.41
750778,Church Road Tupsley - Hereford,2023-05-25T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.24
750778,Church Road Tupsley - Hereford,2023-05-25T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.52
750778,Church Road Tupsley - Hereford,2023-05-25T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-05-25T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-05-25T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.1
750778,Church Road Tupsley - Hereford,2023-05-25T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-05-25T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-05-25T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-25T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-05-25T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-05-25T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-05-25T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.15
750778,Church Road Tupsley - Hereford,2023-05-25T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-05-25T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-25T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-25T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
750778,Church Road Tupsley - Hereford,2023-05-25T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-05-25T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-25T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-05-25T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.77
750778,Church Road Tupsley - Hereford,2023-05-25T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-05-25T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-05-25T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-05-25T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
750778,Church Road Tupsley - Hereford,2023-05-25T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-25T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-25T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-05-25T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-25T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
750778,Church Road Tupsley - Hereford,2023-05-25T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
750778,Church Road Tupsley - Hereford,2023-05-25T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
750778,Church Road Tupsley - Hereford,2023-05-25T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
750778,Church Road Tupsley - Hereford,2023-05-25T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-05-25T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-05-25T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-05-25T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-05-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-05-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-05-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
750778,Church Road Tupsley - Hereford,2023-05-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-05-25T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-05-25T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-05-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
750778,Church Road Tupsley - Hereford,2023-05-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.93
750778,Church Road Tupsley - Hereford,2023-05-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
750778,Church Road Tupsley - Hereford,2023-05-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.65
750778,Church Road Tupsley - Hereford,2023-05-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750778,Church Road Tupsley - Hereford,2023-05-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.69
750778,Church Road Tupsley - Hereford,2023-05-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
750778,Church Road Tupsley - Hereford,2023-05-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
750778,Church Road Tupsley - Hereford,2023-05-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
750778,Church Road Tupsley - Hereford,2023-05-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.85
750778,Church Road Tupsley - Hereford,2023-05-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.33
750778,Church Road Tupsley - Hereford,2023-05-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.93
750778,Church Road Tupsley - Hereford,2023-05-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
750778,Church Road Tupsley - Hereford,2023-05-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
750778,Church Road Tupsley - Hereford,2023-05-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
750778,Church Road Tupsley - Hereford,2023-05-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
750778,Church Road Tupsley - Hereford,2023-05-25T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-05-25T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
750778,Church Road Tupsley - Hereford,2023-05-25T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-05-25T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.28
750778,Church Road Tupsley - Hereford,2023-05-25T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.21
750778,Church Road Tupsley - Hereford,2023-05-25T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.4
750778,Church Road Tupsley - Hereford,2023-05-25T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-05-25T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-05-25T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.8
750778,Church Road Tupsley - Hereford,2023-05-25T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.3
750778,Church Road Tupsley - Hereford,2023-05-25T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-05-25T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-25T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-05-25T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-05-25T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
750778,Church Road Tupsley - Hereford,2023-05-25T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.78
750778,Church Road Tupsley - Hereford,2023-05-25T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
750778,Church Road Tupsley - Hereford,2023-05-25T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-25T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-05-25T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
750778,Church Road Tupsley - Hereford,2023-05-25T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-25T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-25T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-05-25T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
750778,Church Road Tupsley - Hereford,2023-05-25T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-05-25T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.66
750778,Church Road Tupsley - Hereford,2023-05-25T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-05-25T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-05-25T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-25T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-05-25T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-25T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-05-25T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
750778,Church Road Tupsley - Hereford,2023-05-25T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
750778,Church Road Tupsley - Hereford,2023-05-25T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
750778,Church Road Tupsley - Hereford,2023-05-25T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
750778,Church Road Tupsley - Hereford,2023-05-25T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-05-25T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
750778,Church Road Tupsley - Hereford,2023-05-25T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
750778,Church Road Tupsley - Hereford,2023-05-25T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-05-25T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-25T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-05-25T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
750778,Church Road Tupsley - Hereford,2023-05-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-05-25T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-05-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
750778,Church Road Tupsley - Hereford,2023-05-25T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
750778,Church Road Tupsley - Hereford,2023-05-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-25T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
750778,Church Road Tupsley - Hereford,2023-05-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
750778,Church Road Tupsley - Hereford,2023-05-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.78
750778,Church Road Tupsley - Hereford,2023-05-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-05-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.4
750778,Church Road Tupsley - Hereford,2023-05-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
750778,Church Road Tupsley - Hereford,2023-05-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
750778,Church Road Tupsley - Hereford,2023-05-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
750778,Church Road Tupsley - Hereford,2023-05-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
750778,Church Road Tupsley - Hereford,2023-05-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-05-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.98
750778,Church Road Tupsley - Hereford,2023-05-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.84
750778,Church Road Tupsley - Hereford,2023-05-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.91
750778,Church Road Tupsley - Hereford,2023-05-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
750778,Church Road Tupsley - Hereford,2023-05-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
750778,Church Road Tupsley - Hereford,2023-05-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
750778,Church Road Tupsley - Hereford,2023-05-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
750778,Church Road Tupsley - Hereford,2023-05-25T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-25T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-05-25T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-05-25T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.13
750778,Church Road Tupsley - Hereford,2023-05-25T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.91
750778,Church Road Tupsley - Hereford,2023-05-25T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.18
750778,Church Road Tupsley - Hereford,2023-05-25T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-05-25T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-25T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-05-25T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.6
750778,Church Road Tupsley - Hereford,2023-05-25T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-05-25T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-25T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-25T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-05-25T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.2
750778,Church Road Tupsley - Hereford,2023-05-25T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.23
750778,Church Road Tupsley - Hereford,2023-05-25T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-05-25T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-05-25T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
750778,Church Road Tupsley - Hereford,2023-05-25T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
750778,Church Road Tupsley - Hereford,2023-05-25T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-25T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-05-25T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-25T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
750778,Church Road Tupsley - Hereford,2023-05-25T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-05-25T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-05-25T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-25T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-05-25T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-25T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-25T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-25T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-05-25T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
750778,Church Road Tupsley - Hereford,2023-05-25T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
750778,Church Road Tupsley - Hereford,2023-05-25T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
750778,Church Road Tupsley - Hereford,2023-05-25T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
750778,Church Road Tupsley - Hereford,2023-05-25T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-05-25T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-05-25T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-05-25T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-05-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-05-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
750778,Church Road Tupsley - Hereford,2023-05-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-05-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-05-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
750778,Church Road Tupsley - Hereford,2023-05-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
750778,Church Road Tupsley - Hereford,2023-05-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
750778,Church Road Tupsley - Hereford,2023-05-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
750778,Church Road Tupsley - Hereford,2023-05-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.38
750778,Church Road Tupsley - Hereford,2023-05-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
750778,Church Road Tupsley - Hereford,2023-05-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.24
750778,Church Road Tupsley - Hereford,2023-05-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750778,Church Road Tupsley - Hereford,2023-05-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
750778,Church Road Tupsley - Hereford,2023-05-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
750778,Church Road Tupsley - Hereford,2023-05-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
750778,Church Road Tupsley - Hereford,2023-05-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
750778,Church Road Tupsley - Hereford,2023-05-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.77
750778,Church Road Tupsley - Hereford,2023-05-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.53
750778,Church Road Tupsley - Hereford,2023-05-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.86
750778,Church Road Tupsley - Hereford,2023-05-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
750778,Church Road Tupsley - Hereford,2023-05-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
750778,Church Road Tupsley - Hereford,2023-05-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
750778,Church Road Tupsley - Hereford,2023-05-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
750778,Church Road Tupsley - Hereford,2023-05-25T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-25T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-05-25T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-25T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.71
750778,Church Road Tupsley - Hereford,2023-05-25T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.45
750778,Church Road Tupsley - Hereford,2023-05-25T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.16
750778,Church Road Tupsley - Hereford,2023-05-25T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-05-25T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-05-25T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.0
750778,Church Road Tupsley - Hereford,2023-05-25T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.5
750778,Church Road Tupsley - Hereford,2023-05-25T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-05-25T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-05-25T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-25T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-05-25T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.73
750778,Church Road Tupsley - Hereford,2023-05-25T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.7
750778,Church Road Tupsley - Hereford,2023-05-25T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-05-25T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-25T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-05-25T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-05-25T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-05-25T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-25T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-05-25T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
750778,Church Road Tupsley - Hereford,2023-05-25T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-05-25T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-05-25T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-05-25T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-05-25T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-25T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-05-25T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-05-25T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-05-25T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
750778,Church Road Tupsley - Hereford,2023-05-25T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
750778,Church Road Tupsley - Hereford,2023-05-25T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
750778,Church Road Tupsley - Hereford,2023-05-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
750778,Church Road Tupsley - Hereford,2023-05-25T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
750778,Church Road Tupsley - Hereford,2023-05-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-05-25T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
750778,Church Road Tupsley - Hereford,2023-05-25T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
750778,Church Road Tupsley - Hereford,2023-05-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-05-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-05-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-05-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
750778,Church Road Tupsley - Hereford,2023-05-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-05-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-05-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-05-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750778,Church Road Tupsley - Hereford,2023-05-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
750778,Church Road Tupsley - Hereford,2023-05-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-05-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
750778,Church Road Tupsley - Hereford,2023-05-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750778,Church Road Tupsley - Hereford,2023-05-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
750778,Church Road Tupsley - Hereford,2023-05-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
750778,Church Road Tupsley - Hereford,2023-05-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
750778,Church Road Tupsley - Hereford,2023-05-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-05-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.13
750778,Church Road Tupsley - Hereford,2023-05-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.88
750778,Church Road Tupsley - Hereford,2023-05-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.39
750778,Church Road Tupsley - Hereford,2023-05-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
750778,Church Road Tupsley - Hereford,2023-05-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
750778,Church Road Tupsley - Hereford,2023-05-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
750778,Church Road Tupsley - Hereford,2023-05-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
750778,Church Road Tupsley - Hereford,2023-05-25T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-25T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
750778,Church Road Tupsley - Hereford,2023-05-25T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-25T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.08
750778,Church Road Tupsley - Hereford,2023-05-25T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.62
750778,Church Road Tupsley - Hereford,2023-05-25T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-05-25T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-25T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.2
750778,Church Road Tupsley - Hereford,2023-05-25T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.7
750778,Church Road Tupsley - Hereford,2023-05-25T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-25T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-25T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-05-25T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-05-25T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-05-25T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
750778,Church Road Tupsley - Hereford,2023-05-25T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-05-25T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-25T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-25T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-05-25T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-05-25T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-25T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-25T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-25T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-05-25T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-05-25T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-05-25T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-25T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-05-25T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-05-25T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-05-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-05-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
750778,Church Road Tupsley - Hereford,2023-05-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
750778,Church Road Tupsley - Hereford,2023-05-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-05-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
750778,Church Road Tupsley - Hereford,2023-05-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
750778,Church Road Tupsley - Hereford,2023-05-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-05-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-05-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
750778,Church Road Tupsley - Hereford,2023-05-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-05-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-05-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
750778,Church Road Tupsley - Hereford,2023-05-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-05-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-05-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-05-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
750778,Church Road Tupsley - Hereford,2023-05-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
750778,Church Road Tupsley - Hereford,2023-05-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
