Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
750778,Church Road Tupsley - Hereford,2023-05-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750778,Church Road Tupsley - Hereford,2023-05-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
750778,Church Road Tupsley - Hereford,2023-05-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
750778,Church Road Tupsley - Hereford,2023-05-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
750778,Church Road Tupsley - Hereford,2023-05-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.19
750778,Church Road Tupsley - Hereford,2023-05-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.83
750778,Church Road Tupsley - Hereford,2023-05-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.95
750778,Church Road Tupsley - Hereford,2023-05-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
750778,Church Road Tupsley - Hereford,2023-05-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
750778,Church Road Tupsley - Hereford,2023-05-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
750778,Church Road Tupsley - Hereford,2023-05-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
750778,Church Road Tupsley - Hereford,2023-05-25T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-25T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
750778,Church Road Tupsley - Hereford,2023-05-25T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-25T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.09
750778,Church Road Tupsley - Hereford,2023-05-25T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.17
750778,Church Road Tupsley - Hereford,2023-05-25T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-05-25T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
750778,Church Road Tupsley - Hereford,2023-05-25T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.0
750778,Church Road Tupsley - Hereford,2023-05-25T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.6
750778,Church Road Tupsley - Hereford,2023-05-25T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-25T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-25T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-25T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-05-25T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-05-25T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
750778,Church Road Tupsley - Hereford,2023-05-25T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.77
750778,Church Road Tupsley - Hereford,2023-05-25T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-25T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-25T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-05-25T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-05-25T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-25T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-25T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-25T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
750778,Church Road Tupsley - Hereford,2023-05-25T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-05-25T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-05-25T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-25T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-05-25T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-05-25T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-05-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-05-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-05-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
750778,Church Road Tupsley - Hereford,2023-05-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
750778,Church Road Tupsley - Hereford,2023-05-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-05-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
750778,Church Road Tupsley - Hereford,2023-05-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-05-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
750778,Church Road Tupsley - Hereford,2023-05-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
750778,Church Road Tupsley - Hereford,2023-05-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-05-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-05-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
750778,Church Road Tupsley - Hereford,2023-05-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
750778,Church Road Tupsley - Hereford,2023-05-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-05-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-05-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-05-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-05-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
750778,Church Road Tupsley - Hereford,2023-05-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
750778,Church Road Tupsley - Hereford,2023-05-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
750778,Church Road Tupsley - Hereford,2023-05-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
750778,Church Road Tupsley - Hereford,2023-05-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
750778,Church Road Tupsley - Hereford,2023-05-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
750778,Church Road Tupsley - Hereford,2023-05-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
750778,Church Road Tupsley - Hereford,2023-05-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
750778,Church Road Tupsley - Hereford,2023-05-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-05-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.31
750778,Church Road Tupsley - Hereford,2023-05-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.54
750778,Church Road Tupsley - Hereford,2023-05-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.83
750778,Church Road Tupsley - Hereford,2023-05-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
750778,Church Road Tupsley - Hereford,2023-05-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
750778,Church Road Tupsley - Hereford,2023-05-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
750778,Church Road Tupsley - Hereford,2023-05-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
750778,Church Road Tupsley - Hereford,2023-05-25T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-25T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-05-25T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-05-25T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.27
750778,Church Road Tupsley - Hereford,2023-05-25T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.51
750778,Church Road Tupsley - Hereford,2023-05-25T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-05-25T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-05-25T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.2
750778,Church Road Tupsley - Hereford,2023-05-25T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.5
750778,Church Road Tupsley - Hereford,2023-05-25T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-05-25T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-25T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-05-25T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-05-25T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-05-25T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
750778,Church Road Tupsley - Hereford,2023-05-25T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.94
750778,Church Road Tupsley - Hereford,2023-05-25T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-25T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-25T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-05-25T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-05-25T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-05-25T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-05-25T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-25T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.48
750778,Church Road Tupsley - Hereford,2023-05-25T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.66
750778,Church Road Tupsley - Hereford,2023-05-25T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.63
750778,Church Road Tupsley - Hereford,2023-05-25T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-25T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-05-25T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-05-25T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-05-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-05-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-05-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
750778,Church Road Tupsley - Hereford,2023-05-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
750778,Church Road Tupsley - Hereford,2023-05-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-05-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
750778,Church Road Tupsley - Hereford,2023-05-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-05-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-05-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
750778,Church Road Tupsley - Hereford,2023-05-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-05-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-05-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
750778,Church Road Tupsley - Hereford,2023-05-25T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
750778,Church Road Tupsley - Hereford,2023-05-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-05-25T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-05-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-05-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-05-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
750778,Church Road Tupsley - Hereford,2023-05-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
750778,Church Road Tupsley - Hereford,2023-05-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
750778,Church Road Tupsley - Hereford,2023-05-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
750778,Church Road Tupsley - Hereford,2023-05-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750778,Church Road Tupsley - Hereford,2023-05-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
750778,Church Road Tupsley - Hereford,2023-05-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
750778,Church Road Tupsley - Hereford,2023-05-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
750778,Church Road Tupsley - Hereford,2023-05-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
750778,Church Road Tupsley - Hereford,2023-05-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.95
750778,Church Road Tupsley - Hereford,2023-05-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.33
750778,Church Road Tupsley - Hereford,2023-05-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.27
750778,Church Road Tupsley - Hereford,2023-05-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
750778,Church Road Tupsley - Hereford,2023-05-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
750778,Church Road Tupsley - Hereford,2023-05-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
750778,Church Road Tupsley - Hereford,2023-05-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
750778,Church Road Tupsley - Hereford,2023-05-25T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-25T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
750778,Church Road Tupsley - Hereford,2023-05-25T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-05-25T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.78
750778,Church Road Tupsley - Hereford,2023-05-25T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.33
750778,Church Road Tupsley - Hereford,2023-05-25T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-05-25T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
750778,Church Road Tupsley - Hereford,2023-05-25T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.4
750778,Church Road Tupsley - Hereford,2023-05-25T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.9
750778,Church Road Tupsley - Hereford,2023-05-25T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-05-25T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-05-25T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-25T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-05-25T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-05-25T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-05-25T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.72
750778,Church Road Tupsley - Hereford,2023-05-25T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-05-25T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-25T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-05-25T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
750778,Church Road Tupsley - Hereford,2023-05-25T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-25T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-05-25T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-25T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.56
750778,Church Road Tupsley - Hereford,2023-05-25T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
750778,Church Road Tupsley - Hereford,2023-05-25T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
750778,Church Road Tupsley - Hereford,2023-05-25T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-25T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-05-25T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-05-25T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-05-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-05-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-05-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
750778,Church Road Tupsley - Hereford,2023-05-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
750778,Church Road Tupsley - Hereford,2023-05-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-05-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
750778,Church Road Tupsley - Hereford,2023-05-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-05-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-05-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-05-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
750778,Church Road Tupsley - Hereford,2023-05-25T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-05-25T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-25T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-05-25T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-05-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-05-25T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-05-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-05-25T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
750778,Church Road Tupsley - Hereford,2023-05-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
750778,Church Road Tupsley - Hereford,2023-05-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
750778,Church Road Tupsley - Hereford,2023-05-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
750778,Church Road Tupsley - Hereford,2023-05-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750778,Church Road Tupsley - Hereford,2023-05-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
750778,Church Road Tupsley - Hereford,2023-05-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750778,Church Road Tupsley - Hereford,2023-05-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
750778,Church Road Tupsley - Hereford,2023-05-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
750778,Church Road Tupsley - Hereford,2023-05-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.34
750778,Church Road Tupsley - Hereford,2023-05-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.66
750778,Church Road Tupsley - Hereford,2023-05-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.97
750778,Church Road Tupsley - Hereford,2023-05-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
750778,Church Road Tupsley - Hereford,2023-05-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
750778,Church Road Tupsley - Hereford,2023-05-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
750778,Church Road Tupsley - Hereford,2023-05-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
750778,Church Road Tupsley - Hereford,2023-05-25T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-05-25T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-05-25T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-05-25T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.76
750778,Church Road Tupsley - Hereford,2023-05-25T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.96
750778,Church Road Tupsley - Hereford,2023-05-25T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.19
750778,Church Road Tupsley - Hereford,2023-05-25T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-05-25T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.1
750778,Church Road Tupsley - Hereford,2023-05-25T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.4
750778,Church Road Tupsley - Hereford,2023-05-25T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-05-25T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-05-25T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-25T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-25T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-05-25T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-05-25T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.98
750778,Church Road Tupsley - Hereford,2023-05-25T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
750778,Church Road Tupsley - Hereford,2023-05-25T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-25T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-25T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
750778,Church Road Tupsley - Hereford,2023-05-25T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-25T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-05-25T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-05-25T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
750778,Church Road Tupsley - Hereford,2023-05-25T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.12
750778,Church Road Tupsley - Hereford,2023-05-25T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.82
750778,Church Road Tupsley - Hereford,2023-05-25T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-05-25T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-05-25T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
750778,Church Road Tupsley - Hereford,2023-05-25T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-05-25T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-25T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
750778,Church Road Tupsley - Hereford,2023-05-25T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
750778,Church Road Tupsley - Hereford,2023-05-25T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-05-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
750778,Church Road Tupsley - Hereford,2023-05-25T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-05-25T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-25T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
750778,Church Road Tupsley - Hereford,2023-05-25T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-05-25T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-25T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-05-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
750778,Church Road Tupsley - Hereford,2023-05-25T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-05-25T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-05-25T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-05-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-05-25T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-25T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750778,Church Road Tupsley - Hereford,2023-05-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
750778,Church Road Tupsley - Hereford,2023-05-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-05-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
750778,Church Road Tupsley - Hereford,2023-05-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750778,Church Road Tupsley - Hereford,2023-05-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
750778,Church Road Tupsley - Hereford,2023-05-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-05-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
750778,Church Road Tupsley - Hereford,2023-05-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-05-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.27
750778,Church Road Tupsley - Hereford,2023-05-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.83
750778,Church Road Tupsley - Hereford,2023-05-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.5
750778,Church Road Tupsley - Hereford,2023-05-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
750778,Church Road Tupsley - Hereford,2023-05-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
750778,Church Road Tupsley - Hereford,2023-05-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
750778,Church Road Tupsley - Hereford,2023-05-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
750778,Church Road Tupsley - Hereford,2023-05-25T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-05-25T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
750778,Church Road Tupsley - Hereford,2023-05-25T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-05-25T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.2
750778,Church Road Tupsley - Hereford,2023-05-25T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.6
750778,Church Road Tupsley - Hereford,2023-05-25T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.8
750778,Church Road Tupsley - Hereford,2023-05-25T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-05-25T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.2
750778,Church Road Tupsley - Hereford,2023-05-25T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.2
750778,Church Road Tupsley - Hereford,2023-05-25T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-05-25T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-25T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-05-25T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-25T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-05-25T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-05-25T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.09
750778,Church Road Tupsley - Hereford,2023-05-25T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-05-25T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-25T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-25T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
750778,Church Road Tupsley - Hereford,2023-05-25T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-05-25T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-05-25T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-25T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
750778,Church Road Tupsley - Hereford,2023-05-25T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
750778,Church Road Tupsley - Hereford,2023-05-25T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-05-25T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-05-25T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
750778,Church Road Tupsley - Hereford,2023-05-25T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-05-25T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-25T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
750778,Church Road Tupsley - Hereford,2023-05-25T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
750778,Church Road Tupsley - Hereford,2023-05-25T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-25T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
750778,Church Road Tupsley - Hereford,2023-05-25T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
750778,Church Road Tupsley - Hereford,2023-05-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
750778,Church Road Tupsley - Hereford,2023-05-25T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-05-25T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
750778,Church Road Tupsley - Hereford,2023-05-25T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-05-25T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
750778,Church Road Tupsley - Hereford,2023-05-25T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-05-25T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-25T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-25T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-05-25T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-05-25T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-05-25T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-25T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-05-25T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-25T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
750778,Church Road Tupsley - Hereford,2023-05-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
750778,Church Road Tupsley - Hereford,2023-05-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-05-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
750778,Church Road Tupsley - Hereford,2023-05-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750778,Church Road Tupsley - Hereford,2023-05-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
750778,Church Road Tupsley - Hereford,2023-05-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-05-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
750778,Church Road Tupsley - Hereford,2023-05-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
750778,Church Road Tupsley - Hereford,2023-05-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.33
750778,Church Road Tupsley - Hereford,2023-05-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.85
750778,Church Road Tupsley - Hereford,2023-05-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.93
750778,Church Road Tupsley - Hereford,2023-05-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
750778,Church Road Tupsley - Hereford,2023-05-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
750778,Church Road Tupsley - Hereford,2023-05-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
750778,Church Road Tupsley - Hereford,2023-05-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
750778,Church Road Tupsley - Hereford,2023-05-25T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-25T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
750778,Church Road Tupsley - Hereford,2023-05-25T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-25T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.32
750778,Church Road Tupsley - Hereford,2023-05-25T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.92
750778,Church Road Tupsley - Hereford,2023-05-25T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.77
750778,Church Road Tupsley - Hereford,2023-05-25T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-05-25T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.8
750778,Church Road Tupsley - Hereford,2023-05-25T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.9
750778,Church Road Tupsley - Hereford,2023-05-25T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-05-25T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-05-25T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-25T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-05-25T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
750778,Church Road Tupsley - Hereford,2023-05-25T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-05-25T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.75
750778,Church Road Tupsley - Hereford,2023-05-25T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-05-25T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-05-25T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-25T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
750778,Church Road Tupsley - Hereford,2023-05-25T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-05-25T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-25T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-25T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.45
750778,Church Road Tupsley - Hereford,2023-05-25T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.74
750778,Church Road Tupsley - Hereford,2023-05-25T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-05-25T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-25T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-25T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-05-25T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-25T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
750778,Church Road Tupsley - Hereford,2023-05-25T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
750778,Church Road Tupsley - Hereford,2023-05-25T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-05-25T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
750778,Church Road Tupsley - Hereford,2023-05-25T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
750778,Church Road Tupsley - Hereford,2023-05-25T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
750778,Church Road Tupsley - Hereford,2023-05-25T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-05-25T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
750778,Church Road Tupsley - Hereford,2023-05-25T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-05-25T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-25T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-25T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-25T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-05-25T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-05-25T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
750778,Church Road Tupsley - Hereford,2023-05-25T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-05-25T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-05-25T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-05-25T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-05-25T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
750778,Church Road Tupsley - Hereford,2023-05-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
750778,Church Road Tupsley - Hereford,2023-05-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-05-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
750778,Church Road Tupsley - Hereford,2023-05-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750778,Church Road Tupsley - Hereford,2023-05-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
750778,Church Road Tupsley - Hereford,2023-05-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
750778,Church Road Tupsley - Hereford,2023-05-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
750778,Church Road Tupsley - Hereford,2023-05-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
750778,Church Road Tupsley - Hereford,2023-05-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.95
750778,Church Road Tupsley - Hereford,2023-05-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.12
750778,Church Road Tupsley - Hereford,2023-05-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.84
750778,Church Road Tupsley - Hereford,2023-05-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
750778,Church Road Tupsley - Hereford,2023-05-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
750778,Church Road Tupsley - Hereford,2023-05-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
750778,Church Road Tupsley - Hereford,2023-05-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
750778,Church Road Tupsley - Hereford,2023-05-25T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-25T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
750778,Church Road Tupsley - Hereford,2023-05-25T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-25T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.5
750778,Church Road Tupsley - Hereford,2023-05-25T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.97
750778,Church Road Tupsley - Hereford,2023-05-25T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.18
750778,Church Road Tupsley - Hereford,2023-05-25T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-05-25T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.1
750778,Church Road Tupsley - Hereford,2023-05-25T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.2
750778,Church Road Tupsley - Hereford,2023-05-25T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-05-25T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-05-25T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-05-25T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-25T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
750778,Church Road Tupsley - Hereford,2023-05-25T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-05-25T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.18
750778,Church Road Tupsley - Hereford,2023-05-25T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
750778,Church Road Tupsley - Hereford,2023-05-25T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-05-25T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-25T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
750778,Church Road Tupsley - Hereford,2023-05-25T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-25T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-25T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-25T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.56
750778,Church Road Tupsley - Hereford,2023-05-25T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.72
750778,Church Road Tupsley - Hereford,2023-05-25T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-05-25T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-25T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-25T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-25T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-05-25T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-05-25T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
750778,Church Road Tupsley - Hereford,2023-05-25T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-05-25T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
750778,Church Road Tupsley - Hereford,2023-05-25T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-05-25T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
750778,Church Road Tupsley - Hereford,2023-05-25T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-05-25T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-05-25T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-05-25T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-05-25T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-05-25T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-25T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-05-25T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-05-25T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
750778,Church Road Tupsley - Hereford,2023-05-25T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-05-25T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-05-25T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-25T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-05-25T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
