Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-05-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
750778,Church Road Tupsley - Hereford,2023-05-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
750778,Church Road Tupsley - Hereford,2023-05-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
750778,Church Road Tupsley - Hereford,2023-05-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750778,Church Road Tupsley - Hereford,2023-05-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
750778,Church Road Tupsley - Hereford,2023-05-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
750778,Church Road Tupsley - Hereford,2023-05-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
750778,Church Road Tupsley - Hereford,2023-05-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
750778,Church Road Tupsley - Hereford,2023-05-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.17
750778,Church Road Tupsley - Hereford,2023-05-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.13
750778,Church Road Tupsley - Hereford,2023-05-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.88
750778,Church Road Tupsley - Hereford,2023-05-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
750778,Church Road Tupsley - Hereford,2023-05-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
750778,Church Road Tupsley - Hereford,2023-05-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
750778,Church Road Tupsley - Hereford,2023-05-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
750778,Church Road Tupsley - Hereford,2023-05-25T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-25T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
750778,Church Road Tupsley - Hereford,2023-05-25T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-25T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.27
750778,Church Road Tupsley - Hereford,2023-05-25T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.52
750778,Church Road Tupsley - Hereford,2023-05-25T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.84
750778,Church Road Tupsley - Hereford,2023-05-25T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-05-25T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.6
750778,Church Road Tupsley - Hereford,2023-05-25T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.5
750778,Church Road Tupsley - Hereford,2023-05-25T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-05-25T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-05-25T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-25T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-05-25T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
750778,Church Road Tupsley - Hereford,2023-05-25T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-05-25T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.26
750778,Church Road Tupsley - Hereford,2023-05-25T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
750778,Church Road Tupsley - Hereford,2023-05-25T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-05-25T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-25T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
750778,Church Road Tupsley - Hereford,2023-05-25T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-05-25T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-25T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-25T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.05
750778,Church Road Tupsley - Hereford,2023-05-25T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-05-25T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
750778,Church Road Tupsley - Hereford,2023-05-25T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-05-25T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-05-25T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-05-25T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-05-25T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-25T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
750778,Church Road Tupsley - Hereford,2023-05-25T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-05-25T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
750778,Church Road Tupsley - Hereford,2023-05-25T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-05-25T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.29
750778,Church Road Tupsley - Hereford,2023-05-25T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-05-25T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-05-25T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-05-25T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-05-25T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-25T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-25T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-05-25T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.58
750778,Church Road Tupsley - Hereford,2023-05-25T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
750778,Church Road Tupsley - Hereford,2023-05-25T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-05-25T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.0
750778,Church Road Tupsley - Hereford,2023-05-25T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-05-25T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-05-25T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
750778,Church Road Tupsley - Hereford,2023-05-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.68
750778,Church Road Tupsley - Hereford,2023-05-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
750778,Church Road Tupsley - Hereford,2023-05-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.64
750778,Church Road Tupsley - Hereford,2023-05-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
750778,Church Road Tupsley - Hereford,2023-05-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
750778,Church Road Tupsley - Hereford,2023-05-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
750778,Church Road Tupsley - Hereford,2023-05-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
750778,Church Road Tupsley - Hereford,2023-05-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-05-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.99
750778,Church Road Tupsley - Hereford,2023-05-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.2
750778,Church Road Tupsley - Hereford,2023-05-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.01
750778,Church Road Tupsley - Hereford,2023-05-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
750778,Church Road Tupsley - Hereford,2023-05-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
750778,Church Road Tupsley - Hereford,2023-05-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
750778,Church Road Tupsley - Hereford,2023-05-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
750778,Church Road Tupsley - Hereford,2023-05-25T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-25T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-05-25T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-05-25T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.31
750778,Church Road Tupsley - Hereford,2023-05-25T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.73
750778,Church Road Tupsley - Hereford,2023-05-25T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.67
750778,Church Road Tupsley - Hereford,2023-05-25T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-05-25T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
750778,Church Road Tupsley - Hereford,2023-05-25T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.7
750778,Church Road Tupsley - Hereford,2023-05-25T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-05-25T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-25T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-05-25T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-25T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
750778,Church Road Tupsley - Hereford,2023-05-25T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-05-25T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.79
750778,Church Road Tupsley - Hereford,2023-05-25T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-05-25T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
750778,Church Road Tupsley - Hereford,2023-05-25T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-25T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
750778,Church Road Tupsley - Hereford,2023-05-25T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-25T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-25T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-25T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-05-25T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
750778,Church Road Tupsley - Hereford,2023-05-25T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
750778,Church Road Tupsley - Hereford,2023-05-25T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-05-25T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-05-25T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-05-25T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-05-25T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-05-25T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
750778,Church Road Tupsley - Hereford,2023-05-25T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-05-25T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
750778,Church Road Tupsley - Hereford,2023-05-25T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-05-25T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-05-25T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-05-25T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-05-25T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-05-25T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-25T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-25T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-25T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-05-25T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-05-25T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-05-25T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-05-25T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-25T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-25T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-25T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
750778,Church Road Tupsley - Hereford,2023-05-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.64
750778,Church Road Tupsley - Hereford,2023-05-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-05-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.36
750778,Church Road Tupsley - Hereford,2023-05-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
750778,Church Road Tupsley - Hereford,2023-05-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.99
750778,Church Road Tupsley - Hereford,2023-05-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
750778,Church Road Tupsley - Hereford,2023-05-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
750778,Church Road Tupsley - Hereford,2023-05-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
750778,Church Road Tupsley - Hereford,2023-05-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.03
750778,Church Road Tupsley - Hereford,2023-05-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.63
750778,Church Road Tupsley - Hereford,2023-05-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.3
750778,Church Road Tupsley - Hereford,2023-05-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
750778,Church Road Tupsley - Hereford,2023-05-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
750778,Church Road Tupsley - Hereford,2023-05-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
750778,Church Road Tupsley - Hereford,2023-05-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
750778,Church Road Tupsley - Hereford,2023-05-25T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-25T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-05-25T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-25T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.76
750778,Church Road Tupsley - Hereford,2023-05-25T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.64
750778,Church Road Tupsley - Hereford,2023-05-25T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.93
750778,Church Road Tupsley - Hereford,2023-05-25T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.1
750778,Church Road Tupsley - Hereford,2023-05-25T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-05-25T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.4
750778,Church Road Tupsley - Hereford,2023-05-25T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.9
750778,Church Road Tupsley - Hereford,2023-05-25T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-05-25T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-25T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-25T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-05-25T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-05-25T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.57
750778,Church Road Tupsley - Hereford,2023-05-25T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-05-25T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-25T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-25T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-05-25T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-05-25T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-05-25T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-05-25T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
750778,Church Road Tupsley - Hereford,2023-05-25T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.78
750778,Church Road Tupsley - Hereford,2023-05-25T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.86
750778,Church Road Tupsley - Hereford,2023-05-25T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-25T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-05-25T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
750778,Church Road Tupsley - Hereford,2023-05-25T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
750778,Church Road Tupsley - Hereford,2023-05-25T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-05-25T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-25T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-25T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
750778,Church Road Tupsley - Hereford,2023-05-25T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
750778,Church Road Tupsley - Hereford,2023-05-25T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-05-25T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-05-25T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
750778,Church Road Tupsley - Hereford,2023-05-25T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-05-25T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-05-25T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-05-25T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-25T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-05-25T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-05-25T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-05-25T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-05-25T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-25T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-25T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-25T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-05-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750778,Church Road Tupsley - Hereford,2023-05-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.87
750778,Church Road Tupsley - Hereford,2023-05-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
750778,Church Road Tupsley - Hereford,2023-05-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.96
750778,Church Road Tupsley - Hereford,2023-05-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
750778,Church Road Tupsley - Hereford,2023-05-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
750778,Church Road Tupsley - Hereford,2023-05-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
750778,Church Road Tupsley - Hereford,2023-05-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
750778,Church Road Tupsley - Hereford,2023-05-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-05-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.34
750778,Church Road Tupsley - Hereford,2023-05-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.59
750778,Church Road Tupsley - Hereford,2023-05-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
750778,Church Road Tupsley - Hereford,2023-05-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
750778,Church Road Tupsley - Hereford,2023-05-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
750778,Church Road Tupsley - Hereford,2023-05-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
750778,Church Road Tupsley - Hereford,2023-05-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
750778,Church Road Tupsley - Hereford,2023-05-25T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-25T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
750778,Church Road Tupsley - Hereford,2023-05-25T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-05-25T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.49
750778,Church Road Tupsley - Hereford,2023-05-25T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.26
750778,Church Road Tupsley - Hereford,2023-05-25T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.56
750778,Church Road Tupsley - Hereford,2023-05-25T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-05-25T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.5
750778,Church Road Tupsley - Hereford,2023-05-25T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.0
750778,Church Road Tupsley - Hereford,2023-05-25T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.5
750778,Church Road Tupsley - Hereford,2023-05-25T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-05-25T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-25T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-25T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-05-25T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
750778,Church Road Tupsley - Hereford,2023-05-25T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
750778,Church Road Tupsley - Hereford,2023-05-25T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-05-25T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-25T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-05-25T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-05-25T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-25T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-25T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-25T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.3
750778,Church Road Tupsley - Hereford,2023-05-25T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-05-25T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.96
750778,Church Road Tupsley - Hereford,2023-05-25T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-25T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-05-25T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-25T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-05-25T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-05-25T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-25T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-05-25T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
750778,Church Road Tupsley - Hereford,2023-05-25T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-05-25T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
750778,Church Road Tupsley - Hereford,2023-05-25T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-05-25T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-05-25T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-05-25T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-05-25T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-25T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-25T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-05-25T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-05-25T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-05-25T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-05-25T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-25T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-25T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-25T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-05-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
750778,Church Road Tupsley - Hereford,2023-05-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-05-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
750778,Church Road Tupsley - Hereford,2023-05-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
750778,Church Road Tupsley - Hereford,2023-05-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
750778,Church Road Tupsley - Hereford,2023-05-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
750778,Church Road Tupsley - Hereford,2023-05-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
750778,Church Road Tupsley - Hereford,2023-05-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.7
750778,Church Road Tupsley - Hereford,2023-05-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.87
750778,Church Road Tupsley - Hereford,2023-05-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.1
750778,Church Road Tupsley - Hereford,2023-05-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
750778,Church Road Tupsley - Hereford,2023-05-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
750778,Church Road Tupsley - Hereford,2023-05-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
750778,Church Road Tupsley - Hereford,2023-05-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
750778,Church Road Tupsley - Hereford,2023-05-25T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-25T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-05-25T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-05-25T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.33
750778,Church Road Tupsley - Hereford,2023-05-25T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.11
750778,Church Road Tupsley - Hereford,2023-05-25T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.44
750778,Church Road Tupsley - Hereford,2023-05-25T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-05-25T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-05-25T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.4
750778,Church Road Tupsley - Hereford,2023-05-25T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-05-25T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-05-25T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-25T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-25T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-05-25T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
750778,Church Road Tupsley - Hereford,2023-05-25T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.26
750778,Church Road Tupsley - Hereford,2023-05-25T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-05-25T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-25T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-05-25T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-05-25T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-05-25T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
750778,Church Road Tupsley - Hereford,2023-05-25T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-05-25T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-05-25T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.05
750778,Church Road Tupsley - Hereford,2023-05-25T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.95
750778,Church Road Tupsley - Hereford,2023-05-25T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-05-25T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-25T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-25T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-05-25T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-25T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-05-25T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-05-25T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
750778,Church Road Tupsley - Hereford,2023-05-25T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
750778,Church Road Tupsley - Hereford,2023-05-25T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-05-25T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-05-25T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
750778,Church Road Tupsley - Hereford,2023-05-25T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-25T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-25T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-25T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-05-25T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-05-25T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
750778,Church Road Tupsley - Hereford,2023-05-25T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-05-25T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-05-25T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-05-25T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-05-25T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-25T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
750778,Church Road Tupsley - Hereford,2023-05-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
750778,Church Road Tupsley - Hereford,2023-05-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-05-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
750778,Church Road Tupsley - Hereford,2023-05-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750778,Church Road Tupsley - Hereford,2023-05-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
750778,Church Road Tupsley - Hereford,2023-05-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
750778,Church Road Tupsley - Hereford,2023-05-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
750778,Church Road Tupsley - Hereford,2023-05-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-05-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.59
750778,Church Road Tupsley - Hereford,2023-05-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.79
750778,Church Road Tupsley - Hereford,2023-05-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.51
750778,Church Road Tupsley - Hereford,2023-05-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
750778,Church Road Tupsley - Hereford,2023-05-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
750778,Church Road Tupsley - Hereford,2023-05-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
750778,Church Road Tupsley - Hereford,2023-05-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
750778,Church Road Tupsley - Hereford,2023-05-25T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-05-25T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-05-25T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-25T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.27
750778,Church Road Tupsley - Hereford,2023-05-25T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.99
750778,Church Road Tupsley - Hereford,2023-05-25T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-05-25T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-05-25T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-05-25T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.0
750778,Church Road Tupsley - Hereford,2023-05-25T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-25T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-25T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-25T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-05-25T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-05-25T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
750778,Church Road Tupsley - Hereford,2023-05-25T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.83
750778,Church Road Tupsley - Hereford,2023-05-25T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-05-25T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-25T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-05-25T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-05-25T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-25T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-05-25T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-25T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-05-25T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.69
750778,Church Road Tupsley - Hereford,2023-05-25T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-05-25T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-05-25T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-05-25T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-25T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-25T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-25T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-05-25T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-05-25T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
750778,Church Road Tupsley - Hereford,2023-05-25T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-05-25T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-05-25T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
750778,Church Road Tupsley - Hereford,2023-05-25T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
750778,Church Road Tupsley - Hereford,2023-05-25T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-05-25T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-05-25T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-25T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-05-25T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-25T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-05-25T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-05-25T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-25T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-25T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-25T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-25T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-05-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
750778,Church Road Tupsley - Hereford,2023-05-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
750778,Church Road Tupsley - Hereford,2023-05-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
750778,Church Road Tupsley - Hereford,2023-05-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750778,Church Road Tupsley - Hereford,2023-05-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
750778,Church Road Tupsley - Hereford,2023-05-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
750778,Church Road Tupsley - Hereford,2023-05-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
750778,Church Road Tupsley - Hereford,2023-05-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
750778,Church Road Tupsley - Hereford,2023-05-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.3
750778,Church Road Tupsley - Hereford,2023-05-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.31
750778,Church Road Tupsley - Hereford,2023-05-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.31
750778,Church Road Tupsley - Hereford,2023-05-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
750778,Church Road Tupsley - Hereford,2023-05-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
750778,Church Road Tupsley - Hereford,2023-05-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
750778,Church Road Tupsley - Hereford,2023-05-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
750778,Church Road Tupsley - Hereford,2023-05-25T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-25T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
750778,Church Road Tupsley - Hereford,2023-05-25T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-25T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.81
750778,Church Road Tupsley - Hereford,2023-05-25T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.19
750778,Church Road Tupsley - Hereford,2023-05-25T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-05-25T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
750778,Church Road Tupsley - Hereford,2023-05-25T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-05-25T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.5
750778,Church Road Tupsley - Hereford,2023-05-25T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-05-25T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-05-25T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-25T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-05-25T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.08
750778,Church Road Tupsley - Hereford,2023-05-25T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-05-25T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
750778,Church Road Tupsley - Hereford,2023-05-25T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-05-25T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-05-25T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-25T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-05-25T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-05-25T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-05-25T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-25T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-05-25T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
750778,Church Road Tupsley - Hereford,2023-05-25T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-05-25T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-25T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-25T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-25T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-25T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-05-25T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
750778,Church Road Tupsley - Hereford,2023-05-25T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-05-25T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
750778,Church Road Tupsley - Hereford,2023-05-25T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-05-25T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-05-25T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-05-25T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-05-25T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-05-25T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-25T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-25T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-25T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-25T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-05-25T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-05-25T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-05-25T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
