Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-25T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-25T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-25T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-05-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
750778,Church Road Tupsley - Hereford,2023-05-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-05-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
750778,Church Road Tupsley - Hereford,2023-05-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
750778,Church Road Tupsley - Hereford,2023-05-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
750778,Church Road Tupsley - Hereford,2023-05-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
750778,Church Road Tupsley - Hereford,2023-05-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
750778,Church Road Tupsley - Hereford,2023-05-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
750778,Church Road Tupsley - Hereford,2023-05-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.51
750778,Church Road Tupsley - Hereford,2023-05-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.69
750778,Church Road Tupsley - Hereford,2023-05-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.52
750778,Church Road Tupsley - Hereford,2023-05-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
750778,Church Road Tupsley - Hereford,2023-05-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
750778,Church Road Tupsley - Hereford,2023-05-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
750778,Church Road Tupsley - Hereford,2023-05-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
750778,Church Road Tupsley - Hereford,2023-05-25T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-05-25T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
750778,Church Road Tupsley - Hereford,2023-05-25T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-25T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.49
750778,Church Road Tupsley - Hereford,2023-05-25T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.44
750778,Church Road Tupsley - Hereford,2023-05-25T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-05-25T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
750778,Church Road Tupsley - Hereford,2023-05-25T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-05-25T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.8
750778,Church Road Tupsley - Hereford,2023-05-25T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-25T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-05-25T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-25T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-05-25T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.6
750778,Church Road Tupsley - Hereford,2023-05-25T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-05-25T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
750778,Church Road Tupsley - Hereford,2023-05-25T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-05-25T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-05-25T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-25T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-05-25T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-05-25T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-05-25T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-25T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-05-25T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-05-25T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-05-25T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-25T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-25T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-25T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-25T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-05-25T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
750778,Church Road Tupsley - Hereford,2023-05-25T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-05-25T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
750778,Church Road Tupsley - Hereford,2023-05-25T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
750778,Church Road Tupsley - Hereford,2023-05-25T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.27
750778,Church Road Tupsley - Hereford,2023-05-25T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-05-25T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-05-25T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-05-25T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-25T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-05-25T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-25T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-05-25T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-05-25T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-05-25T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-05-25T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-05-25T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-25T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-25T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-05-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
750778,Church Road Tupsley - Hereford,2023-05-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-05-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
750778,Church Road Tupsley - Hereford,2023-05-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-05-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
750778,Church Road Tupsley - Hereford,2023-05-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
750778,Church Road Tupsley - Hereford,2023-05-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
750778,Church Road Tupsley - Hereford,2023-05-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
750778,Church Road Tupsley - Hereford,2023-05-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.63
750778,Church Road Tupsley - Hereford,2023-05-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.32
750778,Church Road Tupsley - Hereford,2023-05-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.04
750778,Church Road Tupsley - Hereford,2023-05-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
750778,Church Road Tupsley - Hereford,2023-05-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
750778,Church Road Tupsley - Hereford,2023-05-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
750778,Church Road Tupsley - Hereford,2023-05-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
750778,Church Road Tupsley - Hereford,2023-05-25T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-05-25T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
750778,Church Road Tupsley - Hereford,2023-05-25T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-25T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.7
750778,Church Road Tupsley - Hereford,2023-05-25T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.81
750778,Church Road Tupsley - Hereford,2023-05-25T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-05-25T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-05-25T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.8
750778,Church Road Tupsley - Hereford,2023-05-25T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.0
750778,Church Road Tupsley - Hereford,2023-05-25T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-25T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-25T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-05-25T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-05-25T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-05-25T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-05-25T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.72
750778,Church Road Tupsley - Hereford,2023-05-25T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
750778,Church Road Tupsley - Hereford,2023-05-25T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-05-25T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-25T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-05-25T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-05-25T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-25T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-05-25T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-05-25T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-05-25T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-05-25T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-05-25T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-05-25T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-05-25T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-25T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-05-25T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
750778,Church Road Tupsley - Hereford,2023-05-25T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-25T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
750778,Church Road Tupsley - Hereford,2023-05-25T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
750778,Church Road Tupsley - Hereford,2023-05-25T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-05-25T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-05-25T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
750778,Church Road Tupsley - Hereford,2023-05-25T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-25T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-25T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-05-25T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-25T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-25T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-05-25T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-05-25T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-25T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-25T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-25T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-25T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-05-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
750778,Church Road Tupsley - Hereford,2023-05-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-05-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
750778,Church Road Tupsley - Hereford,2023-05-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750778,Church Road Tupsley - Hereford,2023-05-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
750778,Church Road Tupsley - Hereford,2023-05-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
750778,Church Road Tupsley - Hereford,2023-05-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
750778,Church Road Tupsley - Hereford,2023-05-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
750778,Church Road Tupsley - Hereford,2023-05-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.22
750778,Church Road Tupsley - Hereford,2023-05-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.03
750778,Church Road Tupsley - Hereford,2023-05-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.33
750778,Church Road Tupsley - Hereford,2023-05-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
750778,Church Road Tupsley - Hereford,2023-05-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
750778,Church Road Tupsley - Hereford,2023-05-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
750778,Church Road Tupsley - Hereford,2023-05-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
750778,Church Road Tupsley - Hereford,2023-05-25T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-05-25T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
750778,Church Road Tupsley - Hereford,2023-05-25T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-25T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.58
750778,Church Road Tupsley - Hereford,2023-05-25T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-05-25T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-05-25T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-25T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-05-25T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-05-25T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-05-25T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-25T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-05-25T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-05-25T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.93
750778,Church Road Tupsley - Hereford,2023-05-25T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-05-25T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.75
750778,Church Road Tupsley - Hereford,2023-05-25T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-05-25T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-05-25T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-25T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-05-25T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-25T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-25T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-05-25T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-05-25T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-05-25T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.95
750778,Church Road Tupsley - Hereford,2023-05-25T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-25T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-25T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-25T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-25T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-05-25T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
750778,Church Road Tupsley - Hereford,2023-05-25T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-25T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
750778,Church Road Tupsley - Hereford,2023-05-25T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
750778,Church Road Tupsley - Hereford,2023-05-25T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-05-25T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-05-25T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
750778,Church Road Tupsley - Hereford,2023-05-25T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-25T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-25T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-05-25T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-05-25T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-05-25T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
750778,Church Road Tupsley - Hereford,2023-05-25T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-05-25T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
750778,Church Road Tupsley - Hereford,2023-05-25T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-25T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-25T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-25T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
750778,Church Road Tupsley - Hereford,2023-05-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.84
750778,Church Road Tupsley - Hereford,2023-05-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-05-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.63
750778,Church Road Tupsley - Hereford,2023-05-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-05-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.24
750778,Church Road Tupsley - Hereford,2023-05-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750778,Church Road Tupsley - Hereford,2023-05-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
750778,Church Road Tupsley - Hereford,2023-05-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
750778,Church Road Tupsley - Hereford,2023-05-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.03
750778,Church Road Tupsley - Hereford,2023-05-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.69
750778,Church Road Tupsley - Hereford,2023-05-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.01
750778,Church Road Tupsley - Hereford,2023-05-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
750778,Church Road Tupsley - Hereford,2023-05-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
750778,Church Road Tupsley - Hereford,2023-05-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
750778,Church Road Tupsley - Hereford,2023-05-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
750778,Church Road Tupsley - Hereford,2023-05-25T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-25T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
750778,Church Road Tupsley - Hereford,2023-05-25T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-25T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.49
750778,Church Road Tupsley - Hereford,2023-05-25T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-05-25T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.91
750778,Church Road Tupsley - Hereford,2023-05-25T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-25T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-25T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-05-25T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-25T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-05-25T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-05-25T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-25T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-05-25T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-05-25T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-05-25T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-25T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-25T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-25T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-05-25T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-05-25T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-25T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-05-25T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-05-25T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.52
750778,Church Road Tupsley - Hereford,2023-05-25T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-05-25T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-25T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-25T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-05-25T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-25T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-05-25T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-05-25T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-05-25T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
750778,Church Road Tupsley - Hereford,2023-05-25T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
750778,Church Road Tupsley - Hereford,2023-05-25T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-05-25T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-05-25T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-05-25T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-25T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-25T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-05-25T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-05-25T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-25T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
750778,Church Road Tupsley - Hereford,2023-05-25T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-05-25T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-05-25T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-25T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-05-25T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-25T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
750778,Church Road Tupsley - Hereford,2023-05-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.54
750778,Church Road Tupsley - Hereford,2023-05-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-05-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.55
750778,Church Road Tupsley - Hereford,2023-05-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750778,Church Road Tupsley - Hereford,2023-05-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.0
750778,Church Road Tupsley - Hereford,2023-05-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
750778,Church Road Tupsley - Hereford,2023-05-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
750778,Church Road Tupsley - Hereford,2023-05-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
750778,Church Road Tupsley - Hereford,2023-05-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.11
750778,Church Road Tupsley - Hereford,2023-05-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.25
750778,Church Road Tupsley - Hereford,2023-05-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.11
750778,Church Road Tupsley - Hereford,2023-05-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
750778,Church Road Tupsley - Hereford,2023-05-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
750778,Church Road Tupsley - Hereford,2023-05-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
750778,Church Road Tupsley - Hereford,2023-05-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
750778,Church Road Tupsley - Hereford,2023-05-25T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-25T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
750778,Church Road Tupsley - Hereford,2023-05-25T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-05-25T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.42
750778,Church Road Tupsley - Hereford,2023-05-25T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.87
750778,Church Road Tupsley - Hereford,2023-05-25T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.5
750778,Church Road Tupsley - Hereford,2023-05-25T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-25T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-25T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-25T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-05-25T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-05-25T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-05-25T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-25T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.77
750778,Church Road Tupsley - Hereford,2023-05-25T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-05-25T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-05-25T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-05-25T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-25T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-05-25T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-25T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-25T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-05-25T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-25T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-05-25T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
750778,Church Road Tupsley - Hereford,2023-05-25T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-05-25T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-25T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-25T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-25T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-25T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-25T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-25T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-05-25T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
750778,Church Road Tupsley - Hereford,2023-05-25T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.12
750778,Church Road Tupsley - Hereford,2023-05-25T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-05-25T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-25T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-25T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-25T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-25T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-25T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-25T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-25T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-05-25T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-05-25T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-05-25T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-25T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-25T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-25T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
750778,Church Road Tupsley - Hereford,2023-05-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.77
750778,Church Road Tupsley - Hereford,2023-05-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-05-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.66
750778,Church Road Tupsley - Hereford,2023-05-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
750778,Church Road Tupsley - Hereford,2023-05-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.98
750778,Church Road Tupsley - Hereford,2023-05-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
750778,Church Road Tupsley - Hereford,2023-05-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
750778,Church Road Tupsley - Hereford,2023-05-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-05-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.51
750778,Church Road Tupsley - Hereford,2023-05-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-05-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.64
750778,Church Road Tupsley - Hereford,2023-05-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
750778,Church Road Tupsley - Hereford,2023-05-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
750778,Church Road Tupsley - Hereford,2023-05-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
750778,Church Road Tupsley - Hereford,2023-05-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
750778,Church Road Tupsley - Hereford,2023-05-25T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-25T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
750778,Church Road Tupsley - Hereford,2023-05-25T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-25T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-05-25T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.54
750778,Church Road Tupsley - Hereford,2023-05-25T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.19
750778,Church Road Tupsley - Hereford,2023-05-25T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-05-25T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-05-25T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-05-25T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-05-25T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-05-25T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-25T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-25T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-05-25T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-05-25T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-05-25T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-25T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-25T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-05-25T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-05-25T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-05-25T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-25T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-05-25T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-05-25T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.89
750778,Church Road Tupsley - Hereford,2023-05-25T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-05-25T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-05-25T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-05-25T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-25T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-25T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-25T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-25T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-25T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-05-25T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-05-25T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-05-25T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-25T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-25T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-25T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-25T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-25T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-25T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-25T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-05-25T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-05-25T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-05-25T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-25T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-25T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-25T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750778,Church Road Tupsley - Hereford,2023-05-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.31
750778,Church Road Tupsley - Hereford,2023-05-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-05-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.13
750778,Church Road Tupsley - Hereford,2023-05-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750778,Church Road Tupsley - Hereford,2023-05-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.41
750778,Church Road Tupsley - Hereford,2023-05-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
750778,Church Road Tupsley - Hereford,2023-05-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
750778,Church Road Tupsley - Hereford,2023-05-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
750778,Church Road Tupsley - Hereford,2023-05-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.98
750778,Church Road Tupsley - Hereford,2023-05-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.02
750778,Church Road Tupsley - Hereford,2023-05-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.41
750778,Church Road Tupsley - Hereford,2023-05-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
750778,Church Road Tupsley - Hereford,2023-05-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
750778,Church Road Tupsley - Hereford,2023-05-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
750778,Church Road Tupsley - Hereford,2023-05-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
750778,Church Road Tupsley - Hereford,2023-05-25T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-05-25T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
750778,Church Road Tupsley - Hereford,2023-05-25T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-05-25T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.41
750778,Church Road Tupsley - Hereford,2023-05-25T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.25
750778,Church Road Tupsley - Hereford,2023-05-25T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-05-25T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-25T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-25T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-05-25T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-25T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-25T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-25T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-05-25T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-05-25T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-05-25T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-05-25T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-25T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-25T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-05-25T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-25T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-05-25T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-25T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-05-25T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.88
750778,Church Road Tupsley - Hereford,2023-05-25T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-05-25T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-05-25T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-25T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-25T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-25T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-05-25T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-25T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-25T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-25T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
750778,Church Road Tupsley - Hereford,2023-05-25T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
750778,Church Road Tupsley - Hereford,2023-05-25T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-05-25T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-05-25T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-25T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
750778,Church Road Tupsley - Hereford,2023-05-25T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-25T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-25T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-25T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-25T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-05-25T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
