Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-25T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-25T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-25T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-25T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-25T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-05-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.89
750778,Church Road Tupsley - Hereford,2023-05-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-05-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.16
750778,Church Road Tupsley - Hereford,2023-05-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-05-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
750778,Church Road Tupsley - Hereford,2023-05-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
750778,Church Road Tupsley - Hereford,2023-05-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
750778,Church Road Tupsley - Hereford,2023-05-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
750778,Church Road Tupsley - Hereford,2023-05-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.47
750778,Church Road Tupsley - Hereford,2023-05-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.25
750778,Church Road Tupsley - Hereford,2023-05-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.92
750778,Church Road Tupsley - Hereford,2023-05-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
750778,Church Road Tupsley - Hereford,2023-05-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
750778,Church Road Tupsley - Hereford,2023-05-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
750778,Church Road Tupsley - Hereford,2023-05-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
750778,Church Road Tupsley - Hereford,2023-05-25T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-05-25T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
750778,Church Road Tupsley - Hereford,2023-05-25T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-05-25T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.76
750778,Church Road Tupsley - Hereford,2023-05-25T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-05-25T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-05-25T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-25T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-05-25T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-05-25T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-25T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-05-25T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-05-25T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-25T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-05-25T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-05-25T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.92
750778,Church Road Tupsley - Hereford,2023-05-25T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-25T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-25T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-25T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-25T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-05-25T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-25T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-25T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-05-25T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.85
750778,Church Road Tupsley - Hereford,2023-05-25T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-05-25T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-25T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-05-25T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-25T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-25T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-25T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-05-25T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-05-25T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-05-25T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-05-25T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-05-25T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-25T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-25T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-25T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-25T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-25T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-25T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-25T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-05-25T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-05-25T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-05-25T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-25T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-25T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-25T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
750778,Church Road Tupsley - Hereford,2023-05-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.98
750778,Church Road Tupsley - Hereford,2023-05-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
750778,Church Road Tupsley - Hereford,2023-05-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.52
750778,Church Road Tupsley - Hereford,2023-05-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750778,Church Road Tupsley - Hereford,2023-05-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
750778,Church Road Tupsley - Hereford,2023-05-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
750778,Church Road Tupsley - Hereford,2023-05-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
750778,Church Road Tupsley - Hereford,2023-05-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
750778,Church Road Tupsley - Hereford,2023-05-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.36
750778,Church Road Tupsley - Hereford,2023-05-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.91
750778,Church Road Tupsley - Hereford,2023-05-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.7
750778,Church Road Tupsley - Hereford,2023-05-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
750778,Church Road Tupsley - Hereford,2023-05-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
750778,Church Road Tupsley - Hereford,2023-05-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
750778,Church Road Tupsley - Hereford,2023-05-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
750778,Church Road Tupsley - Hereford,2023-05-25T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-05-25T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
750778,Church Road Tupsley - Hereford,2023-05-25T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-05-25T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-05-25T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-05-25T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-05-25T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-25T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-25T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-05-25T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-05-25T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-05-25T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-25T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-25T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-05-25T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-05-25T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.86
750778,Church Road Tupsley - Hereford,2023-05-25T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-05-25T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-05-25T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-05-25T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-05-25T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
750778,Church Road Tupsley - Hereford,2023-05-25T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-25T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-25T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.73
750778,Church Road Tupsley - Hereford,2023-05-25T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.24
750778,Church Road Tupsley - Hereford,2023-05-25T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-05-25T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-25T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-25T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-25T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-25T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-25T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
750778,Church Road Tupsley - Hereford,2023-05-25T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-05-25T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-05-25T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.4
750778,Church Road Tupsley - Hereford,2023-05-25T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-05-25T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-05-25T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-25T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-05-25T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-25T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-25T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-25T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-25T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-05-25T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-05-25T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-05-25T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-25T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-25T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-25T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-05-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.61
750778,Church Road Tupsley - Hereford,2023-05-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-05-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.07
750778,Church Road Tupsley - Hereford,2023-05-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
750778,Church Road Tupsley - Hereford,2023-05-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.61
750778,Church Road Tupsley - Hereford,2023-05-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
750778,Church Road Tupsley - Hereford,2023-05-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
750778,Church Road Tupsley - Hereford,2023-05-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-05-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-05-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-05-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.78
750778,Church Road Tupsley - Hereford,2023-05-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
750778,Church Road Tupsley - Hereford,2023-05-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-05-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
750778,Church Road Tupsley - Hereford,2023-05-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
750778,Church Road Tupsley - Hereford,2023-05-25T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-05-25T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
750778,Church Road Tupsley - Hereford,2023-05-25T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-05-25T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-05-25T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.71
750778,Church Road Tupsley - Hereford,2023-05-25T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-05-25T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-05-25T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-25T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.4
750778,Church Road Tupsley - Hereford,2023-05-25T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-05-25T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-05-25T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-25T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-25T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
750778,Church Road Tupsley - Hereford,2023-05-25T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-05-25T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
750778,Church Road Tupsley - Hereford,2023-05-25T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-05-25T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-05-25T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-25T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-05-25T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-05-25T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-25T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-25T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-05-25T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-05-25T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-05-25T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-05-25T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-05-25T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-25T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-25T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-05-25T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
750778,Church Road Tupsley - Hereford,2023-05-25T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-05-25T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
750778,Church Road Tupsley - Hereford,2023-05-25T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
750778,Church Road Tupsley - Hereford,2023-05-25T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-05-25T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-25T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-05-25T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-25T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-05-25T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-25T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-25T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-05-25T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
750778,Church Road Tupsley - Hereford,2023-05-25T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-05-25T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-05-25T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-05-25T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-05-25T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-25T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-05-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.14
750778,Church Road Tupsley - Hereford,2023-05-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
750778,Church Road Tupsley - Hereford,2023-05-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.56
750778,Church Road Tupsley - Hereford,2023-05-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
750778,Church Road Tupsley - Hereford,2023-05-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.29
750778,Church Road Tupsley - Hereford,2023-05-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
750778,Church Road Tupsley - Hereford,2023-05-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
750778,Church Road Tupsley - Hereford,2023-05-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-05-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.85
750778,Church Road Tupsley - Hereford,2023-05-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.13
750778,Church Road Tupsley - Hereford,2023-05-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.38
750778,Church Road Tupsley - Hereford,2023-05-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
750778,Church Road Tupsley - Hereford,2023-05-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
750778,Church Road Tupsley - Hereford,2023-05-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
750778,Church Road Tupsley - Hereford,2023-05-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
750778,Church Road Tupsley - Hereford,2023-05-25T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-25T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
750778,Church Road Tupsley - Hereford,2023-05-25T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-25T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-05-25T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.29
750778,Church Road Tupsley - Hereford,2023-05-25T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-05-25T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-05-25T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-25T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-05-25T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-25T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-05-25T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-25T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-25T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
750778,Church Road Tupsley - Hereford,2023-05-25T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.2
750778,Church Road Tupsley - Hereford,2023-05-25T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.81
750778,Church Road Tupsley - Hereford,2023-05-25T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-05-25T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-05-25T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-25T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-05-25T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-05-25T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-25T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-25T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.72
750778,Church Road Tupsley - Hereford,2023-05-25T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.67
750778,Church Road Tupsley - Hereford,2023-05-25T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-05-25T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-25T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-25T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-25T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-25T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-05-25T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-05-25T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-05-25T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-05-25T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-05-25T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-05-25T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-25T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-05-25T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-25T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-25T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-25T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-25T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-05-25T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-05-25T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-05-25T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-05-25T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-25T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-25T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-25T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-05-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.97
750778,Church Road Tupsley - Hereford,2023-05-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-05-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.12
750778,Church Road Tupsley - Hereford,2023-05-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-05-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
750778,Church Road Tupsley - Hereford,2023-05-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
750778,Church Road Tupsley - Hereford,2023-05-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
750778,Church Road Tupsley - Hereford,2023-05-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
750778,Church Road Tupsley - Hereford,2023-05-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.96
750778,Church Road Tupsley - Hereford,2023-05-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.34
750778,Church Road Tupsley - Hereford,2023-05-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.91
750778,Church Road Tupsley - Hereford,2023-05-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
750778,Church Road Tupsley - Hereford,2023-05-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
750778,Church Road Tupsley - Hereford,2023-05-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
750778,Church Road Tupsley - Hereford,2023-05-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
750778,Church Road Tupsley - Hereford,2023-05-25T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-05-25T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
750778,Church Road Tupsley - Hereford,2023-05-25T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-05-25T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.89
750778,Church Road Tupsley - Hereford,2023-05-25T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.38
750778,Church Road Tupsley - Hereford,2023-05-25T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-05-25T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-05-25T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-25T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-05-25T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-25T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-05-25T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-05-25T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-05-25T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-05-25T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
750778,Church Road Tupsley - Hereford,2023-05-25T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
750778,Church Road Tupsley - Hereford,2023-05-25T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-05-25T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-25T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-05-25T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
750778,Church Road Tupsley - Hereford,2023-05-25T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-05-25T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-25T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-25T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.78
750778,Church Road Tupsley - Hereford,2023-05-25T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
750778,Church Road Tupsley - Hereford,2023-05-25T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
750778,Church Road Tupsley - Hereford,2023-05-25T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-05-25T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-25T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-25T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-05-25T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-25T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-05-25T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-25T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.35
750778,Church Road Tupsley - Hereford,2023-05-25T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
750778,Church Road Tupsley - Hereford,2023-05-25T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-05-25T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-25T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-05-25T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-05-25T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-25T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-25T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-25T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-05-25T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-05-25T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-05-25T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-05-25T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-25T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-25T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-25T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-05-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.69
750778,Church Road Tupsley - Hereford,2023-05-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
750778,Church Road Tupsley - Hereford,2023-05-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.12
750778,Church Road Tupsley - Hereford,2023-05-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-05-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
750778,Church Road Tupsley - Hereford,2023-05-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
750778,Church Road Tupsley - Hereford,2023-05-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
750778,Church Road Tupsley - Hereford,2023-05-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
750778,Church Road Tupsley - Hereford,2023-05-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.18
750778,Church Road Tupsley - Hereford,2023-05-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.66
750778,Church Road Tupsley - Hereford,2023-05-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.84
750778,Church Road Tupsley - Hereford,2023-05-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
750778,Church Road Tupsley - Hereford,2023-05-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
750778,Church Road Tupsley - Hereford,2023-05-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
750778,Church Road Tupsley - Hereford,2023-05-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
750778,Church Road Tupsley - Hereford,2023-05-25T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-05-25T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
750778,Church Road Tupsley - Hereford,2023-05-25T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-05-25T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-05-25T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.08
750778,Church Road Tupsley - Hereford,2023-05-25T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-05-25T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-25T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-25T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-05-25T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-05-25T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-05-25T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-05-25T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-05-25T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-05-25T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
750778,Church Road Tupsley - Hereford,2023-05-25T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-05-25T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-05-25T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-25T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-05-25T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-05-25T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-25T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-25T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-25T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.64
750778,Church Road Tupsley - Hereford,2023-05-25T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-05-25T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.77
750778,Church Road Tupsley - Hereford,2023-05-25T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-25T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-05-25T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-25T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-05-25T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-25T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-25T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-25T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
750778,Church Road Tupsley - Hereford,2023-05-25T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-05-25T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-05-25T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-25T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-25T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-25T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-25T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-25T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-25T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-05-25T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-05-25T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-05-25T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-05-25T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-25T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-25T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-25T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
750778,Church Road Tupsley - Hereford,2023-05-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.58
750778,Church Road Tupsley - Hereford,2023-05-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
750778,Church Road Tupsley - Hereford,2023-05-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.02
750778,Church Road Tupsley - Hereford,2023-05-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-05-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
750778,Church Road Tupsley - Hereford,2023-05-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
750778,Church Road Tupsley - Hereford,2023-05-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
750778,Church Road Tupsley - Hereford,2023-05-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
750778,Church Road Tupsley - Hereford,2023-05-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.21
750778,Church Road Tupsley - Hereford,2023-05-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.73
750778,Church Road Tupsley - Hereford,2023-05-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.09
750778,Church Road Tupsley - Hereford,2023-05-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
750778,Church Road Tupsley - Hereford,2023-05-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
750778,Church Road Tupsley - Hereford,2023-05-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
750778,Church Road Tupsley - Hereford,2023-05-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
750778,Church Road Tupsley - Hereford,2023-05-25T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-25T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
750778,Church Road Tupsley - Hereford,2023-05-25T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-05-25T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.29
750778,Church Road Tupsley - Hereford,2023-05-25T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.57
750778,Church Road Tupsley - Hereford,2023-05-25T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-05-25T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-25T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-05-25T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-05-25T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-05-25T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-05-25T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-25T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-05-25T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
750778,Church Road Tupsley - Hereford,2023-05-25T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-05-25T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-05-25T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-25T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-05-25T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-25T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-05-25T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-05-25T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-05-25T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-25T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-05-25T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.94
750778,Church Road Tupsley - Hereford,2023-05-25T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-05-25T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-25T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-25T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-05-25T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-25T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-25T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-05-25T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-25T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
750778,Church Road Tupsley - Hereford,2023-05-25T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
750778,Church Road Tupsley - Hereford,2023-05-25T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-05-25T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-05-25T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-25T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-25T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-25T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-25T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-25T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
