Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-25T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-25T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-25T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-25T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-05-25T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-05-25T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-05-25T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
750778,Church Road Tupsley - Hereford,2023-05-25T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
750778,Church Road Tupsley - Hereford,2023-05-25T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-25T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-25T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-05-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-05-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
750778,Church Road Tupsley - Hereford,2023-05-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-05-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
750778,Church Road Tupsley - Hereford,2023-05-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-05-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
750778,Church Road Tupsley - Hereford,2023-05-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
750778,Church Road Tupsley - Hereford,2023-05-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
750778,Church Road Tupsley - Hereford,2023-05-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.69
750778,Church Road Tupsley - Hereford,2023-05-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.7
750778,Church Road Tupsley - Hereford,2023-05-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.55
750778,Church Road Tupsley - Hereford,2023-05-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
750778,Church Road Tupsley - Hereford,2023-05-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
750778,Church Road Tupsley - Hereford,2023-05-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
750778,Church Road Tupsley - Hereford,2023-05-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
750778,Church Road Tupsley - Hereford,2023-05-25T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-25T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-05-25T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-05-25T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-05-25T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.5
750778,Church Road Tupsley - Hereford,2023-05-25T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-05-25T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-05-25T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-25T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.3
750778,Church Road Tupsley - Hereford,2023-05-25T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-05-25T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-05-25T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-05-25T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-05-25T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.28
750778,Church Road Tupsley - Hereford,2023-05-25T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
750778,Church Road Tupsley - Hereford,2023-05-25T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-05-25T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-05-25T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-25T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-05-25T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-25T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-25T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-05-25T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-05-25T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.99
750778,Church Road Tupsley - Hereford,2023-05-25T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.7
750778,Church Road Tupsley - Hereford,2023-05-25T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-05-25T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-25T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-05-25T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-25T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-25T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-05-25T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-25T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
750778,Church Road Tupsley - Hereford,2023-05-25T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.33
750778,Church Road Tupsley - Hereford,2023-05-25T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-05-25T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-05-25T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-05-25T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-05-25T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-05-25T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-25T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
750778,Church Road Tupsley - Hereford,2023-05-25T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-25T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
750778,Church Road Tupsley - Hereford,2023-05-25T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
750778,Church Road Tupsley - Hereford,2023-05-25T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-05-25T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-05-25T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-05-25T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-05-25T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-25T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-05-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-05-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
750778,Church Road Tupsley - Hereford,2023-05-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-05-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
750778,Church Road Tupsley - Hereford,2023-05-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
750778,Church Road Tupsley - Hereford,2023-05-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
750778,Church Road Tupsley - Hereford,2023-05-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
750778,Church Road Tupsley - Hereford,2023-05-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
750778,Church Road Tupsley - Hereford,2023-05-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-05-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.63
750778,Church Road Tupsley - Hereford,2023-05-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.18
750778,Church Road Tupsley - Hereford,2023-05-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
750778,Church Road Tupsley - Hereford,2023-05-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
750778,Church Road Tupsley - Hereford,2023-05-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
750778,Church Road Tupsley - Hereford,2023-05-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
750778,Church Road Tupsley - Hereford,2023-05-25T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-05-25T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
750778,Church Road Tupsley - Hereford,2023-05-25T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-25T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-05-25T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-05-25T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-05-25T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-25T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-05-25T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-05-25T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-05-25T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-05-25T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-25T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-25T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.43
750778,Church Road Tupsley - Hereford,2023-05-25T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-05-25T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-05-25T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-05-25T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-05-25T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-25T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-25T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-05-25T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-25T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-25T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.96
750778,Church Road Tupsley - Hereford,2023-05-25T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
750778,Church Road Tupsley - Hereford,2023-05-25T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-05-25T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-05-25T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-25T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-25T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-25T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-25T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-25T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-05-25T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.55
750778,Church Road Tupsley - Hereford,2023-05-25T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-05-25T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-05-25T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-05-25T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-05-25T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-25T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-25T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
750778,Church Road Tupsley - Hereford,2023-05-25T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-25T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
750778,Church Road Tupsley - Hereford,2023-05-25T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-05-25T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-05-25T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-05-25T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-05-25T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
750778,Church Road Tupsley - Hereford,2023-05-25T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-25T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-05-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-05-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
750778,Church Road Tupsley - Hereford,2023-05-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-05-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
750778,Church Road Tupsley - Hereford,2023-05-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-05-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
750778,Church Road Tupsley - Hereford,2023-05-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
750778,Church Road Tupsley - Hereford,2023-05-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
750778,Church Road Tupsley - Hereford,2023-05-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-05-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
750778,Church Road Tupsley - Hereford,2023-05-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.93
750778,Church Road Tupsley - Hereford,2023-05-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.91
750778,Church Road Tupsley - Hereford,2023-05-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
750778,Church Road Tupsley - Hereford,2023-05-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
750778,Church Road Tupsley - Hereford,2023-05-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
750778,Church Road Tupsley - Hereford,2023-05-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
750778,Church Road Tupsley - Hereford,2023-05-25T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-05-25T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
750778,Church Road Tupsley - Hereford,2023-05-25T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-25T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.73
750778,Church Road Tupsley - Hereford,2023-05-25T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.83
750778,Church Road Tupsley - Hereford,2023-05-25T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.28
750778,Church Road Tupsley - Hereford,2023-05-25T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-25T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-05-25T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-05-25T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-05-25T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-05-25T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-25T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-05-25T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-05-25T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.17
750778,Church Road Tupsley - Hereford,2023-05-25T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.65
750778,Church Road Tupsley - Hereford,2023-05-25T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-25T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-05-25T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-05-25T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-05-25T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-05-25T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-05-25T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-05-25T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.02
750778,Church Road Tupsley - Hereford,2023-05-25T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.03
750778,Church Road Tupsley - Hereford,2023-05-25T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.44
750778,Church Road Tupsley - Hereford,2023-05-25T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-25T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-25T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-25T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-25T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-25T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-05-25T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
750778,Church Road Tupsley - Hereford,2023-05-25T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
750778,Church Road Tupsley - Hereford,2023-05-25T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-05-25T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-05-25T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-25T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-05-25T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-25T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-05-25T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
750778,Church Road Tupsley - Hereford,2023-05-25T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-25T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-25T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-05-25T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-05-25T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-05-25T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
750778,Church Road Tupsley - Hereford,2023-05-25T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-05-25T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-25T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-05-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
750778,Church Road Tupsley - Hereford,2023-05-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
750778,Church Road Tupsley - Hereford,2023-05-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
750778,Church Road Tupsley - Hereford,2023-05-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750778,Church Road Tupsley - Hereford,2023-05-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
750778,Church Road Tupsley - Hereford,2023-05-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
750778,Church Road Tupsley - Hereford,2023-05-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
750778,Church Road Tupsley - Hereford,2023-05-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
750778,Church Road Tupsley - Hereford,2023-05-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.29
750778,Church Road Tupsley - Hereford,2023-05-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.9
750778,Church Road Tupsley - Hereford,2023-05-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.75
750778,Church Road Tupsley - Hereford,2023-05-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
750778,Church Road Tupsley - Hereford,2023-05-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
750778,Church Road Tupsley - Hereford,2023-05-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
750778,Church Road Tupsley - Hereford,2023-05-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
750778,Church Road Tupsley - Hereford,2023-05-25T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-05-25T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
750778,Church Road Tupsley - Hereford,2023-05-25T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-05-25T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.98
750778,Church Road Tupsley - Hereford,2023-05-25T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.69
750778,Church Road Tupsley - Hereford,2023-05-25T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.51
750778,Church Road Tupsley - Hereford,2023-05-25T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-25T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-25T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-05-25T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-05-25T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-25T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-05-25T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-05-25T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-05-25T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
750778,Church Road Tupsley - Hereford,2023-05-25T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-05-25T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-05-25T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-05-25T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-05-25T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-25T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-05-25T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-05-25T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-05-25T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-05-25T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.86
750778,Church Road Tupsley - Hereford,2023-05-25T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-05-25T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-25T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-25T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-25T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-25T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-25T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-05-25T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
750778,Church Road Tupsley - Hereford,2023-05-25T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-05-25T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
750778,Church Road Tupsley - Hereford,2023-05-25T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-05-25T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-05-25T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-05-25T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-25T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-05-25T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-05-25T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-25T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-05-25T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-05-25T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-05-25T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
750778,Church Road Tupsley - Hereford,2023-05-25T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-05-25T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-05-25T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-25T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-05-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-05-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
750778,Church Road Tupsley - Hereford,2023-05-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-05-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
750778,Church Road Tupsley - Hereford,2023-05-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
750778,Church Road Tupsley - Hereford,2023-05-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
750778,Church Road Tupsley - Hereford,2023-05-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
750778,Church Road Tupsley - Hereford,2023-05-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
750778,Church Road Tupsley - Hereford,2023-05-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
750778,Church Road Tupsley - Hereford,2023-05-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.24
750778,Church Road Tupsley - Hereford,2023-05-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.23
750778,Church Road Tupsley - Hereford,2023-05-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.71
750778,Church Road Tupsley - Hereford,2023-05-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
750778,Church Road Tupsley - Hereford,2023-05-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
750778,Church Road Tupsley - Hereford,2023-05-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
750778,Church Road Tupsley - Hereford,2023-05-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
750778,Church Road Tupsley - Hereford,2023-05-25T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-25T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
750778,Church Road Tupsley - Hereford,2023-05-25T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-25T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.74
750778,Church Road Tupsley - Hereford,2023-05-25T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.84
750778,Church Road Tupsley - Hereford,2023-05-25T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.9
750778,Church Road Tupsley - Hereford,2023-05-25T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-05-25T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-05-25T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.2
750778,Church Road Tupsley - Hereford,2023-05-25T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-05-25T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-05-25T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-05-25T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-05-25T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-05-25T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
750778,Church Road Tupsley - Hereford,2023-05-25T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
750778,Church Road Tupsley - Hereford,2023-05-25T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-05-25T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-05-25T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-05-25T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-05-25T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-05-25T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-25T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-05-25T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-05-25T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-05-25T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-05-25T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-25T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-25T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-05-25T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-25T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-05-25T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-25T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
750778,Church Road Tupsley - Hereford,2023-05-25T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
750778,Church Road Tupsley - Hereford,2023-05-25T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
750778,Church Road Tupsley - Hereford,2023-05-25T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
750778,Church Road Tupsley - Hereford,2023-05-25T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-05-25T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-05-25T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-05-25T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
750778,Church Road Tupsley - Hereford,2023-05-25T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
750778,Church Road Tupsley - Hereford,2023-05-25T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-25T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-25T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-05-25T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-05-25T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-05-25T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-05-25T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
750778,Church Road Tupsley - Hereford,2023-05-25T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-25T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-05-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
750778,Church Road Tupsley - Hereford,2023-05-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-05-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
750778,Church Road Tupsley - Hereford,2023-05-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-05-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
750778,Church Road Tupsley - Hereford,2023-05-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
750778,Church Road Tupsley - Hereford,2023-05-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
750778,Church Road Tupsley - Hereford,2023-05-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-05-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.32
750778,Church Road Tupsley - Hereford,2023-05-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.61
750778,Church Road Tupsley - Hereford,2023-05-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.27
750778,Church Road Tupsley - Hereford,2023-05-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
750778,Church Road Tupsley - Hereford,2023-05-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
750778,Church Road Tupsley - Hereford,2023-05-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
750778,Church Road Tupsley - Hereford,2023-05-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
750778,Church Road Tupsley - Hereford,2023-05-25T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-05-25T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
750778,Church Road Tupsley - Hereford,2023-05-25T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-25T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.68
750778,Church Road Tupsley - Hereford,2023-05-25T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-05-25T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.03
750778,Church Road Tupsley - Hereford,2023-05-25T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-05-25T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-05-25T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-05-25T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-05-25T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-25T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-25T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-05-25T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.53
750778,Church Road Tupsley - Hereford,2023-05-25T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-05-25T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-05-25T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-05-25T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-25T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-25T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-25T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-05-25T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-05-25T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-05-25T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.81
750778,Church Road Tupsley - Hereford,2023-05-25T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
750778,Church Road Tupsley - Hereford,2023-05-25T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-05-25T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-25T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-25T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-05-25T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-25T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-25T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-05-25T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
750778,Church Road Tupsley - Hereford,2023-05-25T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.28
750778,Church Road Tupsley - Hereford,2023-05-25T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-05-25T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
750778,Church Road Tupsley - Hereford,2023-05-25T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
750778,Church Road Tupsley - Hereford,2023-05-25T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-05-25T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-05-25T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
750778,Church Road Tupsley - Hereford,2023-05-25T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
750778,Church Road Tupsley - Hereford,2023-05-25T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-25T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-25T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-05-25T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-05-25T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-05-25T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-05-25T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-05-25T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-25T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-05-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
750778,Church Road Tupsley - Hereford,2023-05-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
750778,Church Road Tupsley - Hereford,2023-05-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
750778,Church Road Tupsley - Hereford,2023-05-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-05-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
750778,Church Road Tupsley - Hereford,2023-05-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
750778,Church Road Tupsley - Hereford,2023-05-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
750778,Church Road Tupsley - Hereford,2023-05-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-05-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.83
750778,Church Road Tupsley - Hereford,2023-05-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.92
750778,Church Road Tupsley - Hereford,2023-05-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
750778,Church Road Tupsley - Hereford,2023-05-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-05-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
750778,Church Road Tupsley - Hereford,2023-05-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
750778,Church Road Tupsley - Hereford,2023-05-25T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-25T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
750778,Church Road Tupsley - Hereford,2023-05-25T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-05-25T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.54
750778,Church Road Tupsley - Hereford,2023-05-25T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-05-25T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.26
750778,Church Road Tupsley - Hereford,2023-05-25T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-25T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-05-25T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-05-25T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-05-25T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-05-25T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-25T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-05-25T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.24
750778,Church Road Tupsley - Hereford,2023-05-25T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-05-25T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-05-25T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-05-25T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-05-25T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-25T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-25T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-05-25T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-25T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-05-25T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-05-25T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
750778,Church Road Tupsley - Hereford,2023-05-25T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.58
750778,Church Road Tupsley - Hereford,2023-05-25T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-05-25T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-25T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-05-25T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-05-25T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-25T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-05-25T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
750778,Church Road Tupsley - Hereford,2023-05-25T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.27
750778,Church Road Tupsley - Hereford,2023-05-25T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
750778,Church Road Tupsley - Hereford,2023-05-25T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
750778,Church Road Tupsley - Hereford,2023-05-25T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
