Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-25T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-05-25T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
750778,Church Road Tupsley - Hereford,2023-05-25T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
750778,Church Road Tupsley - Hereford,2023-05-25T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
750778,Church Road Tupsley - Hereford,2023-05-25T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-25T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-25T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-05-25T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-05-25T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-05-25T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-25T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-05-25T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-25T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-05-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
750778,Church Road Tupsley - Hereford,2023-05-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-05-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
750778,Church Road Tupsley - Hereford,2023-05-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
750778,Church Road Tupsley - Hereford,2023-05-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
750778,Church Road Tupsley - Hereford,2023-05-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
750778,Church Road Tupsley - Hereford,2023-05-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
750778,Church Road Tupsley - Hereford,2023-05-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.68
750778,Church Road Tupsley - Hereford,2023-05-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.37
750778,Church Road Tupsley - Hereford,2023-05-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.52
750778,Church Road Tupsley - Hereford,2023-05-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
750778,Church Road Tupsley - Hereford,2023-05-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-05-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
750778,Church Road Tupsley - Hereford,2023-05-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
750778,Church Road Tupsley - Hereford,2023-05-25T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-25T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
750778,Church Road Tupsley - Hereford,2023-05-25T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-05-25T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.55
750778,Church Road Tupsley - Hereford,2023-05-25T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.16
750778,Church Road Tupsley - Hereford,2023-05-25T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.9
750778,Church Road Tupsley - Hereford,2023-05-25T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-05-25T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-05-25T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-05-25T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-05-25T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-05-25T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-25T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-25T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.6
750778,Church Road Tupsley - Hereford,2023-05-25T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-05-25T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-05-25T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-05-25T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-25T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-25T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-25T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-25T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-05-25T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-05-25T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-05-25T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
750778,Church Road Tupsley - Hereford,2023-05-25T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.2
750778,Church Road Tupsley - Hereford,2023-05-25T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-25T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-25T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-25T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-05-25T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-25T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-25T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
750778,Church Road Tupsley - Hereford,2023-05-25T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
750778,Church Road Tupsley - Hereford,2023-05-25T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
750778,Church Road Tupsley - Hereford,2023-05-25T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
750778,Church Road Tupsley - Hereford,2023-05-25T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-05-25T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-05-25T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-05-25T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
750778,Church Road Tupsley - Hereford,2023-05-25T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-05-25T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-25T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-05-25T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-05-25T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-05-25T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-05-25T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-25T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-25T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-25T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-05-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
750778,Church Road Tupsley - Hereford,2023-05-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-05-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
750778,Church Road Tupsley - Hereford,2023-05-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-05-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
750778,Church Road Tupsley - Hereford,2023-05-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
750778,Church Road Tupsley - Hereford,2023-05-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
750778,Church Road Tupsley - Hereford,2023-05-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.1
750778,Church Road Tupsley - Hereford,2023-05-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.5
750778,Church Road Tupsley - Hereford,2023-05-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.82
750778,Church Road Tupsley - Hereford,2023-05-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
750778,Church Road Tupsley - Hereford,2023-05-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
750778,Church Road Tupsley - Hereford,2023-05-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
750778,Church Road Tupsley - Hereford,2023-05-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
750778,Church Road Tupsley - Hereford,2023-05-25T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-05-25T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
750778,Church Road Tupsley - Hereford,2023-05-25T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-25T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.49
750778,Church Road Tupsley - Hereford,2023-05-25T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.81
750778,Church Road Tupsley - Hereford,2023-05-25T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.61
750778,Church Road Tupsley - Hereford,2023-05-25T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-05-25T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-05-25T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-05-25T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-05-25T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-25T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-25T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-25T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.98
750778,Church Road Tupsley - Hereford,2023-05-25T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-05-25T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-05-25T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-05-25T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-25T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-25T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-25T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-25T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-25T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-25T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-05-25T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
750778,Church Road Tupsley - Hereford,2023-05-25T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-05-25T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-05-25T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-05-25T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-05-25T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-25T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-25T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-25T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
750778,Church Road Tupsley - Hereford,2023-05-25T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-05-25T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
750778,Church Road Tupsley - Hereford,2023-05-25T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
750778,Church Road Tupsley - Hereford,2023-05-25T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-05-25T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-25T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-05-25T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
750778,Church Road Tupsley - Hereford,2023-05-25T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-25T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-25T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-25T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
750778,Church Road Tupsley - Hereford,2023-05-25T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-05-25T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
750778,Church Road Tupsley - Hereford,2023-05-25T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-05-25T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-05-25T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-25T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-05-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
750778,Church Road Tupsley - Hereford,2023-05-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-05-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
750778,Church Road Tupsley - Hereford,2023-05-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750778,Church Road Tupsley - Hereford,2023-05-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
750778,Church Road Tupsley - Hereford,2023-05-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
750778,Church Road Tupsley - Hereford,2023-05-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
750778,Church Road Tupsley - Hereford,2023-05-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.03
750778,Church Road Tupsley - Hereford,2023-05-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.04
750778,Church Road Tupsley - Hereford,2023-05-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.58
750778,Church Road Tupsley - Hereford,2023-05-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
750778,Church Road Tupsley - Hereford,2023-05-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
750778,Church Road Tupsley - Hereford,2023-05-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
750778,Church Road Tupsley - Hereford,2023-05-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
750778,Church Road Tupsley - Hereford,2023-05-25T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-05-25T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-25T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-25T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.39
750778,Church Road Tupsley - Hereford,2023-05-25T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.2
750778,Church Road Tupsley - Hereford,2023-05-25T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-05-25T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-25T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-05-25T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-05-25T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-05-25T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-05-25T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-05-25T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-25T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.79
750778,Church Road Tupsley - Hereford,2023-05-25T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.89
750778,Church Road Tupsley - Hereford,2023-05-25T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.19
750778,Church Road Tupsley - Hereford,2023-05-25T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-05-25T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-25T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-05-25T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-05-25T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-05-25T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-05-25T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-25T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.94
750778,Church Road Tupsley - Hereford,2023-05-25T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-05-25T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.39
750778,Church Road Tupsley - Hereford,2023-05-25T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-05-25T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-25T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-05-25T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-05-25T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-25T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-25T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
750778,Church Road Tupsley - Hereford,2023-05-25T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-05-25T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
750778,Church Road Tupsley - Hereford,2023-05-25T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
750778,Church Road Tupsley - Hereford,2023-05-25T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-05-25T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-25T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-05-25T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
750778,Church Road Tupsley - Hereford,2023-05-25T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-05-25T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-25T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-25T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-05-25T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-05-25T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-05-25T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-25T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-25T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-25T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750778,Church Road Tupsley - Hereford,2023-05-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.43
750778,Church Road Tupsley - Hereford,2023-05-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-05-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
750778,Church Road Tupsley - Hereford,2023-05-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750778,Church Road Tupsley - Hereford,2023-05-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
750778,Church Road Tupsley - Hereford,2023-05-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
750778,Church Road Tupsley - Hereford,2023-05-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
750778,Church Road Tupsley - Hereford,2023-05-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.99
750778,Church Road Tupsley - Hereford,2023-05-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.45
750778,Church Road Tupsley - Hereford,2023-05-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.98
750778,Church Road Tupsley - Hereford,2023-05-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
750778,Church Road Tupsley - Hereford,2023-05-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
750778,Church Road Tupsley - Hereford,2023-05-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
750778,Church Road Tupsley - Hereford,2023-05-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
750778,Church Road Tupsley - Hereford,2023-05-25T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-25T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-25T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-05-25T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.44
750778,Church Road Tupsley - Hereford,2023-05-25T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-05-25T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-05-25T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-25T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-05-25T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-05-25T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-25T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-05-25T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-05-25T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-05-25T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.88
750778,Church Road Tupsley - Hereford,2023-05-25T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-05-25T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.86
750778,Church Road Tupsley - Hereford,2023-05-25T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-05-25T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-25T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-25T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-05-25T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-05-25T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-25T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-05-25T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.79
750778,Church Road Tupsley - Hereford,2023-05-25T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-05-25T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
750778,Church Road Tupsley - Hereford,2023-05-25T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-05-25T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-25T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-05-25T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-05-25T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-05-25T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-25T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
750778,Church Road Tupsley - Hereford,2023-05-25T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
750778,Church Road Tupsley - Hereford,2023-05-25T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-05-25T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
750778,Church Road Tupsley - Hereford,2023-05-25T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
750778,Church Road Tupsley - Hereford,2023-05-25T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-25T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-05-25T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
750778,Church Road Tupsley - Hereford,2023-05-25T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-05-25T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-25T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-25T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-05-25T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-05-25T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-05-25T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-25T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-25T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-25T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750778,Church Road Tupsley - Hereford,2023-05-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.97
750778,Church Road Tupsley - Hereford,2023-05-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-05-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.6
750778,Church Road Tupsley - Hereford,2023-05-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750778,Church Road Tupsley - Hereford,2023-05-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
750778,Church Road Tupsley - Hereford,2023-05-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
750778,Church Road Tupsley - Hereford,2023-05-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
750778,Church Road Tupsley - Hereford,2023-05-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.02
750778,Church Road Tupsley - Hereford,2023-05-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.15
750778,Church Road Tupsley - Hereford,2023-05-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.45
750778,Church Road Tupsley - Hereford,2023-05-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
750778,Church Road Tupsley - Hereford,2023-05-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
750778,Church Road Tupsley - Hereford,2023-05-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
750778,Church Road Tupsley - Hereford,2023-05-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
750778,Church Road Tupsley - Hereford,2023-05-25T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-05-25T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-25T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-25T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-05-25T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.14
750778,Church Road Tupsley - Hereford,2023-05-25T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-05-25T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-25T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-05-25T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-05-25T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-05-25T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-05-25T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-05-25T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-05-25T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.78
750778,Church Road Tupsley - Hereford,2023-05-25T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-05-25T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-05-25T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-05-25T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-25T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-25T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-25T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-25T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-05-25T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-25T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-05-25T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-05-25T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-05-25T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-25T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-05-25T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-05-25T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-05-25T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-25T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
750778,Church Road Tupsley - Hereford,2023-05-25T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
750778,Church Road Tupsley - Hereford,2023-05-25T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
750778,Church Road Tupsley - Hereford,2023-05-25T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-05-25T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
750778,Church Road Tupsley - Hereford,2023-05-25T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
750778,Church Road Tupsley - Hereford,2023-05-25T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-25T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-05-25T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
750778,Church Road Tupsley - Hereford,2023-05-25T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
750778,Church Road Tupsley - Hereford,2023-05-25T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-25T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-25T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-05-25T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-05-25T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-05-25T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-25T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-05-25T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-25T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
750778,Church Road Tupsley - Hereford,2023-05-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
750778,Church Road Tupsley - Hereford,2023-05-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-05-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
750778,Church Road Tupsley - Hereford,2023-05-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
750778,Church Road Tupsley - Hereford,2023-05-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
750778,Church Road Tupsley - Hereford,2023-05-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
750778,Church Road Tupsley - Hereford,2023-05-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
750778,Church Road Tupsley - Hereford,2023-05-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.78
750778,Church Road Tupsley - Hereford,2023-05-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.28
750778,Church Road Tupsley - Hereford,2023-05-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.62
750778,Church Road Tupsley - Hereford,2023-05-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
750778,Church Road Tupsley - Hereford,2023-05-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-05-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
750778,Church Road Tupsley - Hereford,2023-05-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
750778,Church Road Tupsley - Hereford,2023-05-25T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-25T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-25T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-25T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.92
750778,Church Road Tupsley - Hereford,2023-05-25T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.12
750778,Church Road Tupsley - Hereford,2023-05-25T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-05-25T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-25T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-25T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-05-25T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-25T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-25T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-25T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-05-25T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.21
750778,Church Road Tupsley - Hereford,2023-05-25T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-05-25T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-05-25T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-05-25T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-25T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-25T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-25T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-05-25T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-25T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-25T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.93
750778,Church Road Tupsley - Hereford,2023-05-25T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-05-25T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-05-25T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-25T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-25T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-25T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-25T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-05-25T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
750778,Church Road Tupsley - Hereford,2023-05-25T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
750778,Church Road Tupsley - Hereford,2023-05-25T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
750778,Church Road Tupsley - Hereford,2023-05-25T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-05-25T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
750778,Church Road Tupsley - Hereford,2023-05-25T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-05-25T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-05-25T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-05-25T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
750778,Church Road Tupsley - Hereford,2023-05-25T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-25T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-25T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-05-25T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-05-25T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-05-25T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-05-25T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-25T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-25T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-25T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750778,Church Road Tupsley - Hereford,2023-05-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
750778,Church Road Tupsley - Hereford,2023-05-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-05-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.09
750778,Church Road Tupsley - Hereford,2023-05-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
750778,Church Road Tupsley - Hereford,2023-05-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
750778,Church Road Tupsley - Hereford,2023-05-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
750778,Church Road Tupsley - Hereford,2023-05-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
750778,Church Road Tupsley - Hereford,2023-05-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
750778,Church Road Tupsley - Hereford,2023-05-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.14
750778,Church Road Tupsley - Hereford,2023-05-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.8
750778,Church Road Tupsley - Hereford,2023-05-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.44
750778,Church Road Tupsley - Hereford,2023-05-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
750778,Church Road Tupsley - Hereford,2023-05-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
750778,Church Road Tupsley - Hereford,2023-05-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
750778,Church Road Tupsley - Hereford,2023-05-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
750778,Church Road Tupsley - Hereford,2023-05-25T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-25T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-05-25T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-05-25T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.02
750778,Church Road Tupsley - Hereford,2023-05-25T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.15
750778,Church Road Tupsley - Hereford,2023-05-25T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.57
750778,Church Road Tupsley - Hereford,2023-05-25T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-25T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-05-25T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-05-25T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-05-25T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-25T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-05-25T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-05-25T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.36
750778,Church Road Tupsley - Hereford,2023-05-25T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
750778,Church Road Tupsley - Hereford,2023-05-25T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-05-25T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-05-25T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-25T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-05-25T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-25T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-05-25T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-25T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-25T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.59
750778,Church Road Tupsley - Hereford,2023-05-25T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-05-25T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-05-25T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-25T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-25T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-25T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-05-25T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-05-25T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
750778,Church Road Tupsley - Hereford,2023-05-25T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
750778,Church Road Tupsley - Hereford,2023-05-25T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
750778,Church Road Tupsley - Hereford,2023-05-25T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
