Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-25T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
750778,Church Road Tupsley - Hereford,2023-05-25T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
750778,Church Road Tupsley - Hereford,2023-05-25T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-05-25T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
750778,Church Road Tupsley - Hereford,2023-05-25T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
750778,Church Road Tupsley - Hereford,2023-05-25T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
750778,Church Road Tupsley - Hereford,2023-05-25T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-05-25T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
750778,Church Road Tupsley - Hereford,2023-05-25T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-25T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-05-25T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-05-25T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-05-25T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-05-25T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-25T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-25T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-25T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750778,Church Road Tupsley - Hereford,2023-05-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
750778,Church Road Tupsley - Hereford,2023-05-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-05-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
750778,Church Road Tupsley - Hereford,2023-05-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750778,Church Road Tupsley - Hereford,2023-05-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
750778,Church Road Tupsley - Hereford,2023-05-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
750778,Church Road Tupsley - Hereford,2023-05-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
750778,Church Road Tupsley - Hereford,2023-05-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
750778,Church Road Tupsley - Hereford,2023-05-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.02
750778,Church Road Tupsley - Hereford,2023-05-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.13
750778,Church Road Tupsley - Hereford,2023-05-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.7
750778,Church Road Tupsley - Hereford,2023-05-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
750778,Church Road Tupsley - Hereford,2023-05-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
750778,Church Road Tupsley - Hereford,2023-05-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
750778,Church Road Tupsley - Hereford,2023-05-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
750778,Church Road Tupsley - Hereford,2023-05-25T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-25T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-05-25T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-05-25T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.95
750778,Church Road Tupsley - Hereford,2023-05-25T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.19
750778,Church Road Tupsley - Hereford,2023-05-25T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.63
750778,Church Road Tupsley - Hereford,2023-05-25T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-05-25T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-05-25T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.2
750778,Church Road Tupsley - Hereford,2023-05-25T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-05-25T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-05-25T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-05-25T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-25T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.45
750778,Church Road Tupsley - Hereford,2023-05-25T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-05-25T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-05-25T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-05-25T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-05-25T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-05-25T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-25T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-25T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-25T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-05-25T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-05-25T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-05-25T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
750778,Church Road Tupsley - Hereford,2023-05-25T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-25T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-25T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-25T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-05-25T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-25T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-05-25T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-05-25T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
750778,Church Road Tupsley - Hereford,2023-05-25T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
750778,Church Road Tupsley - Hereford,2023-05-25T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-05-25T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
750778,Church Road Tupsley - Hereford,2023-05-25T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
750778,Church Road Tupsley - Hereford,2023-05-25T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
750778,Church Road Tupsley - Hereford,2023-05-25T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-05-25T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
750778,Church Road Tupsley - Hereford,2023-05-25T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-25T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-05-25T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-05-25T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-05-25T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-05-25T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-25T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-25T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-25T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-05-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
750778,Church Road Tupsley - Hereford,2023-05-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-05-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
750778,Church Road Tupsley - Hereford,2023-05-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750778,Church Road Tupsley - Hereford,2023-05-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
750778,Church Road Tupsley - Hereford,2023-05-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
750778,Church Road Tupsley - Hereford,2023-05-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
750778,Church Road Tupsley - Hereford,2023-05-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
750778,Church Road Tupsley - Hereford,2023-05-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.39
750778,Church Road Tupsley - Hereford,2023-05-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.21
750778,Church Road Tupsley - Hereford,2023-05-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.68
750778,Church Road Tupsley - Hereford,2023-05-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
750778,Church Road Tupsley - Hereford,2023-05-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
750778,Church Road Tupsley - Hereford,2023-05-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
750778,Church Road Tupsley - Hereford,2023-05-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
750778,Church Road Tupsley - Hereford,2023-05-25T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-25T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-05-25T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-25T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.32
750778,Church Road Tupsley - Hereford,2023-05-25T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.8
750778,Church Road Tupsley - Hereford,2023-05-25T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.09
750778,Church Road Tupsley - Hereford,2023-05-25T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-25T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
750778,Church Road Tupsley - Hereford,2023-05-25T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-05-25T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-05-25T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-05-25T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-05-25T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-05-25T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.72
750778,Church Road Tupsley - Hereford,2023-05-25T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-05-25T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-05-25T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-05-25T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-05-25T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-25T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-25T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-05-25T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-05-25T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-05-25T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-05-25T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.59
750778,Church Road Tupsley - Hereford,2023-05-25T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-05-25T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-05-25T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-05-25T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
750778,Church Road Tupsley - Hereford,2023-05-25T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-25T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-25T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-05-25T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-05-25T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-05-25T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
750778,Church Road Tupsley - Hereford,2023-05-25T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-05-25T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-25T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-25T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-05-25T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-25T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-05-25T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-25T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-25T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-05-25T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-05-25T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-05-25T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-25T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-25T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-25T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-05-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
750778,Church Road Tupsley - Hereford,2023-05-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
750778,Church Road Tupsley - Hereford,2023-05-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-05-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
750778,Church Road Tupsley - Hereford,2023-05-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
750778,Church Road Tupsley - Hereford,2023-05-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
750778,Church Road Tupsley - Hereford,2023-05-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
750778,Church Road Tupsley - Hereford,2023-05-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
750778,Church Road Tupsley - Hereford,2023-05-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
750778,Church Road Tupsley - Hereford,2023-05-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.67
750778,Church Road Tupsley - Hereford,2023-05-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.05
750778,Church Road Tupsley - Hereford,2023-05-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.53
750778,Church Road Tupsley - Hereford,2023-05-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
750778,Church Road Tupsley - Hereford,2023-05-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
750778,Church Road Tupsley - Hereford,2023-05-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
750778,Church Road Tupsley - Hereford,2023-05-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
750778,Church Road Tupsley - Hereford,2023-05-25T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-05-25T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-25T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-25T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.14
750778,Church Road Tupsley - Hereford,2023-05-25T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.76
750778,Church Road Tupsley - Hereford,2023-05-25T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.88
750778,Church Road Tupsley - Hereford,2023-05-25T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-05-25T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.5
750778,Church Road Tupsley - Hereford,2023-05-25T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.9
750778,Church Road Tupsley - Hereford,2023-05-25T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-05-25T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-05-25T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-25T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-25T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-05-25T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-05-25T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-05-25T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-25T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-25T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-05-25T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-25T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-25T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-05-25T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-05-25T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-05-25T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
750778,Church Road Tupsley - Hereford,2023-05-25T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.63
750778,Church Road Tupsley - Hereford,2023-05-25T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-05-25T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-25T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
750778,Church Road Tupsley - Hereford,2023-05-25T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-05-25T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-25T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-05-25T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
750778,Church Road Tupsley - Hereford,2023-05-25T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-05-25T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
750778,Church Road Tupsley - Hereford,2023-05-25T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
750778,Church Road Tupsley - Hereford,2023-05-25T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-25T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-05-25T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-05-25T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-05-25T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
750778,Church Road Tupsley - Hereford,2023-05-25T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-25T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-25T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-05-25T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-05-25T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-05-25T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-25T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-05-25T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-25T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
750778,Church Road Tupsley - Hereford,2023-05-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
750778,Church Road Tupsley - Hereford,2023-05-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
750778,Church Road Tupsley - Hereford,2023-05-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
750778,Church Road Tupsley - Hereford,2023-05-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750778,Church Road Tupsley - Hereford,2023-05-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
750778,Church Road Tupsley - Hereford,2023-05-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
750778,Church Road Tupsley - Hereford,2023-05-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
750778,Church Road Tupsley - Hereford,2023-05-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
750778,Church Road Tupsley - Hereford,2023-05-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.23
750778,Church Road Tupsley - Hereford,2023-05-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.94
750778,Church Road Tupsley - Hereford,2023-05-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.8
750778,Church Road Tupsley - Hereford,2023-05-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
750778,Church Road Tupsley - Hereford,2023-05-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
750778,Church Road Tupsley - Hereford,2023-05-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
750778,Church Road Tupsley - Hereford,2023-05-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
750778,Church Road Tupsley - Hereford,2023-05-25T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-25T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
750778,Church Road Tupsley - Hereford,2023-05-25T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-25T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.52
750778,Church Road Tupsley - Hereford,2023-05-25T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.48
750778,Church Road Tupsley - Hereford,2023-05-25T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.2
750778,Church Road Tupsley - Hereford,2023-05-25T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
750778,Church Road Tupsley - Hereford,2023-05-25T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.9
750778,Church Road Tupsley - Hereford,2023-05-25T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.3
750778,Church Road Tupsley - Hereford,2023-05-25T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-25T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-05-25T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-25T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-25T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
750778,Church Road Tupsley - Hereford,2023-05-25T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-05-25T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.13
750778,Church Road Tupsley - Hereford,2023-05-25T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-25T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-05-25T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-25T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-25T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-25T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-25T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-25T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-05-25T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-05-25T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-05-25T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-25T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-05-25T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-05-25T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-05-25T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-05-25T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-05-25T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
750778,Church Road Tupsley - Hereford,2023-05-25T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-05-25T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
750778,Church Road Tupsley - Hereford,2023-05-25T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
750778,Church Road Tupsley - Hereford,2023-05-25T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-25T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-05-25T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-25T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-05-25T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-05-25T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-25T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-25T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-05-25T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-05-25T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-05-25T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-25T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-25T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-25T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-05-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.57
750778,Church Road Tupsley - Hereford,2023-05-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-05-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
750778,Church Road Tupsley - Hereford,2023-05-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
750778,Church Road Tupsley - Hereford,2023-05-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
750778,Church Road Tupsley - Hereford,2023-05-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
750778,Church Road Tupsley - Hereford,2023-05-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-05-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-05-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.4
750778,Church Road Tupsley - Hereford,2023-05-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.99
750778,Church Road Tupsley - Hereford,2023-05-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.46
750778,Church Road Tupsley - Hereford,2023-05-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
750778,Church Road Tupsley - Hereford,2023-05-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
750778,Church Road Tupsley - Hereford,2023-05-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
750778,Church Road Tupsley - Hereford,2023-05-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
750778,Church Road Tupsley - Hereford,2023-05-25T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-05-25T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
750778,Church Road Tupsley - Hereford,2023-05-25T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-05-25T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.1
750778,Church Road Tupsley - Hereford,2023-05-25T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.54
750778,Church Road Tupsley - Hereford,2023-05-25T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.67
750778,Church Road Tupsley - Hereford,2023-05-25T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-25T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-05-25T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.3
750778,Church Road Tupsley - Hereford,2023-05-25T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-05-25T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-05-25T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-05-25T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-25T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
750778,Church Road Tupsley - Hereford,2023-05-25T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-05-25T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-05-25T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-05-25T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-05-25T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-25T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-25T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-25T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-25T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-05-25T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-05-25T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-05-25T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.67
750778,Church Road Tupsley - Hereford,2023-05-25T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-25T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-05-25T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-25T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-05-25T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-05-25T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-05-25T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
750778,Church Road Tupsley - Hereford,2023-05-25T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-05-25T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
750778,Church Road Tupsley - Hereford,2023-05-25T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-05-25T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-05-25T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-25T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-05-25T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-25T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
750778,Church Road Tupsley - Hereford,2023-05-25T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-25T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-25T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-05-25T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-05-25T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
750778,Church Road Tupsley - Hereford,2023-05-25T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-05-25T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
750778,Church Road Tupsley - Hereford,2023-05-25T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-25T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-05-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-05-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.73
750778,Church Road Tupsley - Hereford,2023-05-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-05-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.28
750778,Church Road Tupsley - Hereford,2023-05-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-05-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
750778,Church Road Tupsley - Hereford,2023-05-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
750778,Church Road Tupsley - Hereford,2023-05-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
750778,Church Road Tupsley - Hereford,2023-05-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.53
750778,Church Road Tupsley - Hereford,2023-05-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.94
750778,Church Road Tupsley - Hereford,2023-05-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.96
750778,Church Road Tupsley - Hereford,2023-05-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
750778,Church Road Tupsley - Hereford,2023-05-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
750778,Church Road Tupsley - Hereford,2023-05-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
750778,Church Road Tupsley - Hereford,2023-05-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
750778,Church Road Tupsley - Hereford,2023-05-25T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-25T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
750778,Church Road Tupsley - Hereford,2023-05-25T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-05-25T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.58
750778,Church Road Tupsley - Hereford,2023-05-25T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.02
750778,Church Road Tupsley - Hereford,2023-05-25T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.75
750778,Church Road Tupsley - Hereford,2023-05-25T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-05-25T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-05-25T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.3
750778,Church Road Tupsley - Hereford,2023-05-25T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-05-25T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-25T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-05-25T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-25T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
750778,Church Road Tupsley - Hereford,2023-05-25T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-05-25T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
750778,Church Road Tupsley - Hereford,2023-05-25T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
750778,Church Road Tupsley - Hereford,2023-05-25T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
750778,Church Road Tupsley - Hereford,2023-05-25T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-25T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-25T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-25T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-25T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-25T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.42
750778,Church Road Tupsley - Hereford,2023-05-25T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-05-25T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.27
750778,Church Road Tupsley - Hereford,2023-05-25T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-05-25T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-05-25T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-25T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-05-25T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-05-25T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-25T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-05-25T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
750778,Church Road Tupsley - Hereford,2023-05-25T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-05-25T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.15
750778,Church Road Tupsley - Hereford,2023-05-25T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-05-25T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
750778,Church Road Tupsley - Hereford,2023-05-25T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-05-25T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-05-25T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
750778,Church Road Tupsley - Hereford,2023-05-25T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-25T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-25T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-05-25T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
750778,Church Road Tupsley - Hereford,2023-05-25T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-05-25T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-05-25T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-05-25T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-25T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-05-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-05-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
750778,Church Road Tupsley - Hereford,2023-05-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-05-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
750778,Church Road Tupsley - Hereford,2023-05-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-05-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
750778,Church Road Tupsley - Hereford,2023-05-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
750778,Church Road Tupsley - Hereford,2023-05-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
750778,Church Road Tupsley - Hereford,2023-05-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-05-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.52
750778,Church Road Tupsley - Hereford,2023-05-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.66
750778,Church Road Tupsley - Hereford,2023-05-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.7
750778,Church Road Tupsley - Hereford,2023-05-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
750778,Church Road Tupsley - Hereford,2023-05-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
750778,Church Road Tupsley - Hereford,2023-05-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
750778,Church Road Tupsley - Hereford,2023-05-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
750778,Church Road Tupsley - Hereford,2023-05-25T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-05-25T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-05-25T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-05-25T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.77
750778,Church Road Tupsley - Hereford,2023-05-25T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.95
750778,Church Road Tupsley - Hereford,2023-05-25T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.29
750778,Church Road Tupsley - Hereford,2023-05-25T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.8
750778,Church Road Tupsley - Hereford,2023-05-25T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-05-25T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.3
750778,Church Road Tupsley - Hereford,2023-05-25T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-05-25T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-05-25T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-05-25T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-05-25T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-05-25T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
750778,Church Road Tupsley - Hereford,2023-05-25T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-05-25T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-05-25T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-05-25T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-05-25T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-25T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-05-25T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-25T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-25T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-05-25T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
750778,Church Road Tupsley - Hereford,2023-05-25T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.14
750778,Church Road Tupsley - Hereford,2023-05-25T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-05-25T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-05-25T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
750778,Church Road Tupsley - Hereford,2023-05-25T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
750778,Church Road Tupsley - Hereford,2023-05-25T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
