Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-25T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-25T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-05-25T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-25T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-25T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
750778,Church Road Tupsley - Hereford,2023-05-25T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-05-25T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-05-25T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-05-25T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
750778,Church Road Tupsley - Hereford,2023-05-25T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-05-25T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-25T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-25T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-25T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-05-25T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-05-25T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-05-25T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-05-25T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.9
750778,Church Road Tupsley - Hereford,2023-05-25T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-05-25T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-25T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-05-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
750778,Church Road Tupsley - Hereford,2023-05-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.9
750778,Church Road Tupsley - Hereford,2023-05-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
750778,Church Road Tupsley - Hereford,2023-05-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.74
750778,Church Road Tupsley - Hereford,2023-05-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-05-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.58
750778,Church Road Tupsley - Hereford,2023-05-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
750778,Church Road Tupsley - Hereford,2023-05-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
750778,Church Road Tupsley - Hereford,2023-05-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
750778,Church Road Tupsley - Hereford,2023-05-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.36
750778,Church Road Tupsley - Hereford,2023-05-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.17
750778,Church Road Tupsley - Hereford,2023-05-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.06
750778,Church Road Tupsley - Hereford,2023-05-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-05-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
750778,Church Road Tupsley - Hereford,2023-05-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
750778,Church Road Tupsley - Hereford,2023-05-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
750778,Church Road Tupsley - Hereford,2023-05-25T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-05-25T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
750778,Church Road Tupsley - Hereford,2023-05-25T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-25T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.76
750778,Church Road Tupsley - Hereford,2023-05-25T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.94
750778,Church Road Tupsley - Hereford,2023-05-25T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-05-25T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
750778,Church Road Tupsley - Hereford,2023-05-25T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.5
750778,Church Road Tupsley - Hereford,2023-05-25T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-05-25T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-25T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-05-25T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-05-25T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-05-25T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.15
750778,Church Road Tupsley - Hereford,2023-05-25T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-05-25T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-05-25T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
750778,Church Road Tupsley - Hereford,2023-05-25T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
750778,Church Road Tupsley - Hereford,2023-05-25T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-05-25T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-05-25T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-05-25T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-25T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-05-25T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-05-25T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-05-25T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.93
750778,Church Road Tupsley - Hereford,2023-05-25T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-25T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-05-25T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-25T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-25T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-05-25T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-05-25T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-25T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
750778,Church Road Tupsley - Hereford,2023-05-25T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-05-25T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
750778,Church Road Tupsley - Hereford,2023-05-25T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-05-25T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
750778,Church Road Tupsley - Hereford,2023-05-25T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-25T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-05-25T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-25T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-25T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
750778,Church Road Tupsley - Hereford,2023-05-25T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
750778,Church Road Tupsley - Hereford,2023-05-25T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-05-25T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-05-25T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-05-25T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-25T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-25T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-05-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
750778,Church Road Tupsley - Hereford,2023-05-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.25
750778,Church Road Tupsley - Hereford,2023-05-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
750778,Church Road Tupsley - Hereford,2023-05-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.27
750778,Church Road Tupsley - Hereford,2023-05-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-05-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.43
750778,Church Road Tupsley - Hereford,2023-05-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
750778,Church Road Tupsley - Hereford,2023-05-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
750778,Church Road Tupsley - Hereford,2023-05-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
750778,Church Road Tupsley - Hereford,2023-05-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.53
750778,Church Road Tupsley - Hereford,2023-05-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.73
750778,Church Road Tupsley - Hereford,2023-05-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.5
750778,Church Road Tupsley - Hereford,2023-05-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
750778,Church Road Tupsley - Hereford,2023-05-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
750778,Church Road Tupsley - Hereford,2023-05-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
750778,Church Road Tupsley - Hereford,2023-05-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
750778,Church Road Tupsley - Hereford,2023-05-25T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-25T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
750778,Church Road Tupsley - Hereford,2023-05-25T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-25T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.67
750778,Church Road Tupsley - Hereford,2023-05-25T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.67
750778,Church Road Tupsley - Hereford,2023-05-25T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-05-25T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-05-25T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-05-25T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-05-25T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-25T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-05-25T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-05-25T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-25T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-05-25T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-05-25T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-05-25T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-25T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-25T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-25T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-25T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-25T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-25T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-25T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
750778,Church Road Tupsley - Hereford,2023-05-25T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-05-25T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-05-25T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-25T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-05-25T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-25T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-25T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-05-25T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-05-25T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-25T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
750778,Church Road Tupsley - Hereford,2023-05-25T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-05-25T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-05-25T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-05-25T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-05-25T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-25T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-05-25T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-05-25T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-25T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
750778,Church Road Tupsley - Hereford,2023-05-25T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-25T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-05-25T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-05-25T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-25T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-25T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-25T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
750778,Church Road Tupsley - Hereford,2023-05-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
750778,Church Road Tupsley - Hereford,2023-05-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
750778,Church Road Tupsley - Hereford,2023-05-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
750778,Church Road Tupsley - Hereford,2023-05-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-05-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
750778,Church Road Tupsley - Hereford,2023-05-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
750778,Church Road Tupsley - Hereford,2023-05-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
750778,Church Road Tupsley - Hereford,2023-05-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
750778,Church Road Tupsley - Hereford,2023-05-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.75
750778,Church Road Tupsley - Hereford,2023-05-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.39
750778,Church Road Tupsley - Hereford,2023-05-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.21
750778,Church Road Tupsley - Hereford,2023-05-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
750778,Church Road Tupsley - Hereford,2023-05-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
750778,Church Road Tupsley - Hereford,2023-05-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
750778,Church Road Tupsley - Hereford,2023-05-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
750778,Church Road Tupsley - Hereford,2023-05-25T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-05-25T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
750778,Church Road Tupsley - Hereford,2023-05-25T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-25T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.43
750778,Church Road Tupsley - Hereford,2023-05-25T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.96
750778,Church Road Tupsley - Hereford,2023-05-25T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-05-25T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-05-25T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-05-25T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-05-25T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-25T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-05-25T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-05-25T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-25T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-05-25T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-05-25T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-05-25T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-05-25T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-25T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-25T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-25T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-05-25T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-25T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-25T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.03
750778,Church Road Tupsley - Hereford,2023-05-25T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-05-25T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-05-25T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-05-25T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-25T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-25T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-25T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-25T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-05-25T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-25T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
750778,Church Road Tupsley - Hereford,2023-05-25T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-05-25T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-05-25T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-05-25T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
750778,Church Road Tupsley - Hereford,2023-05-25T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-05-25T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-05-25T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-25T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-25T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
750778,Church Road Tupsley - Hereford,2023-05-25T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-05-25T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-05-25T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-05-25T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-05-25T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-25T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-25T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
750778,Church Road Tupsley - Hereford,2023-05-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
750778,Church Road Tupsley - Hereford,2023-05-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-05-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
750778,Church Road Tupsley - Hereford,2023-05-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-05-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
750778,Church Road Tupsley - Hereford,2023-05-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
750778,Church Road Tupsley - Hereford,2023-05-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
750778,Church Road Tupsley - Hereford,2023-05-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.72
750778,Church Road Tupsley - Hereford,2023-05-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.11
750778,Church Road Tupsley - Hereford,2023-05-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.05
750778,Church Road Tupsley - Hereford,2023-05-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
750778,Church Road Tupsley - Hereford,2023-05-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
750778,Church Road Tupsley - Hereford,2023-05-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
750778,Church Road Tupsley - Hereford,2023-05-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
750778,Church Road Tupsley - Hereford,2023-05-25T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
750778,Church Road Tupsley - Hereford,2023-05-25T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
750778,Church Road Tupsley - Hereford,2023-05-25T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-05-25T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.73
750778,Church Road Tupsley - Hereford,2023-05-25T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-05-25T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-05-25T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-05-25T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-05-25T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-05-25T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-25T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-05-25T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-05-25T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-05-25T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-05-25T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-05-25T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-05-25T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-05-25T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-05-25T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-25T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-25T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-05-25T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-05-25T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-25T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.04
750778,Church Road Tupsley - Hereford,2023-05-25T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-05-25T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-05-25T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-05-25T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-25T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-25T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-25T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-05-25T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-25T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-05-25T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-05-25T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
750778,Church Road Tupsley - Hereford,2023-05-25T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-05-25T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-05-25T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-25T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-05-25T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-05-25T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-25T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-25T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-05-25T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-05-25T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-05-25T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-05-25T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-25T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-25T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-25T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
750778,Church Road Tupsley - Hereford,2023-05-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
750778,Church Road Tupsley - Hereford,2023-05-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
750778,Church Road Tupsley - Hereford,2023-05-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
750778,Church Road Tupsley - Hereford,2023-05-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
750778,Church Road Tupsley - Hereford,2023-05-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
750778,Church Road Tupsley - Hereford,2023-05-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
750778,Church Road Tupsley - Hereford,2023-05-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
750778,Church Road Tupsley - Hereford,2023-05-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
750778,Church Road Tupsley - Hereford,2023-05-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.72
750778,Church Road Tupsley - Hereford,2023-05-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.89
750778,Church Road Tupsley - Hereford,2023-05-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.07
750778,Church Road Tupsley - Hereford,2023-05-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-05-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
750778,Church Road Tupsley - Hereford,2023-05-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
750778,Church Road Tupsley - Hereford,2023-05-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
750778,Church Road Tupsley - Hereford,2023-05-25T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-05-25T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
750778,Church Road Tupsley - Hereford,2023-05-25T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-05-25T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.17
750778,Church Road Tupsley - Hereford,2023-05-25T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.4
750778,Church Road Tupsley - Hereford,2023-05-25T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-05-25T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-05-25T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-05-25T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-05-25T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-25T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-25T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-25T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-05-25T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-05-25T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.98
750778,Church Road Tupsley - Hereford,2023-05-25T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-05-25T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-05-25T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-05-25T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-25T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-25T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-05-25T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-25T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-05-25T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-05-25T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-05-25T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-05-25T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-05-25T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-25T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-25T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-25T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-25T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-05-25T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-25T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-05-25T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-05-25T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-05-25T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-25T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-25T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-25T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-05-25T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-25T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-25T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-25T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-05-25T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-05-25T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-05-25T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-25T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-25T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-25T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-05-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
750778,Church Road Tupsley - Hereford,2023-05-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
750778,Church Road Tupsley - Hereford,2023-05-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-05-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
750778,Church Road Tupsley - Hereford,2023-05-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
750778,Church Road Tupsley - Hereford,2023-05-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
750778,Church Road Tupsley - Hereford,2023-05-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
750778,Church Road Tupsley - Hereford,2023-05-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
750778,Church Road Tupsley - Hereford,2023-05-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
750778,Church Road Tupsley - Hereford,2023-05-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.1
750778,Church Road Tupsley - Hereford,2023-05-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.99
750778,Church Road Tupsley - Hereford,2023-05-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.42
750778,Church Road Tupsley - Hereford,2023-05-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-05-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
750778,Church Road Tupsley - Hereford,2023-05-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
750778,Church Road Tupsley - Hereford,2023-05-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
750778,Church Road Tupsley - Hereford,2023-05-25T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-05-25T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
750778,Church Road Tupsley - Hereford,2023-05-25T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-25T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.18
750778,Church Road Tupsley - Hereford,2023-05-25T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-05-25T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-05-25T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-25T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-05-25T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-05-25T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-05-25T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-25T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-25T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-05-25T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-05-25T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-05-25T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-05-25T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-05-25T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-05-25T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-25T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-25T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-05-25T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-25T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-05-25T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-05-25T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.05
750778,Church Road Tupsley - Hereford,2023-05-25T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-05-25T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-05-25T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-25T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-25T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-25T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-05-25T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-05-25T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-05-25T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-05-25T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-05-25T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
750778,Church Road Tupsley - Hereford,2023-05-25T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-25T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-25T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-25T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-05-25T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-25T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-25T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-25T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-05-25T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-05-25T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-25T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-25T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-25T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-25T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
750778,Church Road Tupsley - Hereford,2023-05-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
750778,Church Road Tupsley - Hereford,2023-05-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
750778,Church Road Tupsley - Hereford,2023-05-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.38
750778,Church Road Tupsley - Hereford,2023-05-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-05-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
750778,Church Road Tupsley - Hereford,2023-05-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
750778,Church Road Tupsley - Hereford,2023-05-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
750778,Church Road Tupsley - Hereford,2023-05-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
750778,Church Road Tupsley - Hereford,2023-05-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.65
750778,Church Road Tupsley - Hereford,2023-05-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.21
750778,Church Road Tupsley - Hereford,2023-05-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.37
750778,Church Road Tupsley - Hereford,2023-05-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-05-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
750778,Church Road Tupsley - Hereford,2023-05-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
750778,Church Road Tupsley - Hereford,2023-05-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
750778,Church Road Tupsley - Hereford,2023-05-25T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-05-25T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
750778,Church Road Tupsley - Hereford,2023-05-25T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-05-25T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.88
750778,Church Road Tupsley - Hereford,2023-05-25T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
750778,Church Road Tupsley - Hereford,2023-05-25T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-05-25T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-25T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-05-25T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-05-25T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-25T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-25T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-05-25T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-25T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-05-25T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-05-25T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-05-25T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-05-25T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-05-25T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-25T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-25T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-25T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-05-25T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-25T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.03
750778,Church Road Tupsley - Hereford,2023-05-25T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.05
750778,Church Road Tupsley - Hereford,2023-05-25T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-05-25T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
