Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-25T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-05-25T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-05-25T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-05-25T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-05-25T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-05-25T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-05-25T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-25T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-05-25T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-25T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-25T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-25T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-05-25T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
750778,Church Road Tupsley - Hereford,2023-05-25T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-05-25T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-05-25T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-05-25T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-25T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-25T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-25T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-25T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-25T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-25T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-05-25T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-05-25T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-05-25T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-25T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-25T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-25T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
750778,Church Road Tupsley - Hereford,2023-05-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
750778,Church Road Tupsley - Hereford,2023-05-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
750778,Church Road Tupsley - Hereford,2023-05-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
750778,Church Road Tupsley - Hereford,2023-05-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-05-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
750778,Church Road Tupsley - Hereford,2023-05-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
750778,Church Road Tupsley - Hereford,2023-05-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
750778,Church Road Tupsley - Hereford,2023-05-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-05-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
750778,Church Road Tupsley - Hereford,2023-05-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.54
750778,Church Road Tupsley - Hereford,2023-05-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.89
750778,Church Road Tupsley - Hereford,2023-05-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-05-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
750778,Church Road Tupsley - Hereford,2023-05-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
750778,Church Road Tupsley - Hereford,2023-05-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
750778,Church Road Tupsley - Hereford,2023-05-25T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-25T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
750778,Church Road Tupsley - Hereford,2023-05-25T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-05-25T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-05-25T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.61
750778,Church Road Tupsley - Hereford,2023-05-25T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-05-25T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-25T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-05-25T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-05-25T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-05-25T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-05-25T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-25T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-25T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-05-25T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-05-25T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-05-25T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-05-25T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-05-25T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-25T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-25T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-25T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-05-25T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-05-25T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-05-25T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-05-25T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-05-25T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-05-25T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-25T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-25T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-25T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-25T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-05-25T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
750778,Church Road Tupsley - Hereford,2023-05-25T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
750778,Church Road Tupsley - Hereford,2023-05-25T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-05-25T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
750778,Church Road Tupsley - Hereford,2023-05-25T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-25T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-05-25T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-25T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-25T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-25T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-25T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-25T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-05-25T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-05-25T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-05-25T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-25T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-25T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-25T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
750778,Church Road Tupsley - Hereford,2023-05-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
750778,Church Road Tupsley - Hereford,2023-05-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
750778,Church Road Tupsley - Hereford,2023-05-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
750778,Church Road Tupsley - Hereford,2023-05-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
750778,Church Road Tupsley - Hereford,2023-05-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
750778,Church Road Tupsley - Hereford,2023-05-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
750778,Church Road Tupsley - Hereford,2023-05-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
750778,Church Road Tupsley - Hereford,2023-05-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-05-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.58
750778,Church Road Tupsley - Hereford,2023-05-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
750778,Church Road Tupsley - Hereford,2023-05-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.89
750778,Church Road Tupsley - Hereford,2023-05-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-05-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
750778,Church Road Tupsley - Hereford,2023-05-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
750778,Church Road Tupsley - Hereford,2023-05-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
750778,Church Road Tupsley - Hereford,2023-05-25T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-05-25T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
750778,Church Road Tupsley - Hereford,2023-05-25T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-05-25T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-05-25T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.6
750778,Church Road Tupsley - Hereford,2023-05-25T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-05-25T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-25T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-25T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-25T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-25T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-05-25T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-05-25T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-05-25T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-05-25T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-05-25T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-05-25T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-05-25T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-05-25T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-25T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-25T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-05-25T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-25T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-25T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-05-25T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-05-25T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-05-25T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-05-25T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-25T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-25T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-25T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-05-25T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-05-25T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-05-25T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
750778,Church Road Tupsley - Hereford,2023-05-25T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
750778,Church Road Tupsley - Hereford,2023-05-25T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.15
750778,Church Road Tupsley - Hereford,2023-05-25T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-25T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-05-25T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-05-25T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-25T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-25T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-25T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-25T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-05-25T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-05-25T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-05-25T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-25T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-25T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-25T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
750778,Church Road Tupsley - Hereford,2023-05-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
750778,Church Road Tupsley - Hereford,2023-05-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
750778,Church Road Tupsley - Hereford,2023-05-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
750778,Church Road Tupsley - Hereford,2023-05-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
750778,Church Road Tupsley - Hereford,2023-05-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
750778,Church Road Tupsley - Hereford,2023-05-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
750778,Church Road Tupsley - Hereford,2023-05-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
750778,Church Road Tupsley - Hereford,2023-05-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
750778,Church Road Tupsley - Hereford,2023-05-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.83
750778,Church Road Tupsley - Hereford,2023-05-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.96
750778,Church Road Tupsley - Hereford,2023-05-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.9
750778,Church Road Tupsley - Hereford,2023-05-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-05-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
750778,Church Road Tupsley - Hereford,2023-05-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
750778,Church Road Tupsley - Hereford,2023-05-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
750778,Church Road Tupsley - Hereford,2023-05-25T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-05-25T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
750778,Church Road Tupsley - Hereford,2023-05-25T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-25T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-05-25T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.59
750778,Church Road Tupsley - Hereford,2023-05-25T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-05-25T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-05-25T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-05-25T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-25T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-25T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-05-25T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-05-25T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-05-25T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-05-25T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-05-25T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-05-25T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-25T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-05-25T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-25T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-25T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-25T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-25T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-05-25T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-05-25T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-05-25T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-05-25T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-05-25T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-25T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-25T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-25T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
750778,Church Road Tupsley - Hereford,2023-05-25T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-05-25T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-05-25T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
750778,Church Road Tupsley - Hereford,2023-05-25T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
750778,Church Road Tupsley - Hereford,2023-05-25T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-05-25T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-05-25T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-05-25T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-25T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-25T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-25T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-25T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-25T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-05-25T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-05-25T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-05-25T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-25T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-25T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-25T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
750778,Church Road Tupsley - Hereford,2023-05-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
750778,Church Road Tupsley - Hereford,2023-05-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
750778,Church Road Tupsley - Hereford,2023-05-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
750778,Church Road Tupsley - Hereford,2023-05-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-05-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
750778,Church Road Tupsley - Hereford,2023-05-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
750778,Church Road Tupsley - Hereford,2023-05-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
750778,Church Road Tupsley - Hereford,2023-05-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-05-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.21
750778,Church Road Tupsley - Hereford,2023-05-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.1
750778,Church Road Tupsley - Hereford,2023-05-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.5
750778,Church Road Tupsley - Hereford,2023-05-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-05-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
750778,Church Road Tupsley - Hereford,2023-05-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
750778,Church Road Tupsley - Hereford,2023-05-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
750778,Church Road Tupsley - Hereford,2023-05-25T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-05-25T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
750778,Church Road Tupsley - Hereford,2023-05-25T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-05-25T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.95
750778,Church Road Tupsley - Hereford,2023-05-25T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.74
750778,Church Road Tupsley - Hereford,2023-05-25T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-05-25T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-25T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-25T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-05-25T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-25T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-25T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-05-25T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-25T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-05-25T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-05-25T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-05-25T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-25T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-05-25T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-25T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-25T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-05-25T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-05-25T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-05-25T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-05-25T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-05-25T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-05-25T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-05-25T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-25T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-25T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-25T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-05-25T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-05-25T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-05-25T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
750778,Church Road Tupsley - Hereford,2023-05-25T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
750778,Church Road Tupsley - Hereford,2023-05-25T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-05-25T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-25T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-05-25T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-25T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-25T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-25T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-25T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-25T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-05-25T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-05-25T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-05-25T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-25T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-25T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-25T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
750778,Church Road Tupsley - Hereford,2023-05-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
750778,Church Road Tupsley - Hereford,2023-05-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
750778,Church Road Tupsley - Hereford,2023-05-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
750778,Church Road Tupsley - Hereford,2023-05-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
750778,Church Road Tupsley - Hereford,2023-05-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
750778,Church Road Tupsley - Hereford,2023-05-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
750778,Church Road Tupsley - Hereford,2023-05-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
750778,Church Road Tupsley - Hereford,2023-05-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
750778,Church Road Tupsley - Hereford,2023-05-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.87
750778,Church Road Tupsley - Hereford,2023-05-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.37
750778,Church Road Tupsley - Hereford,2023-05-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.06
750778,Church Road Tupsley - Hereford,2023-05-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-05-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
750778,Church Road Tupsley - Hereford,2023-05-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
750778,Church Road Tupsley - Hereford,2023-05-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
750778,Church Road Tupsley - Hereford,2023-05-26T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-05-26T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
750778,Church Road Tupsley - Hereford,2023-05-26T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-26T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-05-26T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.73
750778,Church Road Tupsley - Hereford,2023-05-26T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-05-26T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-26T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-26T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-05-26T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-05-26T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-26T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-26T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-05-26T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-05-26T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
750778,Church Road Tupsley - Hereford,2023-05-26T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-05-26T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-26T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-05-26T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-05-26T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-26T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-26T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-05-26T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-26T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-05-26T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-05-26T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.51
750778,Church Road Tupsley - Hereford,2023-05-26T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-26T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-26T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-26T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-05-26T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-05-26T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-05-26T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-26T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-05-26T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-05-26T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-05-26T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-05-26T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-26T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-26T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-26T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-26T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-26T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-05-26T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-05-26T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-05-26T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-05-26T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-05-26T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-26T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-26T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-05-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.79
750778,Church Road Tupsley - Hereford,2023-05-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
750778,Church Road Tupsley - Hereford,2023-05-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.38
750778,Church Road Tupsley - Hereford,2023-05-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750778,Church Road Tupsley - Hereford,2023-05-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
750778,Church Road Tupsley - Hereford,2023-05-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
750778,Church Road Tupsley - Hereford,2023-05-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
750778,Church Road Tupsley - Hereford,2023-05-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
750778,Church Road Tupsley - Hereford,2023-05-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.39
750778,Church Road Tupsley - Hereford,2023-05-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
750778,Church Road Tupsley - Hereford,2023-05-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.71
750778,Church Road Tupsley - Hereford,2023-05-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
750778,Church Road Tupsley - Hereford,2023-05-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
750778,Church Road Tupsley - Hereford,2023-05-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
750778,Church Road Tupsley - Hereford,2023-05-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
750778,Church Road Tupsley - Hereford,2023-05-26T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-26T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
750778,Church Road Tupsley - Hereford,2023-05-26T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-26T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.89
750778,Church Road Tupsley - Hereford,2023-05-26T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.57
750778,Church Road Tupsley - Hereford,2023-05-26T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-05-26T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-26T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-26T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-05-26T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-26T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-05-26T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-26T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-26T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-05-26T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
750778,Church Road Tupsley - Hereford,2023-05-26T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-05-26T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-26T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-05-26T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-05-26T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-26T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-26T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-05-26T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-05-26T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-05-26T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-05-26T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-05-26T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-05-26T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-05-26T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-26T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-26T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-26T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-26T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-26T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
750778,Church Road Tupsley - Hereford,2023-05-26T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-05-26T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-05-26T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-26T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-05-26T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-05-26T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-26T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-05-26T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-26T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-05-26T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-05-26T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-05-26T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-05-26T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-26T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-26T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-26T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750778,Church Road Tupsley - Hereford,2023-05-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
750778,Church Road Tupsley - Hereford,2023-05-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-05-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.03
750778,Church Road Tupsley - Hereford,2023-05-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
750778,Church Road Tupsley - Hereford,2023-05-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
750778,Church Road Tupsley - Hereford,2023-05-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
750778,Church Road Tupsley - Hereford,2023-05-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
750778,Church Road Tupsley - Hereford,2023-05-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
750778,Church Road Tupsley - Hereford,2023-05-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.25
750778,Church Road Tupsley - Hereford,2023-05-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.25
750778,Church Road Tupsley - Hereford,2023-05-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.58
750778,Church Road Tupsley - Hereford,2023-05-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
750778,Church Road Tupsley - Hereford,2023-05-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
750778,Church Road Tupsley - Hereford,2023-05-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
750778,Church Road Tupsley - Hereford,2023-05-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
750778,Church Road Tupsley - Hereford,2023-05-26T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-26T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
750778,Church Road Tupsley - Hereford,2023-05-26T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-05-26T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.89
750778,Church Road Tupsley - Hereford,2023-05-26T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.69
750778,Church Road Tupsley - Hereford,2023-05-26T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-05-26T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-05-26T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-26T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-05-26T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-26T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-26T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-05-26T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-26T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-05-26T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
750778,Church Road Tupsley - Hereford,2023-05-26T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-05-26T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-26T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-26T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
