Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-26T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.42
750778,Church Road Tupsley - Hereford,2023-05-26T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-26T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-26T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-05-26T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-05-26T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-05-26T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-05-26T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-26T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
750778,Church Road Tupsley - Hereford,2023-05-26T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-05-26T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.63
750778,Church Road Tupsley - Hereford,2023-05-26T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-26T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-05-26T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-05-26T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-05-26T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-05-26T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-26T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-26T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
750778,Church Road Tupsley - Hereford,2023-05-26T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
750778,Church Road Tupsley - Hereford,2023-05-26T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-05-26T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-05-26T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-05-26T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-05-26T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-26T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-26T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-26T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-26T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-05-26T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-05-26T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-05-26T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-26T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-26T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-26T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
750778,Church Road Tupsley - Hereford,2023-05-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.85
750778,Church Road Tupsley - Hereford,2023-05-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
750778,Church Road Tupsley - Hereford,2023-05-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.44
750778,Church Road Tupsley - Hereford,2023-05-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
750778,Church Road Tupsley - Hereford,2023-05-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
750778,Church Road Tupsley - Hereford,2023-05-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
750778,Church Road Tupsley - Hereford,2023-05-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
750778,Church Road Tupsley - Hereford,2023-05-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
750778,Church Road Tupsley - Hereford,2023-05-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.98
750778,Church Road Tupsley - Hereford,2023-05-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.98
750778,Church Road Tupsley - Hereford,2023-05-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.73
750778,Church Road Tupsley - Hereford,2023-05-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
750778,Church Road Tupsley - Hereford,2023-05-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
750778,Church Road Tupsley - Hereford,2023-05-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
750778,Church Road Tupsley - Hereford,2023-05-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
750778,Church Road Tupsley - Hereford,2023-05-26T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-26T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
750778,Church Road Tupsley - Hereford,2023-05-26T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-26T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.58
750778,Church Road Tupsley - Hereford,2023-05-26T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.34
750778,Church Road Tupsley - Hereford,2023-05-26T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-05-26T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
750778,Church Road Tupsley - Hereford,2023-05-26T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.6
750778,Church Road Tupsley - Hereford,2023-05-26T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.8
750778,Church Road Tupsley - Hereford,2023-05-26T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-26T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-05-26T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-26T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-05-26T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-05-26T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-05-26T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
750778,Church Road Tupsley - Hereford,2023-05-26T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-05-26T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-26T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-05-26T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-05-26T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-26T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-26T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-26T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-05-26T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
750778,Church Road Tupsley - Hereford,2023-05-26T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.21
750778,Church Road Tupsley - Hereford,2023-05-26T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-05-26T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-26T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-05-26T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-26T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-26T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-05-26T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-26T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
750778,Church Road Tupsley - Hereford,2023-05-26T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
750778,Church Road Tupsley - Hereford,2023-05-26T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-05-26T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-05-26T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-05-26T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-05-26T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-26T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-26T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-26T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-26T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-05-26T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-05-26T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-05-26T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-26T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-26T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-26T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
750778,Church Road Tupsley - Hereford,2023-05-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
750778,Church Road Tupsley - Hereford,2023-05-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
750778,Church Road Tupsley - Hereford,2023-05-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
750778,Church Road Tupsley - Hereford,2023-05-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
750778,Church Road Tupsley - Hereford,2023-05-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
750778,Church Road Tupsley - Hereford,2023-05-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
750778,Church Road Tupsley - Hereford,2023-05-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
750778,Church Road Tupsley - Hereford,2023-05-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
750778,Church Road Tupsley - Hereford,2023-05-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.24
750778,Church Road Tupsley - Hereford,2023-05-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.67
750778,Church Road Tupsley - Hereford,2023-05-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.16
750778,Church Road Tupsley - Hereford,2023-05-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
750778,Church Road Tupsley - Hereford,2023-05-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
750778,Church Road Tupsley - Hereford,2023-05-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
750778,Church Road Tupsley - Hereford,2023-05-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
750778,Church Road Tupsley - Hereford,2023-05-26T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-26T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-05-26T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-26T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.63
750778,Church Road Tupsley - Hereford,2023-05-26T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.63
750778,Church Road Tupsley - Hereford,2023-05-26T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-05-26T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-05-26T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-05-26T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.8
750778,Church Road Tupsley - Hereford,2023-05-26T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-26T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-05-26T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-05-26T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-05-26T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
750778,Church Road Tupsley - Hereford,2023-05-26T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-05-26T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.12
750778,Church Road Tupsley - Hereford,2023-05-26T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-05-26T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-05-26T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-26T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-05-26T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-26T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-05-26T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-05-26T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-05-26T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.42
750778,Church Road Tupsley - Hereford,2023-05-26T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-05-26T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-26T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-26T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-05-26T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-26T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-05-26T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-05-26T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-05-26T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
750778,Church Road Tupsley - Hereford,2023-05-26T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-05-26T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
750778,Church Road Tupsley - Hereford,2023-05-26T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-26T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-05-26T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-05-26T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-26T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-26T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-26T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-26T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-05-26T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-05-26T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-05-26T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-26T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-26T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-26T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
750778,Church Road Tupsley - Hereford,2023-05-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.16
750778,Church Road Tupsley - Hereford,2023-05-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-05-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.64
750778,Church Road Tupsley - Hereford,2023-05-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
750778,Church Road Tupsley - Hereford,2023-05-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
750778,Church Road Tupsley - Hereford,2023-05-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
750778,Church Road Tupsley - Hereford,2023-05-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
750778,Church Road Tupsley - Hereford,2023-05-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
750778,Church Road Tupsley - Hereford,2023-05-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.07
750778,Church Road Tupsley - Hereford,2023-05-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.29
750778,Church Road Tupsley - Hereford,2023-05-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.66
750778,Church Road Tupsley - Hereford,2023-05-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
750778,Church Road Tupsley - Hereford,2023-05-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
750778,Church Road Tupsley - Hereford,2023-05-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
750778,Church Road Tupsley - Hereford,2023-05-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
750778,Church Road Tupsley - Hereford,2023-05-26T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-05-26T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-05-26T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-26T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.57
750778,Church Road Tupsley - Hereford,2023-05-26T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.61
750778,Church Road Tupsley - Hereford,2023-05-26T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-05-26T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-05-26T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-05-26T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.6
750778,Church Road Tupsley - Hereford,2023-05-26T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-26T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-26T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-26T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-05-26T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-05-26T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-05-26T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.58
750778,Church Road Tupsley - Hereford,2023-05-26T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-05-26T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-26T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-05-26T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-05-26T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-26T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-26T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-26T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-05-26T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
750778,Church Road Tupsley - Hereford,2023-05-26T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.39
750778,Church Road Tupsley - Hereford,2023-05-26T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-26T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-26T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-05-26T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-05-26T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-05-26T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
750778,Church Road Tupsley - Hereford,2023-05-26T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-05-26T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
750778,Church Road Tupsley - Hereford,2023-05-26T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
750778,Church Road Tupsley - Hereford,2023-05-26T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-05-26T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-26T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
750778,Church Road Tupsley - Hereford,2023-05-26T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-05-26T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-26T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-26T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-26T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-26T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
750778,Church Road Tupsley - Hereford,2023-05-26T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-05-26T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-05-26T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.0
750778,Church Road Tupsley - Hereford,2023-05-26T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-05-26T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-26T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
750778,Church Road Tupsley - Hereford,2023-05-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
750778,Church Road Tupsley - Hereford,2023-05-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-05-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.04
750778,Church Road Tupsley - Hereford,2023-05-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750778,Church Road Tupsley - Hereford,2023-05-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
750778,Church Road Tupsley - Hereford,2023-05-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
750778,Church Road Tupsley - Hereford,2023-05-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
750778,Church Road Tupsley - Hereford,2023-05-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
750778,Church Road Tupsley - Hereford,2023-05-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.58
750778,Church Road Tupsley - Hereford,2023-05-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.95
750778,Church Road Tupsley - Hereford,2023-05-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.92
750778,Church Road Tupsley - Hereford,2023-05-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
750778,Church Road Tupsley - Hereford,2023-05-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
750778,Church Road Tupsley - Hereford,2023-05-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
750778,Church Road Tupsley - Hereford,2023-05-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
750778,Church Road Tupsley - Hereford,2023-05-26T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-05-26T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-26T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-05-26T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.66
750778,Church Road Tupsley - Hereford,2023-05-26T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.89
750778,Church Road Tupsley - Hereford,2023-05-26T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-05-26T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-05-26T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-05-26T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.0
750778,Church Road Tupsley - Hereford,2023-05-26T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-26T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-05-26T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-05-26T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-05-26T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
750778,Church Road Tupsley - Hereford,2023-05-26T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-05-26T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.03
750778,Church Road Tupsley - Hereford,2023-05-26T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-05-26T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-05-26T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-26T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-05-26T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-26T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-05-26T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-05-26T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.27
750778,Church Road Tupsley - Hereford,2023-05-26T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-05-26T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-05-26T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-05-26T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-05-26T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-26T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-26T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-05-26T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
750778,Church Road Tupsley - Hereford,2023-05-26T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-26T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
750778,Church Road Tupsley - Hereford,2023-05-26T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-05-26T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-05-26T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
750778,Church Road Tupsley - Hereford,2023-05-26T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
750778,Church Road Tupsley - Hereford,2023-05-26T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-05-26T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-05-26T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-05-26T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-05-26T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-05-26T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
750778,Church Road Tupsley - Hereford,2023-05-26T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-05-26T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
750778,Church Road Tupsley - Hereford,2023-05-26T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-26T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-05-26T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-26T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
750778,Church Road Tupsley - Hereford,2023-05-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
750778,Church Road Tupsley - Hereford,2023-05-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-05-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
750778,Church Road Tupsley - Hereford,2023-05-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750778,Church Road Tupsley - Hereford,2023-05-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
750778,Church Road Tupsley - Hereford,2023-05-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
750778,Church Road Tupsley - Hereford,2023-05-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
750778,Church Road Tupsley - Hereford,2023-05-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
750778,Church Road Tupsley - Hereford,2023-05-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.63
750778,Church Road Tupsley - Hereford,2023-05-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.08
750778,Church Road Tupsley - Hereford,2023-05-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.7
750778,Church Road Tupsley - Hereford,2023-05-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
750778,Church Road Tupsley - Hereford,2023-05-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
750778,Church Road Tupsley - Hereford,2023-05-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
750778,Church Road Tupsley - Hereford,2023-05-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
750778,Church Road Tupsley - Hereford,2023-05-26T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-26T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-26T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
750778,Church Road Tupsley - Hereford,2023-05-26T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.65
750778,Church Road Tupsley - Hereford,2023-05-26T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.49
750778,Church Road Tupsley - Hereford,2023-05-26T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-05-26T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-05-26T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-05-26T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.0
750778,Church Road Tupsley - Hereford,2023-05-26T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-26T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-05-26T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-05-26T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-26T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
750778,Church Road Tupsley - Hereford,2023-05-26T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-05-26T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.54
750778,Church Road Tupsley - Hereford,2023-05-26T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-26T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-05-26T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-05-26T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-05-26T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-26T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-26T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-26T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
750778,Church Road Tupsley - Hereford,2023-05-26T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
750778,Church Road Tupsley - Hereford,2023-05-26T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-05-26T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-26T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-05-26T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-05-26T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-26T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-26T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-05-26T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-26T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
750778,Church Road Tupsley - Hereford,2023-05-26T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-05-26T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-05-26T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-05-26T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
750778,Church Road Tupsley - Hereford,2023-05-26T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-05-26T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-26T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-26T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-05-26T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-26T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-05-26T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-05-26T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-05-26T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-26T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-05-26T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-26T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
750778,Church Road Tupsley - Hereford,2023-05-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
750778,Church Road Tupsley - Hereford,2023-05-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-05-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
750778,Church Road Tupsley - Hereford,2023-05-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750778,Church Road Tupsley - Hereford,2023-05-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
750778,Church Road Tupsley - Hereford,2023-05-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
750778,Church Road Tupsley - Hereford,2023-05-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
750778,Church Road Tupsley - Hereford,2023-05-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
750778,Church Road Tupsley - Hereford,2023-05-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.95
750778,Church Road Tupsley - Hereford,2023-05-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.25
750778,Church Road Tupsley - Hereford,2023-05-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.24
750778,Church Road Tupsley - Hereford,2023-05-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
750778,Church Road Tupsley - Hereford,2023-05-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
750778,Church Road Tupsley - Hereford,2023-05-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
750778,Church Road Tupsley - Hereford,2023-05-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
750778,Church Road Tupsley - Hereford,2023-05-26T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-05-26T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-05-26T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-05-26T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.93
750778,Church Road Tupsley - Hereford,2023-05-26T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.77
750778,Church Road Tupsley - Hereford,2023-05-26T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-05-26T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-05-26T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-05-26T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.4
750778,Church Road Tupsley - Hereford,2023-05-26T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-26T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-26T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-26T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-05-26T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
750778,Church Road Tupsley - Hereford,2023-05-26T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-05-26T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.65
750778,Church Road Tupsley - Hereford,2023-05-26T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-05-26T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-05-26T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-26T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-05-26T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-26T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-05-26T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-05-26T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-05-26T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
750778,Church Road Tupsley - Hereford,2023-05-26T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.64
750778,Church Road Tupsley - Hereford,2023-05-26T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-26T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-05-26T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-05-26T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-05-26T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-26T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-26T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-05-26T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
750778,Church Road Tupsley - Hereford,2023-05-26T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
750778,Church Road Tupsley - Hereford,2023-05-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-05-26T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-05-26T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
750778,Church Road Tupsley - Hereford,2023-05-26T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-05-26T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-26T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-05-26T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-26T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-05-26T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-05-26T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-05-26T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-05-26T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-26T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-26T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-26T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
750778,Church Road Tupsley - Hereford,2023-05-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
750778,Church Road Tupsley - Hereford,2023-05-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
750778,Church Road Tupsley - Hereford,2023-05-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
750778,Church Road Tupsley - Hereford,2023-05-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750778,Church Road Tupsley - Hereford,2023-05-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
750778,Church Road Tupsley - Hereford,2023-05-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
750778,Church Road Tupsley - Hereford,2023-05-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
750778,Church Road Tupsley - Hereford,2023-05-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
750778,Church Road Tupsley - Hereford,2023-05-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.79
750778,Church Road Tupsley - Hereford,2023-05-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.53
750778,Church Road Tupsley - Hereford,2023-05-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.41
750778,Church Road Tupsley - Hereford,2023-05-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
750778,Church Road Tupsley - Hereford,2023-05-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
750778,Church Road Tupsley - Hereford,2023-05-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
750778,Church Road Tupsley - Hereford,2023-05-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
750778,Church Road Tupsley - Hereford,2023-05-26T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-26T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-05-26T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-05-26T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.89
750778,Church Road Tupsley - Hereford,2023-05-26T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.68
750778,Church Road Tupsley - Hereford,2023-05-26T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-05-26T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
750778,Church Road Tupsley - Hereford,2023-05-26T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-05-26T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.8
750778,Church Road Tupsley - Hereford,2023-05-26T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-26T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-05-26T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
