Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-26T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-05-26T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-05-26T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.17
750778,Church Road Tupsley - Hereford,2023-05-26T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.8
750778,Church Road Tupsley - Hereford,2023-05-26T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-05-26T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-26T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-26T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-05-26T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-26T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-26T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-26T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-05-26T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
750778,Church Road Tupsley - Hereford,2023-05-26T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-05-26T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-26T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-26T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-05-26T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-26T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-05-26T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-26T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-05-26T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
750778,Church Road Tupsley - Hereford,2023-05-26T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
750778,Church Road Tupsley - Hereford,2023-05-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-05-26T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-05-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-05-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-26T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-05-26T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-05-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-05-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-05-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-05-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-05-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
750778,Church Road Tupsley - Hereford,2023-05-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
750778,Church Road Tupsley - Hereford,2023-05-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
750778,Church Road Tupsley - Hereford,2023-05-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
750778,Church Road Tupsley - Hereford,2023-05-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
750778,Church Road Tupsley - Hereford,2023-05-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
750778,Church Road Tupsley - Hereford,2023-05-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
750778,Church Road Tupsley - Hereford,2023-05-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
750778,Church Road Tupsley - Hereford,2023-05-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
750778,Church Road Tupsley - Hereford,2023-05-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.3
750778,Church Road Tupsley - Hereford,2023-05-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.1
750778,Church Road Tupsley - Hereford,2023-05-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.75
750778,Church Road Tupsley - Hereford,2023-05-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
750778,Church Road Tupsley - Hereford,2023-05-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
750778,Church Road Tupsley - Hereford,2023-05-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
750778,Church Road Tupsley - Hereford,2023-05-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
750778,Church Road Tupsley - Hereford,2023-05-26T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-26T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-26T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-05-26T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.98
750778,Church Road Tupsley - Hereford,2023-05-26T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.77
750778,Church Road Tupsley - Hereford,2023-05-26T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-05-26T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
750778,Church Road Tupsley - Hereford,2023-05-26T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-05-26T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.5
750778,Church Road Tupsley - Hereford,2023-05-26T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-05-26T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-05-26T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-05-26T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-26T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
750778,Church Road Tupsley - Hereford,2023-05-26T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-05-26T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-05-26T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-26T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-05-26T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-26T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-26T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-05-26T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-26T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-26T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-05-26T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.75
750778,Church Road Tupsley - Hereford,2023-05-26T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.08
750778,Church Road Tupsley - Hereford,2023-05-26T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-26T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-26T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-05-26T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-05-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-05-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-05-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
750778,Church Road Tupsley - Hereford,2023-05-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-05-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-05-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-05-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-05-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-05-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-05-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-05-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-05-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
750778,Church Road Tupsley - Hereford,2023-05-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-05-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-05-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-05-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
750778,Church Road Tupsley - Hereford,2023-05-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
750778,Church Road Tupsley - Hereford,2023-05-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-05-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
750778,Church Road Tupsley - Hereford,2023-05-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
750778,Church Road Tupsley - Hereford,2023-05-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
750778,Church Road Tupsley - Hereford,2023-05-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
750778,Church Road Tupsley - Hereford,2023-05-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
750778,Church Road Tupsley - Hereford,2023-05-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
750778,Church Road Tupsley - Hereford,2023-05-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.62
750778,Church Road Tupsley - Hereford,2023-05-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.09
750778,Church Road Tupsley - Hereford,2023-05-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.51
750778,Church Road Tupsley - Hereford,2023-05-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
750778,Church Road Tupsley - Hereford,2023-05-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
750778,Church Road Tupsley - Hereford,2023-05-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
750778,Church Road Tupsley - Hereford,2023-05-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
750778,Church Road Tupsley - Hereford,2023-05-26T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-26T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-05-26T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-05-26T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.09
750778,Church Road Tupsley - Hereford,2023-05-26T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.59
750778,Church Road Tupsley - Hereford,2023-05-26T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.39
750778,Church Road Tupsley - Hereford,2023-05-26T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-05-26T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.3
750778,Church Road Tupsley - Hereford,2023-05-26T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.2
750778,Church Road Tupsley - Hereford,2023-05-26T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-05-26T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-05-26T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-05-26T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-26T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-05-26T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-05-26T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-05-26T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-26T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-26T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-26T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-26T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-05-26T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-05-26T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-26T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-05-26T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.02
750778,Church Road Tupsley - Hereford,2023-05-26T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
750778,Church Road Tupsley - Hereford,2023-05-26T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-26T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-26T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-05-26T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-05-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-05-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-05-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
750778,Church Road Tupsley - Hereford,2023-05-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-05-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-05-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-05-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-05-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-05-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-05-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-05-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
750778,Church Road Tupsley - Hereford,2023-05-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-05-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-05-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
750778,Church Road Tupsley - Hereford,2023-05-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
750778,Church Road Tupsley - Hereford,2023-05-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
750778,Church Road Tupsley - Hereford,2023-05-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.87
750778,Church Road Tupsley - Hereford,2023-05-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750778,Church Road Tupsley - Hereford,2023-05-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
750778,Church Road Tupsley - Hereford,2023-05-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
750778,Church Road Tupsley - Hereford,2023-05-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
750778,Church Road Tupsley - Hereford,2023-05-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
750778,Church Road Tupsley - Hereford,2023-05-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.52
750778,Church Road Tupsley - Hereford,2023-05-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.01
750778,Church Road Tupsley - Hereford,2023-05-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.15
750778,Church Road Tupsley - Hereford,2023-05-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
750778,Church Road Tupsley - Hereford,2023-05-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
750778,Church Road Tupsley - Hereford,2023-05-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
750778,Church Road Tupsley - Hereford,2023-05-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
750778,Church Road Tupsley - Hereford,2023-05-26T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-26T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
750778,Church Road Tupsley - Hereford,2023-05-26T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-26T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.6
750778,Church Road Tupsley - Hereford,2023-05-26T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.08
750778,Church Road Tupsley - Hereford,2023-05-26T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.49
750778,Church Road Tupsley - Hereford,2023-05-26T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-05-26T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.3
750778,Church Road Tupsley - Hereford,2023-05-26T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.5
750778,Church Road Tupsley - Hereford,2023-05-26T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-05-26T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-05-26T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-05-26T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-05-26T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-05-26T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-05-26T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.47
750778,Church Road Tupsley - Hereford,2023-05-26T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-05-26T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-26T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-26T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-05-26T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-05-26T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-05-26T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-26T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-05-26T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.63
750778,Church Road Tupsley - Hereford,2023-05-26T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.73
750778,Church Road Tupsley - Hereford,2023-05-26T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-26T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-26T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-05-26T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-05-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-05-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
750778,Church Road Tupsley - Hereford,2023-05-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
750778,Church Road Tupsley - Hereford,2023-05-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-05-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-05-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
750778,Church Road Tupsley - Hereford,2023-05-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-05-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-05-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-05-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-05-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-05-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-05-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-05-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-05-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-05-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
750778,Church Road Tupsley - Hereford,2023-05-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
750778,Church Road Tupsley - Hereford,2023-05-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750778,Church Road Tupsley - Hereford,2023-05-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
750778,Church Road Tupsley - Hereford,2023-05-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
750778,Church Road Tupsley - Hereford,2023-05-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
750778,Church Road Tupsley - Hereford,2023-05-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
750778,Church Road Tupsley - Hereford,2023-05-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
750778,Church Road Tupsley - Hereford,2023-05-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
750778,Church Road Tupsley - Hereford,2023-05-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.64
750778,Church Road Tupsley - Hereford,2023-05-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.38
750778,Church Road Tupsley - Hereford,2023-05-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.55
750778,Church Road Tupsley - Hereford,2023-05-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
750778,Church Road Tupsley - Hereford,2023-05-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
750778,Church Road Tupsley - Hereford,2023-05-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
750778,Church Road Tupsley - Hereford,2023-05-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
750778,Church Road Tupsley - Hereford,2023-05-26T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-26T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
750778,Church Road Tupsley - Hereford,2023-05-26T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-26T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.72
750778,Church Road Tupsley - Hereford,2023-05-26T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.54
750778,Church Road Tupsley - Hereford,2023-05-26T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.1
750778,Church Road Tupsley - Hereford,2023-05-26T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-05-26T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-05-26T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.5
750778,Church Road Tupsley - Hereford,2023-05-26T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-05-26T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-26T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-05-26T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-05-26T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-05-26T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
750778,Church Road Tupsley - Hereford,2023-05-26T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-05-26T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-26T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-26T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-05-26T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-26T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-05-26T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-26T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-05-26T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-05-26T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.47
750778,Church Road Tupsley - Hereford,2023-05-26T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.67
750778,Church Road Tupsley - Hereford,2023-05-26T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-26T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-05-26T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-05-26T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-05-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-05-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-05-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-05-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
750778,Church Road Tupsley - Hereford,2023-05-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
750778,Church Road Tupsley - Hereford,2023-05-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
750778,Church Road Tupsley - Hereford,2023-05-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-05-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-05-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-05-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-05-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-05-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-05-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-05-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
750778,Church Road Tupsley - Hereford,2023-05-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-05-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-05-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-05-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
750778,Church Road Tupsley - Hereford,2023-05-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
750778,Church Road Tupsley - Hereford,2023-05-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
750778,Church Road Tupsley - Hereford,2023-05-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
750778,Church Road Tupsley - Hereford,2023-05-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750778,Church Road Tupsley - Hereford,2023-05-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
750778,Church Road Tupsley - Hereford,2023-05-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
750778,Church Road Tupsley - Hereford,2023-05-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
750778,Church Road Tupsley - Hereford,2023-05-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
750778,Church Road Tupsley - Hereford,2023-05-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.82
750778,Church Road Tupsley - Hereford,2023-05-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.89
750778,Church Road Tupsley - Hereford,2023-05-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.51
750778,Church Road Tupsley - Hereford,2023-05-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
750778,Church Road Tupsley - Hereford,2023-05-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
750778,Church Road Tupsley - Hereford,2023-05-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
750778,Church Road Tupsley - Hereford,2023-05-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
750778,Church Road Tupsley - Hereford,2023-05-26T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-05-26T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
750778,Church Road Tupsley - Hereford,2023-05-26T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-05-26T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.57
750778,Church Road Tupsley - Hereford,2023-05-26T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.97
750778,Church Road Tupsley - Hereford,2023-05-26T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-05-26T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-05-26T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.4
750778,Church Road Tupsley - Hereford,2023-05-26T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.0
750778,Church Road Tupsley - Hereford,2023-05-26T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-26T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-05-26T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-26T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-05-26T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-05-26T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
750778,Church Road Tupsley - Hereford,2023-05-26T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.64
750778,Church Road Tupsley - Hereford,2023-05-26T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-05-26T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-26T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-05-26T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-05-26T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-05-26T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-26T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-26T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-05-26T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-05-26T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.83
750778,Church Road Tupsley - Hereford,2023-05-26T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-26T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-26T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-26T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-05-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-05-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-05-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-05-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
750778,Church Road Tupsley - Hereford,2023-05-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
750778,Church Road Tupsley - Hereford,2023-05-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-05-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-05-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-05-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-05-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-05-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-05-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
750778,Church Road Tupsley - Hereford,2023-05-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-05-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-05-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-05-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-05-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
750778,Church Road Tupsley - Hereford,2023-05-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
750778,Church Road Tupsley - Hereford,2023-05-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
750778,Church Road Tupsley - Hereford,2023-05-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
750778,Church Road Tupsley - Hereford,2023-05-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
750778,Church Road Tupsley - Hereford,2023-05-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
750778,Church Road Tupsley - Hereford,2023-05-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
750778,Church Road Tupsley - Hereford,2023-05-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
750778,Church Road Tupsley - Hereford,2023-05-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
750778,Church Road Tupsley - Hereford,2023-05-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.11
750778,Church Road Tupsley - Hereford,2023-05-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.08
750778,Church Road Tupsley - Hereford,2023-05-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.45
750778,Church Road Tupsley - Hereford,2023-05-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
750778,Church Road Tupsley - Hereford,2023-05-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
750778,Church Road Tupsley - Hereford,2023-05-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
750778,Church Road Tupsley - Hereford,2023-05-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
750778,Church Road Tupsley - Hereford,2023-05-26T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-26T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-05-26T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-26T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.59
750778,Church Road Tupsley - Hereford,2023-05-26T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.96
750778,Church Road Tupsley - Hereford,2023-05-26T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.46
750778,Church Road Tupsley - Hereford,2023-05-26T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-05-26T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-05-26T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.9
750778,Church Road Tupsley - Hereford,2023-05-26T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-05-26T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-05-26T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-05-26T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-26T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
750778,Church Road Tupsley - Hereford,2023-05-26T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
750778,Church Road Tupsley - Hereford,2023-05-26T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
750778,Church Road Tupsley - Hereford,2023-05-26T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-05-26T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-05-26T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-05-26T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-05-26T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-05-26T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-05-26T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-05-26T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-05-26T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-05-26T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-05-26T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-05-26T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-05-26T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-26T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
750778,Church Road Tupsley - Hereford,2023-05-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
750778,Church Road Tupsley - Hereford,2023-05-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-05-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-05-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-05-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-05-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-05-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-05-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-05-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
750778,Church Road Tupsley - Hereford,2023-05-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-05-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-05-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
750778,Church Road Tupsley - Hereford,2023-05-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
750778,Church Road Tupsley - Hereford,2023-05-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750778,Church Road Tupsley - Hereford,2023-05-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
750778,Church Road Tupsley - Hereford,2023-05-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
750778,Church Road Tupsley - Hereford,2023-05-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
750778,Church Road Tupsley - Hereford,2023-05-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
750778,Church Road Tupsley - Hereford,2023-05-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
750778,Church Road Tupsley - Hereford,2023-05-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
750778,Church Road Tupsley - Hereford,2023-05-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.81
750778,Church Road Tupsley - Hereford,2023-05-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.25
750778,Church Road Tupsley - Hereford,2023-05-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.94
750778,Church Road Tupsley - Hereford,2023-05-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
750778,Church Road Tupsley - Hereford,2023-05-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
750778,Church Road Tupsley - Hereford,2023-05-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
750778,Church Road Tupsley - Hereford,2023-05-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
750778,Church Road Tupsley - Hereford,2023-05-26T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-26T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-05-26T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-26T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.85
750778,Church Road Tupsley - Hereford,2023-05-26T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.25
750778,Church Road Tupsley - Hereford,2023-05-26T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-05-26T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-05-26T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-05-26T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.5
750778,Church Road Tupsley - Hereford,2023-05-26T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.4
