Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-26T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-05-26T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-05-26T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-05-26T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
750778,Church Road Tupsley - Hereford,2023-05-26T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-05-26T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
750778,Church Road Tupsley - Hereford,2023-05-26T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-05-26T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-05-26T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-05-26T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-05-26T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-05-26T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-26T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-05-26T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-05-26T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-05-26T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-05-26T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-05-26T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-26T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-26T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-05-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
750778,Church Road Tupsley - Hereford,2023-05-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
750778,Church Road Tupsley - Hereford,2023-05-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-05-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
750778,Church Road Tupsley - Hereford,2023-05-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
750778,Church Road Tupsley - Hereford,2023-05-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-05-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-05-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-05-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-05-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
750778,Church Road Tupsley - Hereford,2023-05-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-05-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-05-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
750778,Church Road Tupsley - Hereford,2023-05-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
750778,Church Road Tupsley - Hereford,2023-05-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750778,Church Road Tupsley - Hereford,2023-05-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
750778,Church Road Tupsley - Hereford,2023-05-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
750778,Church Road Tupsley - Hereford,2023-05-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
750778,Church Road Tupsley - Hereford,2023-05-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
750778,Church Road Tupsley - Hereford,2023-05-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
750778,Church Road Tupsley - Hereford,2023-05-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
750778,Church Road Tupsley - Hereford,2023-05-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.9
750778,Church Road Tupsley - Hereford,2023-05-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.45
750778,Church Road Tupsley - Hereford,2023-05-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.17
750778,Church Road Tupsley - Hereford,2023-05-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
750778,Church Road Tupsley - Hereford,2023-05-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
750778,Church Road Tupsley - Hereford,2023-05-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
750778,Church Road Tupsley - Hereford,2023-05-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
750778,Church Road Tupsley - Hereford,2023-05-26T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-26T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-26T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-26T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.71
750778,Church Road Tupsley - Hereford,2023-05-26T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.84
750778,Church Road Tupsley - Hereford,2023-05-26T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-05-26T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-05-26T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-05-26T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.6
750778,Church Road Tupsley - Hereford,2023-05-26T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-26T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-26T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-05-26T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-05-26T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
750778,Church Road Tupsley - Hereford,2023-05-26T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-05-26T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.95
750778,Church Road Tupsley - Hereford,2023-05-26T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-05-26T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-05-26T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-05-26T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
750778,Church Road Tupsley - Hereford,2023-05-26T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-05-26T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-05-26T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-05-26T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-05-26T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.99
750778,Church Road Tupsley - Hereford,2023-05-26T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-05-26T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-05-26T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-26T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-05-26T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-05-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-05-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
750778,Church Road Tupsley - Hereford,2023-05-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
750778,Church Road Tupsley - Hereford,2023-05-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-05-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
750778,Church Road Tupsley - Hereford,2023-05-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
750778,Church Road Tupsley - Hereford,2023-05-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-05-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-05-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-05-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-05-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-05-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
750778,Church Road Tupsley - Hereford,2023-05-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
750778,Church Road Tupsley - Hereford,2023-05-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-05-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-05-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-05-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
750778,Church Road Tupsley - Hereford,2023-05-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
750778,Church Road Tupsley - Hereford,2023-05-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750778,Church Road Tupsley - Hereford,2023-05-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
750778,Church Road Tupsley - Hereford,2023-05-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750778,Church Road Tupsley - Hereford,2023-05-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
750778,Church Road Tupsley - Hereford,2023-05-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
750778,Church Road Tupsley - Hereford,2023-05-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
750778,Church Road Tupsley - Hereford,2023-05-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
750778,Church Road Tupsley - Hereford,2023-05-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.01
750778,Church Road Tupsley - Hereford,2023-05-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.87
750778,Church Road Tupsley - Hereford,2023-05-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.78
750778,Church Road Tupsley - Hereford,2023-05-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
750778,Church Road Tupsley - Hereford,2023-05-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
750778,Church Road Tupsley - Hereford,2023-05-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
750778,Church Road Tupsley - Hereford,2023-05-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
750778,Church Road Tupsley - Hereford,2023-05-26T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-05-26T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-05-26T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-26T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.86
750778,Church Road Tupsley - Hereford,2023-05-26T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.51
750778,Church Road Tupsley - Hereford,2023-05-26T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.38
750778,Church Road Tupsley - Hereford,2023-05-26T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
750778,Church Road Tupsley - Hereford,2023-05-26T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.5
750778,Church Road Tupsley - Hereford,2023-05-26T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.0
750778,Church Road Tupsley - Hereford,2023-05-26T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-05-26T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-26T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-05-26T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-26T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
750778,Church Road Tupsley - Hereford,2023-05-26T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-05-26T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.84
750778,Church Road Tupsley - Hereford,2023-05-26T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-05-26T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-05-26T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-26T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
750778,Church Road Tupsley - Hereford,2023-05-26T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-26T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-26T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-26T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
750778,Church Road Tupsley - Hereford,2023-05-26T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-05-26T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-05-26T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-05-26T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-05-26T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-05-26T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-05-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-05-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-05-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
750778,Church Road Tupsley - Hereford,2023-05-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
750778,Church Road Tupsley - Hereford,2023-05-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-05-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-05-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
750778,Church Road Tupsley - Hereford,2023-05-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-05-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-05-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-05-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-05-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
750778,Church Road Tupsley - Hereford,2023-05-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
750778,Church Road Tupsley - Hereford,2023-05-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-05-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-05-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
750778,Church Road Tupsley - Hereford,2023-05-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
750778,Church Road Tupsley - Hereford,2023-05-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750778,Church Road Tupsley - Hereford,2023-05-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
750778,Church Road Tupsley - Hereford,2023-05-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750778,Church Road Tupsley - Hereford,2023-05-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
750778,Church Road Tupsley - Hereford,2023-05-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
750778,Church Road Tupsley - Hereford,2023-05-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
750778,Church Road Tupsley - Hereford,2023-05-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
750778,Church Road Tupsley - Hereford,2023-05-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.17
750778,Church Road Tupsley - Hereford,2023-05-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.47
750778,Church Road Tupsley - Hereford,2023-05-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.75
750778,Church Road Tupsley - Hereford,2023-05-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
750778,Church Road Tupsley - Hereford,2023-05-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
750778,Church Road Tupsley - Hereford,2023-05-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
750778,Church Road Tupsley - Hereford,2023-05-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
750778,Church Road Tupsley - Hereford,2023-05-26T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-26T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-05-26T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-26T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.62
750778,Church Road Tupsley - Hereford,2023-05-26T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.0
750778,Church Road Tupsley - Hereford,2023-05-26T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.48
750778,Church Road Tupsley - Hereford,2023-05-26T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
750778,Church Road Tupsley - Hereford,2023-05-26T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.5
750778,Church Road Tupsley - Hereford,2023-05-26T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.1
750778,Church Road Tupsley - Hereford,2023-05-26T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-05-26T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-05-26T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-05-26T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-05-26T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-05-26T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-05-26T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.17
750778,Church Road Tupsley - Hereford,2023-05-26T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-05-26T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-05-26T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-05-26T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
750778,Church Road Tupsley - Hereford,2023-05-26T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-26T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-05-26T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-26T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
750778,Church Road Tupsley - Hereford,2023-05-26T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-05-26T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
750778,Church Road Tupsley - Hereford,2023-05-26T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-05-26T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-05-26T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-26T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-05-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-05-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
750778,Church Road Tupsley - Hereford,2023-05-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
750778,Church Road Tupsley - Hereford,2023-05-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-05-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-05-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-05-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
750778,Church Road Tupsley - Hereford,2023-05-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-05-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-05-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-05-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-05-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-05-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-05-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
750778,Church Road Tupsley - Hereford,2023-05-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
750778,Church Road Tupsley - Hereford,2023-05-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750778,Church Road Tupsley - Hereford,2023-05-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
750778,Church Road Tupsley - Hereford,2023-05-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
750778,Church Road Tupsley - Hereford,2023-05-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
750778,Church Road Tupsley - Hereford,2023-05-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
750778,Church Road Tupsley - Hereford,2023-05-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
750778,Church Road Tupsley - Hereford,2023-05-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
750778,Church Road Tupsley - Hereford,2023-05-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.25
750778,Church Road Tupsley - Hereford,2023-05-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.05
750778,Church Road Tupsley - Hereford,2023-05-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.54
750778,Church Road Tupsley - Hereford,2023-05-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
750778,Church Road Tupsley - Hereford,2023-05-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
750778,Church Road Tupsley - Hereford,2023-05-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
750778,Church Road Tupsley - Hereford,2023-05-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
750778,Church Road Tupsley - Hereford,2023-05-26T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-26T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-05-26T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-05-26T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.05
750778,Church Road Tupsley - Hereford,2023-05-26T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.3
750778,Church Road Tupsley - Hereford,2023-05-26T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.25
750778,Church Road Tupsley - Hereford,2023-05-26T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,41.6
750778,Church Road Tupsley - Hereford,2023-05-26T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-05-26T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.0
750778,Church Road Tupsley - Hereford,2023-05-26T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.1
750778,Church Road Tupsley - Hereford,2023-05-26T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-05-26T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-05-26T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-05-26T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.58
750778,Church Road Tupsley - Hereford,2023-05-26T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-05-26T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.28
750778,Church Road Tupsley - Hereford,2023-05-26T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-05-26T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-05-26T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-26T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
750778,Church Road Tupsley - Hereford,2023-05-26T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-05-26T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-26T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-26T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
750778,Church Road Tupsley - Hereford,2023-05-26T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-05-26T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.85
750778,Church Road Tupsley - Hereford,2023-05-26T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-05-26T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-05-26T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-26T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-05-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-05-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
750778,Church Road Tupsley - Hereford,2023-05-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
750778,Church Road Tupsley - Hereford,2023-05-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-05-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-05-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-05-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-05-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-05-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
750778,Church Road Tupsley - Hereford,2023-05-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-05-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-05-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
750778,Church Road Tupsley - Hereford,2023-05-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
750778,Church Road Tupsley - Hereford,2023-05-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
750778,Church Road Tupsley - Hereford,2023-05-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
750778,Church Road Tupsley - Hereford,2023-05-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
750778,Church Road Tupsley - Hereford,2023-05-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
750778,Church Road Tupsley - Hereford,2023-05-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
750778,Church Road Tupsley - Hereford,2023-05-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
750778,Church Road Tupsley - Hereford,2023-05-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
750778,Church Road Tupsley - Hereford,2023-05-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.41
750778,Church Road Tupsley - Hereford,2023-05-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.96
750778,Church Road Tupsley - Hereford,2023-05-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.44
750778,Church Road Tupsley - Hereford,2023-05-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
750778,Church Road Tupsley - Hereford,2023-05-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
750778,Church Road Tupsley - Hereford,2023-05-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
750778,Church Road Tupsley - Hereford,2023-05-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
750778,Church Road Tupsley - Hereford,2023-05-26T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-26T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-26T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-05-26T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.26
750778,Church Road Tupsley - Hereford,2023-05-26T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.45
750778,Church Road Tupsley - Hereford,2023-05-26T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.92
750778,Church Road Tupsley - Hereford,2023-05-26T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-05-26T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.7
750778,Church Road Tupsley - Hereford,2023-05-26T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.1
750778,Church Road Tupsley - Hereford,2023-05-26T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-05-26T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-26T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-05-26T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-05-26T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
750778,Church Road Tupsley - Hereford,2023-05-26T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-05-26T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.44
750778,Church Road Tupsley - Hereford,2023-05-26T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-05-26T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-05-26T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-05-26T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
750778,Church Road Tupsley - Hereford,2023-05-26T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-05-26T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-26T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-26T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
750778,Church Road Tupsley - Hereford,2023-05-26T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-05-26T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.05
750778,Church Road Tupsley - Hereford,2023-05-26T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-05-26T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-05-26T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-05-26T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-05-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
750778,Church Road Tupsley - Hereford,2023-05-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-05-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-05-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
750778,Church Road Tupsley - Hereford,2023-05-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
750778,Church Road Tupsley - Hereford,2023-05-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-05-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-05-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-05-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-05-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-05-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
750778,Church Road Tupsley - Hereford,2023-05-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-05-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
750778,Church Road Tupsley - Hereford,2023-05-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-05-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
750778,Church Road Tupsley - Hereford,2023-05-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
750778,Church Road Tupsley - Hereford,2023-05-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750778,Church Road Tupsley - Hereford,2023-05-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
750778,Church Road Tupsley - Hereford,2023-05-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750778,Church Road Tupsley - Hereford,2023-05-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
750778,Church Road Tupsley - Hereford,2023-05-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750778,Church Road Tupsley - Hereford,2023-05-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
750778,Church Road Tupsley - Hereford,2023-05-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.96
750778,Church Road Tupsley - Hereford,2023-05-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.46
750778,Church Road Tupsley - Hereford,2023-05-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.3
750778,Church Road Tupsley - Hereford,2023-05-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
750778,Church Road Tupsley - Hereford,2023-05-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
750778,Church Road Tupsley - Hereford,2023-05-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
750778,Church Road Tupsley - Hereford,2023-05-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
750778,Church Road Tupsley - Hereford,2023-05-26T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-26T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-05-26T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-05-26T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.73
750778,Church Road Tupsley - Hereford,2023-05-26T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.73
750778,Church Road Tupsley - Hereford,2023-05-26T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-05-26T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-05-26T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-05-26T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.8
750778,Church Road Tupsley - Hereford,2023-05-26T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-05-26T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-05-26T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-05-26T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-05-26T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
750778,Church Road Tupsley - Hereford,2023-05-26T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-05-26T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.72
750778,Church Road Tupsley - Hereford,2023-05-26T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-05-26T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-05-26T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-26T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-05-26T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-26T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-05-26T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-26T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
750778,Church Road Tupsley - Hereford,2023-05-26T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-05-26T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-05-26T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-05-26T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-05-26T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-05-26T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-05-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
750778,Church Road Tupsley - Hereford,2023-05-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-05-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
750778,Church Road Tupsley - Hereford,2023-05-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-05-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-05-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-05-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
750778,Church Road Tupsley - Hereford,2023-05-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-05-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-05-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-05-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-05-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-05-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
750778,Church Road Tupsley - Hereford,2023-05-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
750778,Church Road Tupsley - Hereford,2023-05-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750778,Church Road Tupsley - Hereford,2023-05-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
750778,Church Road Tupsley - Hereford,2023-05-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
750778,Church Road Tupsley - Hereford,2023-05-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
750778,Church Road Tupsley - Hereford,2023-05-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-05-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
750778,Church Road Tupsley - Hereford,2023-05-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
750778,Church Road Tupsley - Hereford,2023-05-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.32
750778,Church Road Tupsley - Hereford,2023-05-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.31
750778,Church Road Tupsley - Hereford,2023-05-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.31
750778,Church Road Tupsley - Hereford,2023-05-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
750778,Church Road Tupsley - Hereford,2023-05-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
750778,Church Road Tupsley - Hereford,2023-05-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
750778,Church Road Tupsley - Hereford,2023-05-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
750778,Church Road Tupsley - Hereford,2023-05-26T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-26T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-26T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-05-26T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.42
750778,Church Road Tupsley - Hereford,2023-05-26T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.14
750778,Church Road Tupsley - Hereford,2023-05-26T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-05-26T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.5
