Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-26T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.89
750778,Church Road Tupsley - Hereford,2023-05-26T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
750778,Church Road Tupsley - Hereford,2023-05-26T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-26T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.6
750778,Church Road Tupsley - Hereford,2023-05-26T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-26T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-26T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-05-26T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-05-26T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
750778,Church Road Tupsley - Hereford,2023-05-26T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-05-26T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
750778,Church Road Tupsley - Hereford,2023-05-26T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-26T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-05-26T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-05-26T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-26T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-26T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-05-26T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-05-26T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-05-26T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.19
750778,Church Road Tupsley - Hereford,2023-05-26T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-05-26T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-05-26T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-05-26T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-26T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-05-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-05-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
750778,Church Road Tupsley - Hereford,2023-05-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
750778,Church Road Tupsley - Hereford,2023-05-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
750778,Church Road Tupsley - Hereford,2023-05-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
750778,Church Road Tupsley - Hereford,2023-05-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-05-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-05-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-05-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-05-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
750778,Church Road Tupsley - Hereford,2023-05-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-05-26T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-05-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-05-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-05-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
750778,Church Road Tupsley - Hereford,2023-05-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
750778,Church Road Tupsley - Hereford,2023-05-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
750778,Church Road Tupsley - Hereford,2023-05-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
750778,Church Road Tupsley - Hereford,2023-05-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750778,Church Road Tupsley - Hereford,2023-05-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
750778,Church Road Tupsley - Hereford,2023-05-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
750778,Church Road Tupsley - Hereford,2023-05-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
750778,Church Road Tupsley - Hereford,2023-05-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
750778,Church Road Tupsley - Hereford,2023-05-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.21
750778,Church Road Tupsley - Hereford,2023-05-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.94
750778,Church Road Tupsley - Hereford,2023-05-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.14
750778,Church Road Tupsley - Hereford,2023-05-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
750778,Church Road Tupsley - Hereford,2023-05-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
750778,Church Road Tupsley - Hereford,2023-05-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
750778,Church Road Tupsley - Hereford,2023-05-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
750778,Church Road Tupsley - Hereford,2023-05-26T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-05-26T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-05-26T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-26T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-05-26T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.85
750778,Church Road Tupsley - Hereford,2023-05-26T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.67
750778,Church Road Tupsley - Hereford,2023-05-26T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
750778,Church Road Tupsley - Hereford,2023-05-26T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-26T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.9
750778,Church Road Tupsley - Hereford,2023-05-26T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.7
750778,Church Road Tupsley - Hereford,2023-05-26T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-26T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-05-26T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-26T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
750778,Church Road Tupsley - Hereford,2023-05-26T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-05-26T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.22
750778,Church Road Tupsley - Hereford,2023-05-26T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-05-26T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-05-26T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-26T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-05-26T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-26T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-26T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-05-26T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-05-26T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
750778,Church Road Tupsley - Hereford,2023-05-26T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.92
750778,Church Road Tupsley - Hereford,2023-05-26T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-26T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-26T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-26T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-05-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-05-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-05-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
750778,Church Road Tupsley - Hereford,2023-05-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-05-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-05-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-05-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
750778,Church Road Tupsley - Hereford,2023-05-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-05-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-26T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-26T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-26T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
750778,Church Road Tupsley - Hereford,2023-05-26T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-05-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-05-26T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-05-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-26T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-05-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
750778,Church Road Tupsley - Hereford,2023-05-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
750778,Church Road Tupsley - Hereford,2023-05-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
750778,Church Road Tupsley - Hereford,2023-05-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
750778,Church Road Tupsley - Hereford,2023-05-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
750778,Church Road Tupsley - Hereford,2023-05-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
750778,Church Road Tupsley - Hereford,2023-05-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
750778,Church Road Tupsley - Hereford,2023-05-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
750778,Church Road Tupsley - Hereford,2023-05-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-05-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.76
750778,Church Road Tupsley - Hereford,2023-05-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.73
750778,Church Road Tupsley - Hereford,2023-05-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.72
750778,Church Road Tupsley - Hereford,2023-05-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
750778,Church Road Tupsley - Hereford,2023-05-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
750778,Church Road Tupsley - Hereford,2023-05-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
750778,Church Road Tupsley - Hereford,2023-05-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
750778,Church Road Tupsley - Hereford,2023-05-26T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-26T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-05-26T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-26T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.17
750778,Church Road Tupsley - Hereford,2023-05-26T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.59
750778,Church Road Tupsley - Hereford,2023-05-26T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.72
750778,Church Road Tupsley - Hereford,2023-05-26T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-05-26T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-05-26T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.5
750778,Church Road Tupsley - Hereford,2023-05-26T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.2
750778,Church Road Tupsley - Hereford,2023-05-26T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-26T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-05-26T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-05-26T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.92
750778,Church Road Tupsley - Hereford,2023-05-26T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-05-26T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.48
750778,Church Road Tupsley - Hereford,2023-05-26T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-05-26T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-05-26T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-26T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-05-26T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-05-26T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-26T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-05-26T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-05-26T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-05-26T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-05-26T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-05-26T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-26T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-26T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-05-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
750778,Church Road Tupsley - Hereford,2023-05-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
750778,Church Road Tupsley - Hereford,2023-05-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-05-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-05-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-05-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-05-26T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-26T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-26T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-26T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-05-26T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-05-26T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-05-26T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-26T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-26T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-26T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
750778,Church Road Tupsley - Hereford,2023-05-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.24
750778,Church Road Tupsley - Hereford,2023-05-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
750778,Church Road Tupsley - Hereford,2023-05-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.56
750778,Church Road Tupsley - Hereford,2023-05-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750778,Church Road Tupsley - Hereford,2023-05-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
750778,Church Road Tupsley - Hereford,2023-05-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
750778,Church Road Tupsley - Hereford,2023-05-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
750778,Church Road Tupsley - Hereford,2023-05-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-05-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.59
750778,Church Road Tupsley - Hereford,2023-05-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.32
750778,Church Road Tupsley - Hereford,2023-05-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.85
750778,Church Road Tupsley - Hereford,2023-05-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
750778,Church Road Tupsley - Hereford,2023-05-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
750778,Church Road Tupsley - Hereford,2023-05-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
750778,Church Road Tupsley - Hereford,2023-05-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
750778,Church Road Tupsley - Hereford,2023-05-26T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-26T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-26T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-05-26T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-05-26T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.07
750778,Church Road Tupsley - Hereford,2023-05-26T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.39
750778,Church Road Tupsley - Hereford,2023-05-26T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
750778,Church Road Tupsley - Hereford,2023-05-26T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-05-26T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.6
750778,Church Road Tupsley - Hereford,2023-05-26T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-26T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-05-26T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-26T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-26T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.53
750778,Church Road Tupsley - Hereford,2023-05-26T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-05-26T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.66
750778,Church Road Tupsley - Hereford,2023-05-26T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-05-26T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-05-26T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-05-26T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
750778,Church Road Tupsley - Hereford,2023-05-26T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-26T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-05-26T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-05-26T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-05-26T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.34
750778,Church Road Tupsley - Hereford,2023-05-26T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-05-26T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-26T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-26T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-26T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-05-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-05-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-05-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
750778,Church Road Tupsley - Hereford,2023-05-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
750778,Church Road Tupsley - Hereford,2023-05-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-05-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-05-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
750778,Church Road Tupsley - Hereford,2023-05-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
750778,Church Road Tupsley - Hereford,2023-05-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-26T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-26T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-26T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-05-26T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-05-26T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
750778,Church Road Tupsley - Hereford,2023-05-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-05-26T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-26T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-26T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-05-26T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
750778,Church Road Tupsley - Hereford,2023-05-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.84
750778,Church Road Tupsley - Hereford,2023-05-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750778,Church Road Tupsley - Hereford,2023-05-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.13
750778,Church Road Tupsley - Hereford,2023-05-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
750778,Church Road Tupsley - Hereford,2023-05-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.48
750778,Church Road Tupsley - Hereford,2023-05-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
750778,Church Road Tupsley - Hereford,2023-05-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
750778,Church Road Tupsley - Hereford,2023-05-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-05-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.94
750778,Church Road Tupsley - Hereford,2023-05-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.19
750778,Church Road Tupsley - Hereford,2023-05-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.54
750778,Church Road Tupsley - Hereford,2023-05-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
750778,Church Road Tupsley - Hereford,2023-05-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
750778,Church Road Tupsley - Hereford,2023-05-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
750778,Church Road Tupsley - Hereford,2023-05-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
750778,Church Road Tupsley - Hereford,2023-05-26T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-26T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-05-26T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-26T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-05-26T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.38
750778,Church Road Tupsley - Hereford,2023-05-26T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.13
750778,Church Road Tupsley - Hereford,2023-05-26T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
750778,Church Road Tupsley - Hereford,2023-05-26T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-26T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.6
750778,Church Road Tupsley - Hereford,2023-05-26T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-05-26T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-05-26T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-05-26T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-05-26T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.67
750778,Church Road Tupsley - Hereford,2023-05-26T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
750778,Church Road Tupsley - Hereford,2023-05-26T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.62
750778,Church Road Tupsley - Hereford,2023-05-26T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-05-26T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-05-26T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-05-26T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-05-26T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-26T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-26T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-05-26T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-05-26T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-05-26T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-05-26T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-26T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-05-26T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-05-26T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-05-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-05-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
750778,Church Road Tupsley - Hereford,2023-05-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
750778,Church Road Tupsley - Hereford,2023-05-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
750778,Church Road Tupsley - Hereford,2023-05-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-05-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-05-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-05-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-26T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-26T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-26T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-26T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-05-26T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
750778,Church Road Tupsley - Hereford,2023-05-26T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-05-26T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-05-26T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-26T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-05-26T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
750778,Church Road Tupsley - Hereford,2023-05-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.38
750778,Church Road Tupsley - Hereford,2023-05-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750778,Church Road Tupsley - Hereford,2023-05-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.91
750778,Church Road Tupsley - Hereford,2023-05-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
750778,Church Road Tupsley - Hereford,2023-05-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
750778,Church Road Tupsley - Hereford,2023-05-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
750778,Church Road Tupsley - Hereford,2023-05-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
750778,Church Road Tupsley - Hereford,2023-05-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
750778,Church Road Tupsley - Hereford,2023-05-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
750778,Church Road Tupsley - Hereford,2023-05-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.78
750778,Church Road Tupsley - Hereford,2023-05-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.67
750778,Church Road Tupsley - Hereford,2023-05-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
750778,Church Road Tupsley - Hereford,2023-05-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
750778,Church Road Tupsley - Hereford,2023-05-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
750778,Church Road Tupsley - Hereford,2023-05-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
750778,Church Road Tupsley - Hereford,2023-05-26T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-26T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-26T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-05-26T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.84
750778,Church Road Tupsley - Hereford,2023-05-26T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.57
750778,Church Road Tupsley - Hereford,2023-05-26T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.52
750778,Church Road Tupsley - Hereford,2023-05-26T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-05-26T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.8
750778,Church Road Tupsley - Hereford,2023-05-26T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.4
750778,Church Road Tupsley - Hereford,2023-05-26T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.4
750778,Church Road Tupsley - Hereford,2023-05-26T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-05-26T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-26T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-26T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.05
750778,Church Road Tupsley - Hereford,2023-05-26T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-05-26T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-05-26T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-26T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-05-26T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-26T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-05-26T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-05-26T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-26T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-26T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.7
750778,Church Road Tupsley - Hereford,2023-05-26T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.91
750778,Church Road Tupsley - Hereford,2023-05-26T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-05-26T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-05-26T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-26T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-26T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-26T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-05-26T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
750778,Church Road Tupsley - Hereford,2023-05-26T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-26T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-05-26T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.85
750778,Church Road Tupsley - Hereford,2023-05-26T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-05-26T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-26T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-05-26T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-05-26T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-05-26T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-05-26T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-26T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-26T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
750778,Church Road Tupsley - Hereford,2023-05-26T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
750778,Church Road Tupsley - Hereford,2023-05-26T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
750778,Church Road Tupsley - Hereford,2023-05-26T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-05-26T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-26T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-05-26T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-05-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
750778,Church Road Tupsley - Hereford,2023-05-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.73
750778,Church Road Tupsley - Hereford,2023-05-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
750778,Church Road Tupsley - Hereford,2023-05-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.64
750778,Church Road Tupsley - Hereford,2023-05-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
750778,Church Road Tupsley - Hereford,2023-05-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
750778,Church Road Tupsley - Hereford,2023-05-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
750778,Church Road Tupsley - Hereford,2023-05-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750778,Church Road Tupsley - Hereford,2023-05-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
750778,Church Road Tupsley - Hereford,2023-05-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.26
750778,Church Road Tupsley - Hereford,2023-05-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.44
750778,Church Road Tupsley - Hereford,2023-05-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.37
750778,Church Road Tupsley - Hereford,2023-05-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
750778,Church Road Tupsley - Hereford,2023-05-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
750778,Church Road Tupsley - Hereford,2023-05-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
750778,Church Road Tupsley - Hereford,2023-05-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
750778,Church Road Tupsley - Hereford,2023-05-26T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-26T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-26T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-26T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.38
750778,Church Road Tupsley - Hereford,2023-05-26T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.24
750778,Church Road Tupsley - Hereford,2023-05-26T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.28
750778,Church Road Tupsley - Hereford,2023-05-26T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-05-26T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-05-26T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.2
750778,Church Road Tupsley - Hereford,2023-05-26T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.1
750778,Church Road Tupsley - Hereford,2023-05-26T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-05-26T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-26T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-26T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
750778,Church Road Tupsley - Hereford,2023-05-26T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-05-26T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.2
750778,Church Road Tupsley - Hereford,2023-05-26T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-26T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-05-26T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-26T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-26T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-05-26T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-26T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-26T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-05-26T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.49
750778,Church Road Tupsley - Hereford,2023-05-26T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-05-26T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-26T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-05-26T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-26T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-26T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-05-26T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-26T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-05-26T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
750778,Church Road Tupsley - Hereford,2023-05-26T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
750778,Church Road Tupsley - Hereford,2023-05-26T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
750778,Church Road Tupsley - Hereford,2023-05-26T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
750778,Church Road Tupsley - Hereford,2023-05-26T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-05-26T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
750778,Church Road Tupsley - Hereford,2023-05-26T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-05-26T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-26T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-26T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-26T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
750778,Church Road Tupsley - Hereford,2023-05-26T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-05-26T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-05-26T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-05-26T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-05-26T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-26T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
750778,Church Road Tupsley - Hereford,2023-05-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.05
750778,Church Road Tupsley - Hereford,2023-05-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750778,Church Road Tupsley - Hereford,2023-05-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.23
750778,Church Road Tupsley - Hereford,2023-05-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750778,Church Road Tupsley - Hereford,2023-05-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
750778,Church Road Tupsley - Hereford,2023-05-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
750778,Church Road Tupsley - Hereford,2023-05-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
750778,Church Road Tupsley - Hereford,2023-05-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
750778,Church Road Tupsley - Hereford,2023-05-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.33
750778,Church Road Tupsley - Hereford,2023-05-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.09
750778,Church Road Tupsley - Hereford,2023-05-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.79
750778,Church Road Tupsley - Hereford,2023-05-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
750778,Church Road Tupsley - Hereford,2023-05-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
750778,Church Road Tupsley - Hereford,2023-05-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
750778,Church Road Tupsley - Hereford,2023-05-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
750778,Church Road Tupsley - Hereford,2023-05-26T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-26T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-05-26T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
