Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-05-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
750778,Church Road Tupsley - Hereford,2023-05-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
750778,Church Road Tupsley - Hereford,2023-05-26T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-05-26T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-26T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-26T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.92
750778,Church Road Tupsley - Hereford,2023-05-26T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.01
750778,Church Road Tupsley - Hereford,2023-05-26T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-05-26T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-05-26T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-05-26T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-05-26T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-26T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-05-26T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-05-26T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-26T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.68
750778,Church Road Tupsley - Hereford,2023-05-26T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.03
750778,Church Road Tupsley - Hereford,2023-05-26T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-05-26T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-05-26T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-26T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-05-26T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-26T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-05-26T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-26T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-05-26T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.48
750778,Church Road Tupsley - Hereford,2023-05-26T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-05-26T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.91
750778,Church Road Tupsley - Hereford,2023-05-26T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-05-26T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-26T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-05-26T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-05-26T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-26T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
750778,Church Road Tupsley - Hereford,2023-05-26T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-26T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-05-26T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.35
750778,Church Road Tupsley - Hereford,2023-05-26T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-05-26T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-05-26T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-05-26T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-05-26T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-26T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-05-26T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-26T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-05-26T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-05-26T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-05-26T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-05-26T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-26T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-26T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-26T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
750778,Church Road Tupsley - Hereford,2023-05-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.69
750778,Church Road Tupsley - Hereford,2023-05-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-05-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.72
750778,Church Road Tupsley - Hereford,2023-05-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
750778,Church Road Tupsley - Hereford,2023-05-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
750778,Church Road Tupsley - Hereford,2023-05-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
750778,Church Road Tupsley - Hereford,2023-05-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
750778,Church Road Tupsley - Hereford,2023-05-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
750778,Church Road Tupsley - Hereford,2023-05-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.41
750778,Church Road Tupsley - Hereford,2023-05-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.22
750778,Church Road Tupsley - Hereford,2023-05-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.96
750778,Church Road Tupsley - Hereford,2023-05-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
750778,Church Road Tupsley - Hereford,2023-05-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
750778,Church Road Tupsley - Hereford,2023-05-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
750778,Church Road Tupsley - Hereford,2023-05-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
750778,Church Road Tupsley - Hereford,2023-05-26T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-05-26T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-26T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-05-26T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-05-26T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-05-26T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.85
750778,Church Road Tupsley - Hereford,2023-05-26T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-26T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-05-26T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-26T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-05-26T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-05-26T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-05-26T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-26T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.42
750778,Church Road Tupsley - Hereford,2023-05-26T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-05-26T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-05-26T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-05-26T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-26T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-26T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-26T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-26T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-05-26T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-05-26T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.66
750778,Church Road Tupsley - Hereford,2023-05-26T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.5
750778,Church Road Tupsley - Hereford,2023-05-26T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
750778,Church Road Tupsley - Hereford,2023-05-26T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-05-26T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-26T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-26T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-05-26T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-05-26T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-05-26T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-05-26T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
750778,Church Road Tupsley - Hereford,2023-05-26T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-05-26T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-05-26T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-05-26T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
750778,Church Road Tupsley - Hereford,2023-05-26T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-05-26T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-26T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-26T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-26T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-05-26T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-05-26T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-05-26T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-05-26T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-26T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-26T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-26T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-05-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.49
750778,Church Road Tupsley - Hereford,2023-05-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-05-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.32
750778,Church Road Tupsley - Hereford,2023-05-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750778,Church Road Tupsley - Hereford,2023-05-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
750778,Church Road Tupsley - Hereford,2023-05-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
750778,Church Road Tupsley - Hereford,2023-05-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
750778,Church Road Tupsley - Hereford,2023-05-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
750778,Church Road Tupsley - Hereford,2023-05-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.4
750778,Church Road Tupsley - Hereford,2023-05-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.96
750778,Church Road Tupsley - Hereford,2023-05-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.77
750778,Church Road Tupsley - Hereford,2023-05-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
750778,Church Road Tupsley - Hereford,2023-05-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
750778,Church Road Tupsley - Hereford,2023-05-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
750778,Church Road Tupsley - Hereford,2023-05-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
750778,Church Road Tupsley - Hereford,2023-05-26T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-26T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-26T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-26T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.74
750778,Church Road Tupsley - Hereford,2023-05-26T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.95
750778,Church Road Tupsley - Hereford,2023-05-26T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.1
750778,Church Road Tupsley - Hereford,2023-05-26T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-26T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-05-26T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-05-26T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-05-26T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-05-26T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-26T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-26T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.03
750778,Church Road Tupsley - Hereford,2023-05-26T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-05-26T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.39
750778,Church Road Tupsley - Hereford,2023-05-26T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-05-26T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-05-26T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-26T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-26T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-26T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-05-26T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-26T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.13
750778,Church Road Tupsley - Hereford,2023-05-26T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.24
750778,Church Road Tupsley - Hereford,2023-05-26T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.04
750778,Church Road Tupsley - Hereford,2023-05-26T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-05-26T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-26T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-26T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
750778,Church Road Tupsley - Hereford,2023-05-26T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-26T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-26T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-26T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
750778,Church Road Tupsley - Hereford,2023-05-26T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-05-26T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
750778,Church Road Tupsley - Hereford,2023-05-26T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-05-26T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-26T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-26T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-05-26T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-05-26T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-26T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-26T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-05-26T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-05-26T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-05-26T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-26T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-26T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-26T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-05-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
750778,Church Road Tupsley - Hereford,2023-05-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-05-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.85
750778,Church Road Tupsley - Hereford,2023-05-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750778,Church Road Tupsley - Hereford,2023-05-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
750778,Church Road Tupsley - Hereford,2023-05-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
750778,Church Road Tupsley - Hereford,2023-05-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
750778,Church Road Tupsley - Hereford,2023-05-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-05-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-05-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-05-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.14
750778,Church Road Tupsley - Hereford,2023-05-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
750778,Church Road Tupsley - Hereford,2023-05-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-05-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
750778,Church Road Tupsley - Hereford,2023-05-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
750778,Church Road Tupsley - Hereford,2023-05-26T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-26T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-26T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-05-26T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-05-26T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-05-26T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-05-26T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-26T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-26T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-05-26T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-26T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-05-26T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-26T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-26T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.32
750778,Church Road Tupsley - Hereford,2023-05-26T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-05-26T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.36
750778,Church Road Tupsley - Hereford,2023-05-26T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-05-26T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-26T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-26T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-05-26T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-26T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-05-26T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-26T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.98
750778,Church Road Tupsley - Hereford,2023-05-26T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-05-26T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
750778,Church Road Tupsley - Hereford,2023-05-26T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-05-26T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-26T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-05-26T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-05-26T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-26T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-26T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-05-26T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.54
750778,Church Road Tupsley - Hereford,2023-05-26T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-05-26T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
750778,Church Road Tupsley - Hereford,2023-05-26T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
750778,Church Road Tupsley - Hereford,2023-05-26T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-26T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-26T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-05-26T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-26T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-26T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-26T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-05-26T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-05-26T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-05-26T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-26T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-26T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-26T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-05-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
750778,Church Road Tupsley - Hereford,2023-05-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-05-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
750778,Church Road Tupsley - Hereford,2023-05-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
750778,Church Road Tupsley - Hereford,2023-05-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
750778,Church Road Tupsley - Hereford,2023-05-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
750778,Church Road Tupsley - Hereford,2023-05-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
750778,Church Road Tupsley - Hereford,2023-05-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
750778,Church Road Tupsley - Hereford,2023-05-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.3
750778,Church Road Tupsley - Hereford,2023-05-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.49
750778,Church Road Tupsley - Hereford,2023-05-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.54
750778,Church Road Tupsley - Hereford,2023-05-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
750778,Church Road Tupsley - Hereford,2023-05-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-05-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
750778,Church Road Tupsley - Hereford,2023-05-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
750778,Church Road Tupsley - Hereford,2023-05-26T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-26T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
750778,Church Road Tupsley - Hereford,2023-05-26T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-05-26T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-05-26T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.91
750778,Church Road Tupsley - Hereford,2023-05-26T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-05-26T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-26T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-26T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-26T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-26T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-05-26T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-05-26T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-05-26T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.62
750778,Church Road Tupsley - Hereford,2023-05-26T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-05-26T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-05-26T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-05-26T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-26T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-26T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-26T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-05-26T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-05-26T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-05-26T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-05-26T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.75
750778,Church Road Tupsley - Hereford,2023-05-26T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.65
750778,Church Road Tupsley - Hereford,2023-05-26T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-05-26T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-05-26T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-26T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-05-26T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-26T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-05-26T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-05-26T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.51
750778,Church Road Tupsley - Hereford,2023-05-26T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-05-26T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
750778,Church Road Tupsley - Hereford,2023-05-26T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
750778,Church Road Tupsley - Hereford,2023-05-26T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-05-26T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-05-26T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
750778,Church Road Tupsley - Hereford,2023-05-26T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-26T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-26T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-26T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-05-26T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-05-26T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-05-26T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-26T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-26T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-26T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-05-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
750778,Church Road Tupsley - Hereford,2023-05-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-05-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
750778,Church Road Tupsley - Hereford,2023-05-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-05-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
750778,Church Road Tupsley - Hereford,2023-05-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-05-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
750778,Church Road Tupsley - Hereford,2023-05-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-05-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.7
750778,Church Road Tupsley - Hereford,2023-05-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-05-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.06
750778,Church Road Tupsley - Hereford,2023-05-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
750778,Church Road Tupsley - Hereford,2023-05-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-05-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-05-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
750778,Church Road Tupsley - Hereford,2023-05-26T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-26T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
750778,Church Road Tupsley - Hereford,2023-05-26T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-26T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-05-26T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.82
750778,Church Road Tupsley - Hereford,2023-05-26T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-05-26T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-26T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-26T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-05-26T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-05-26T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-05-26T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-26T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-05-26T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.04
750778,Church Road Tupsley - Hereford,2023-05-26T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-05-26T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
750778,Church Road Tupsley - Hereford,2023-05-26T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
750778,Church Road Tupsley - Hereford,2023-05-26T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-26T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-26T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-05-26T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-05-26T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-05-26T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-26T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-05-26T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
750778,Church Road Tupsley - Hereford,2023-05-26T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
750778,Church Road Tupsley - Hereford,2023-05-26T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-05-26T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-05-26T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-26T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-05-26T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-26T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-26T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-26T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.25
750778,Church Road Tupsley - Hereford,2023-05-26T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-05-26T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
750778,Church Road Tupsley - Hereford,2023-05-26T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
750778,Church Road Tupsley - Hereford,2023-05-26T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-05-26T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-26T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-05-26T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-26T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-26T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-26T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-05-26T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-05-26T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-05-26T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-26T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-26T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-26T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-05-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
750778,Church Road Tupsley - Hereford,2023-05-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-05-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
750778,Church Road Tupsley - Hereford,2023-05-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-05-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
750778,Church Road Tupsley - Hereford,2023-05-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
750778,Church Road Tupsley - Hereford,2023-05-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
750778,Church Road Tupsley - Hereford,2023-05-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-05-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-05-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.84
750778,Church Road Tupsley - Hereford,2023-05-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.74
750778,Church Road Tupsley - Hereford,2023-05-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
750778,Church Road Tupsley - Hereford,2023-05-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-05-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
750778,Church Road Tupsley - Hereford,2023-05-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
750778,Church Road Tupsley - Hereford,2023-05-26T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-05-26T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
750778,Church Road Tupsley - Hereford,2023-05-26T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-26T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.73
750778,Church Road Tupsley - Hereford,2023-05-26T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.72
750778,Church Road Tupsley - Hereford,2023-05-26T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-05-26T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-26T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-05-26T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-05-26T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-26T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-05-26T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-26T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-05-26T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.93
750778,Church Road Tupsley - Hereford,2023-05-26T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-05-26T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.17
750778,Church Road Tupsley - Hereford,2023-05-26T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-05-26T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-26T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-26T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-05-26T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-05-26T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-26T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-05-26T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-05-26T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.67
750778,Church Road Tupsley - Hereford,2023-05-26T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-05-26T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-26T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-05-26T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-05-26T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-26T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-26T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-05-26T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-26T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.94
750778,Church Road Tupsley - Hereford,2023-05-26T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-05-26T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
750778,Church Road Tupsley - Hereford,2023-05-26T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
750778,Church Road Tupsley - Hereford,2023-05-26T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-26T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-05-26T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-05-26T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-05-26T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-26T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-26T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-05-26T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-05-26T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-05-26T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-26T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-26T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-26T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-05-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
750778,Church Road Tupsley - Hereford,2023-05-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-05-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
750778,Church Road Tupsley - Hereford,2023-05-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-05-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
750778,Church Road Tupsley - Hereford,2023-05-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
750778,Church Road Tupsley - Hereford,2023-05-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
750778,Church Road Tupsley - Hereford,2023-05-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
750778,Church Road Tupsley - Hereford,2023-05-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.52
