Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.13
750778,Church Road Tupsley - Hereford,2023-05-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.86
750778,Church Road Tupsley - Hereford,2023-05-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
750778,Church Road Tupsley - Hereford,2023-05-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-05-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
750778,Church Road Tupsley - Hereford,2023-05-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
750778,Church Road Tupsley - Hereford,2023-05-26T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-26T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
750778,Church Road Tupsley - Hereford,2023-05-26T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-26T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-05-26T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-05-26T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-05-26T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-26T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-26T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-26T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-26T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-05-26T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-26T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-05-26T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.48
750778,Church Road Tupsley - Hereford,2023-05-26T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-05-26T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.72
750778,Church Road Tupsley - Hereford,2023-05-26T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-05-26T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-26T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-05-26T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-05-26T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-26T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-26T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-05-26T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-05-26T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-26T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-05-26T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-05-26T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-26T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-26T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-26T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-05-26T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-05-26T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-05-26T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
750778,Church Road Tupsley - Hereford,2023-05-26T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
750778,Church Road Tupsley - Hereford,2023-05-26T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
750778,Church Road Tupsley - Hereford,2023-05-26T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-05-26T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-26T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-05-26T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-05-26T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-05-26T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-26T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-26T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-05-26T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-05-26T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-05-26T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-26T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-26T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-26T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-05-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
750778,Church Road Tupsley - Hereford,2023-05-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-05-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
750778,Church Road Tupsley - Hereford,2023-05-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-05-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
750778,Church Road Tupsley - Hereford,2023-05-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
750778,Church Road Tupsley - Hereford,2023-05-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
750778,Church Road Tupsley - Hereford,2023-05-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
750778,Church Road Tupsley - Hereford,2023-05-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-05-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.95
750778,Church Road Tupsley - Hereford,2023-05-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.79
750778,Church Road Tupsley - Hereford,2023-05-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
750778,Church Road Tupsley - Hereford,2023-05-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-05-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
750778,Church Road Tupsley - Hereford,2023-05-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
750778,Church Road Tupsley - Hereford,2023-05-26T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-05-26T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
750778,Church Road Tupsley - Hereford,2023-05-26T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-26T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.89
750778,Church Road Tupsley - Hereford,2023-05-26T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.68
750778,Church Road Tupsley - Hereford,2023-05-26T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-05-26T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-05-26T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-26T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-26T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-05-26T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-05-26T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-05-26T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-05-26T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.04
750778,Church Road Tupsley - Hereford,2023-05-26T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-05-26T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-05-26T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-05-26T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-26T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-26T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-26T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-26T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-05-26T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-26T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.89
750778,Church Road Tupsley - Hereford,2023-05-26T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.13
750778,Church Road Tupsley - Hereford,2023-05-26T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
750778,Church Road Tupsley - Hereford,2023-05-26T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-05-26T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-26T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-26T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-05-26T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-05-26T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-26T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-05-26T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.38
750778,Church Road Tupsley - Hereford,2023-05-26T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
750778,Church Road Tupsley - Hereford,2023-05-26T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
750778,Church Road Tupsley - Hereford,2023-05-26T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-05-26T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-26T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-05-26T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
750778,Church Road Tupsley - Hereford,2023-05-26T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-05-26T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-26T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-26T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-05-26T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-05-26T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-05-26T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-26T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-26T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-26T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-05-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
750778,Church Road Tupsley - Hereford,2023-05-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
750778,Church Road Tupsley - Hereford,2023-05-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
750778,Church Road Tupsley - Hereford,2023-05-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-05-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
750778,Church Road Tupsley - Hereford,2023-05-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
750778,Church Road Tupsley - Hereford,2023-05-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
750778,Church Road Tupsley - Hereford,2023-05-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
750778,Church Road Tupsley - Hereford,2023-05-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.62
750778,Church Road Tupsley - Hereford,2023-05-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.16
750778,Church Road Tupsley - Hereford,2023-05-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.36
750778,Church Road Tupsley - Hereford,2023-05-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
750778,Church Road Tupsley - Hereford,2023-05-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-05-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
750778,Church Road Tupsley - Hereford,2023-05-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
750778,Church Road Tupsley - Hereford,2023-05-26T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-05-26T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
750778,Church Road Tupsley - Hereford,2023-05-26T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-05-26T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-05-26T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.15
750778,Church Road Tupsley - Hereford,2023-05-26T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.75
750778,Church Road Tupsley - Hereford,2023-05-26T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-05-26T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-26T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-05-26T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-05-26T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-05-26T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-05-26T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-05-26T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.16
750778,Church Road Tupsley - Hereford,2023-05-26T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
750778,Church Road Tupsley - Hereford,2023-05-26T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.22
750778,Church Road Tupsley - Hereford,2023-05-26T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-05-26T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-26T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-05-26T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-05-26T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-26T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-26T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-05-26T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-05-26T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.23
750778,Church Road Tupsley - Hereford,2023-05-26T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-05-26T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-26T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-26T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-05-26T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-26T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-26T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
750778,Church Road Tupsley - Hereford,2023-05-26T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
750778,Church Road Tupsley - Hereford,2023-05-26T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.15
750778,Church Road Tupsley - Hereford,2023-05-26T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
750778,Church Road Tupsley - Hereford,2023-05-26T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
750778,Church Road Tupsley - Hereford,2023-05-26T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-05-26T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-26T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-05-26T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
750778,Church Road Tupsley - Hereford,2023-05-26T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-26T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-26T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-05-26T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-05-26T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-05-26T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-05-26T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-26T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-26T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-26T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-05-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-05-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
750778,Church Road Tupsley - Hereford,2023-05-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
750778,Church Road Tupsley - Hereford,2023-05-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
750778,Church Road Tupsley - Hereford,2023-05-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-05-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
750778,Church Road Tupsley - Hereford,2023-05-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
750778,Church Road Tupsley - Hereford,2023-05-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
750778,Church Road Tupsley - Hereford,2023-05-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.82
750778,Church Road Tupsley - Hereford,2023-05-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.71
750778,Church Road Tupsley - Hereford,2023-05-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.72
750778,Church Road Tupsley - Hereford,2023-05-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
750778,Church Road Tupsley - Hereford,2023-05-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-05-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
750778,Church Road Tupsley - Hereford,2023-05-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
750778,Church Road Tupsley - Hereford,2023-05-26T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-26T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
750778,Church Road Tupsley - Hereford,2023-05-26T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-26T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-05-26T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-05-26T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.77
750778,Church Road Tupsley - Hereford,2023-05-26T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-05-26T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-26T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-05-26T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-05-26T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-05-26T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-26T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-26T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.15
750778,Church Road Tupsley - Hereford,2023-05-26T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-05-26T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.07
750778,Church Road Tupsley - Hereford,2023-05-26T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-05-26T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-26T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-05-26T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-05-26T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-26T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-05-26T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-26T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.2
750778,Church Road Tupsley - Hereford,2023-05-26T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.82
750778,Church Road Tupsley - Hereford,2023-05-26T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-05-26T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-26T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-26T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-26T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-26T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-05-26T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
750778,Church Road Tupsley - Hereford,2023-05-26T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-05-26T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.22
750778,Church Road Tupsley - Hereford,2023-05-26T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-05-26T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
750778,Church Road Tupsley - Hereford,2023-05-26T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-05-26T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-26T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-05-26T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-05-26T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-26T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-26T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-05-26T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-05-26T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-05-26T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-05-26T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-26T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-26T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-26T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-05-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
750778,Church Road Tupsley - Hereford,2023-05-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-05-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
750778,Church Road Tupsley - Hereford,2023-05-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-05-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
750778,Church Road Tupsley - Hereford,2023-05-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
750778,Church Road Tupsley - Hereford,2023-05-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
750778,Church Road Tupsley - Hereford,2023-05-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.96
750778,Church Road Tupsley - Hereford,2023-05-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.26
750778,Church Road Tupsley - Hereford,2023-05-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.32
750778,Church Road Tupsley - Hereford,2023-05-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
750778,Church Road Tupsley - Hereford,2023-05-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-05-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
750778,Church Road Tupsley - Hereford,2023-05-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
750778,Church Road Tupsley - Hereford,2023-05-26T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-05-26T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
750778,Church Road Tupsley - Hereford,2023-05-26T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-26T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-05-26T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.66
750778,Church Road Tupsley - Hereford,2023-05-26T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.74
750778,Church Road Tupsley - Hereford,2023-05-26T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-05-26T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-05-26T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-05-26T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-05-26T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-05-26T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-05-26T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-05-26T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.2
750778,Church Road Tupsley - Hereford,2023-05-26T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-05-26T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-05-26T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-05-26T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-26T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-26T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-26T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-05-26T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-26T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-05-26T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-05-26T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.78
750778,Church Road Tupsley - Hereford,2023-05-26T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.66
750778,Church Road Tupsley - Hereford,2023-05-26T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-05-26T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-05-26T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-26T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-05-26T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-26T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
750778,Church Road Tupsley - Hereford,2023-05-26T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-05-26T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.92
750778,Church Road Tupsley - Hereford,2023-05-26T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
750778,Church Road Tupsley - Hereford,2023-05-26T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
750778,Church Road Tupsley - Hereford,2023-05-26T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-05-26T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-05-26T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-05-26T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
750778,Church Road Tupsley - Hereford,2023-05-26T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-05-26T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-26T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-05-26T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-05-26T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-05-26T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-05-26T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-26T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-26T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-26T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-05-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
750778,Church Road Tupsley - Hereford,2023-05-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-05-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
750778,Church Road Tupsley - Hereford,2023-05-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-05-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
750778,Church Road Tupsley - Hereford,2023-05-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
750778,Church Road Tupsley - Hereford,2023-05-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
750778,Church Road Tupsley - Hereford,2023-05-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
750778,Church Road Tupsley - Hereford,2023-05-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.59
750778,Church Road Tupsley - Hereford,2023-05-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.3
750778,Church Road Tupsley - Hereford,2023-05-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.54
750778,Church Road Tupsley - Hereford,2023-05-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
750778,Church Road Tupsley - Hereford,2023-05-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-05-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
750778,Church Road Tupsley - Hereford,2023-05-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
750778,Church Road Tupsley - Hereford,2023-05-26T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-26T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
750778,Church Road Tupsley - Hereford,2023-05-26T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-26T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-05-26T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.53
750778,Church Road Tupsley - Hereford,2023-05-26T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.12
750778,Church Road Tupsley - Hereford,2023-05-26T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-05-26T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-26T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-26T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-05-26T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-05-26T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-05-26T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-05-26T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.78
750778,Church Road Tupsley - Hereford,2023-05-26T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-05-26T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-05-26T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-05-26T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-26T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-05-26T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-05-26T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-26T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-26T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-26T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-05-26T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
750778,Church Road Tupsley - Hereford,2023-05-26T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
750778,Church Road Tupsley - Hereford,2023-05-26T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-05-26T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-26T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-26T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-05-26T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-26T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
750778,Church Road Tupsley - Hereford,2023-05-26T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
750778,Church Road Tupsley - Hereford,2023-05-26T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.32
750778,Church Road Tupsley - Hereford,2023-05-26T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
750778,Church Road Tupsley - Hereford,2023-05-26T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
750778,Church Road Tupsley - Hereford,2023-05-26T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-05-26T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-26T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-05-26T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
750778,Church Road Tupsley - Hereford,2023-05-26T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-05-26T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-26T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-05-26T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-05-26T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-05-26T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-05-26T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-05-26T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-05-26T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-26T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-05-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
750778,Church Road Tupsley - Hereford,2023-05-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-05-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
750778,Church Road Tupsley - Hereford,2023-05-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-05-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
750778,Church Road Tupsley - Hereford,2023-05-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
750778,Church Road Tupsley - Hereford,2023-05-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
750778,Church Road Tupsley - Hereford,2023-05-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-05-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-05-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.66
750778,Church Road Tupsley - Hereford,2023-05-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.59
750778,Church Road Tupsley - Hereford,2023-05-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
750778,Church Road Tupsley - Hereford,2023-05-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-05-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
750778,Church Road Tupsley - Hereford,2023-05-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
750778,Church Road Tupsley - Hereford,2023-05-26T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-05-26T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
750778,Church Road Tupsley - Hereford,2023-05-26T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-05-26T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.6
750778,Church Road Tupsley - Hereford,2023-05-26T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.76
750778,Church Road Tupsley - Hereford,2023-05-26T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.15
750778,Church Road Tupsley - Hereford,2023-05-26T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-26T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-05-26T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-05-26T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-05-26T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-05-26T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-26T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-05-26T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.48
750778,Church Road Tupsley - Hereford,2023-05-26T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-05-26T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.49
750778,Church Road Tupsley - Hereford,2023-05-26T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
750778,Church Road Tupsley - Hereford,2023-05-26T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-05-26T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-05-26T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
750778,Church Road Tupsley - Hereford,2023-05-26T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-05-26T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-05-26T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-26T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-05-26T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-05-26T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-05-26T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-05-26T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-26T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-26T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-26T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-05-26T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
750778,Church Road Tupsley - Hereford,2023-05-26T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-26T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
750778,Church Road Tupsley - Hereford,2023-05-26T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
750778,Church Road Tupsley - Hereford,2023-05-26T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
750778,Church Road Tupsley - Hereford,2023-05-26T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-05-26T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-05-26T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-05-26T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-05-26T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-26T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-26T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-05-26T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-05-26T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-05-26T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-05-26T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-05-26T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-05-26T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-26T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-05-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-05-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
750778,Church Road Tupsley - Hereford,2023-05-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-05-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
750778,Church Road Tupsley - Hereford,2023-05-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-05-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
750778,Church Road Tupsley - Hereford,2023-05-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
750778,Church Road Tupsley - Hereford,2023-05-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
