Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
750778,Church Road Tupsley - Hereford,2023-05-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.15
750778,Church Road Tupsley - Hereford,2023-05-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.2
750778,Church Road Tupsley - Hereford,2023-05-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.09
750778,Church Road Tupsley - Hereford,2023-05-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
750778,Church Road Tupsley - Hereford,2023-05-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
750778,Church Road Tupsley - Hereford,2023-05-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
750778,Church Road Tupsley - Hereford,2023-05-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
750778,Church Road Tupsley - Hereford,2023-05-26T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-26T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
750778,Church Road Tupsley - Hereford,2023-05-26T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-05-26T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.97
750778,Church Road Tupsley - Hereford,2023-05-26T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-05-26T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.55
750778,Church Road Tupsley - Hereford,2023-05-26T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-26T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-05-26T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-05-26T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-05-26T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-05-26T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-05-26T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-26T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.4
750778,Church Road Tupsley - Hereford,2023-05-26T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.95
750778,Church Road Tupsley - Hereford,2023-05-26T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.22
750778,Church Road Tupsley - Hereford,2023-05-26T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
750778,Church Road Tupsley - Hereford,2023-05-26T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-05-26T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-05-26T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
750778,Church Road Tupsley - Hereford,2023-05-26T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-05-26T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-05-26T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-26T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-05-26T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
750778,Church Road Tupsley - Hereford,2023-05-26T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.89
750778,Church Road Tupsley - Hereford,2023-05-26T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-26T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-26T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-05-26T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-05-26T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-05-26T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-05-26T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
750778,Church Road Tupsley - Hereford,2023-05-26T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-05-26T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
750778,Church Road Tupsley - Hereford,2023-05-26T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
750778,Church Road Tupsley - Hereford,2023-05-26T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-05-26T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-05-26T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-05-26T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-05-26T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-05-26T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-26T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-05-26T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
750778,Church Road Tupsley - Hereford,2023-05-26T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-05-26T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-05-26T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-05-26T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-05-26T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-26T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-05-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
750778,Church Road Tupsley - Hereford,2023-05-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-05-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
750778,Church Road Tupsley - Hereford,2023-05-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750778,Church Road Tupsley - Hereford,2023-05-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
750778,Church Road Tupsley - Hereford,2023-05-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
750778,Church Road Tupsley - Hereford,2023-05-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
750778,Church Road Tupsley - Hereford,2023-05-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
750778,Church Road Tupsley - Hereford,2023-05-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.22
750778,Church Road Tupsley - Hereford,2023-05-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.47
750778,Church Road Tupsley - Hereford,2023-05-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.31
750778,Church Road Tupsley - Hereford,2023-05-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
750778,Church Road Tupsley - Hereford,2023-05-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
750778,Church Road Tupsley - Hereford,2023-05-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
750778,Church Road Tupsley - Hereford,2023-05-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
750778,Church Road Tupsley - Hereford,2023-05-26T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-05-26T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
750778,Church Road Tupsley - Hereford,2023-05-26T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-05-26T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.73
750778,Church Road Tupsley - Hereford,2023-05-26T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.69
750778,Church Road Tupsley - Hereford,2023-05-26T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.33
750778,Church Road Tupsley - Hereford,2023-05-26T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-05-26T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-05-26T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-26T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-05-26T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
750778,Church Road Tupsley - Hereford,2023-05-26T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-26T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-26T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.21
750778,Church Road Tupsley - Hereford,2023-05-26T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-05-26T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.76
750778,Church Road Tupsley - Hereford,2023-05-26T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
750778,Church Road Tupsley - Hereford,2023-05-26T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-26T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-26T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
750778,Church Road Tupsley - Hereford,2023-05-26T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-26T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
750778,Church Road Tupsley - Hereford,2023-05-26T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-05-26T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-05-26T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.96
750778,Church Road Tupsley - Hereford,2023-05-26T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-05-26T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-26T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-05-26T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-26T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-05-26T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-26T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-26T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-05-26T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.77
750778,Church Road Tupsley - Hereford,2023-05-26T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
750778,Church Road Tupsley - Hereford,2023-05-26T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
750778,Church Road Tupsley - Hereford,2023-05-26T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-05-26T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-26T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-05-26T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-05-26T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-26T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-26T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-05-26T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-05-26T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-05-26T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-05-26T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-26T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-26T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-26T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-05-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-05-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
750778,Church Road Tupsley - Hereford,2023-05-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-05-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
750778,Church Road Tupsley - Hereford,2023-05-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750778,Church Road Tupsley - Hereford,2023-05-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
750778,Church Road Tupsley - Hereford,2023-05-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-05-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
750778,Church Road Tupsley - Hereford,2023-05-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-05-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.82
750778,Church Road Tupsley - Hereford,2023-05-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.75
750778,Church Road Tupsley - Hereford,2023-05-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.53
750778,Church Road Tupsley - Hereford,2023-05-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
750778,Church Road Tupsley - Hereford,2023-05-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
750778,Church Road Tupsley - Hereford,2023-05-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
750778,Church Road Tupsley - Hereford,2023-05-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
750778,Church Road Tupsley - Hereford,2023-05-26T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-05-26T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
750778,Church Road Tupsley - Hereford,2023-05-26T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-05-26T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.4
750778,Church Road Tupsley - Hereford,2023-05-26T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.91
750778,Church Road Tupsley - Hereford,2023-05-26T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.53
750778,Church Road Tupsley - Hereford,2023-05-26T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-05-26T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-05-26T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-05-26T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.4
750778,Church Road Tupsley - Hereford,2023-05-26T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
750778,Church Road Tupsley - Hereford,2023-05-26T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-05-26T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-05-26T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.57
750778,Church Road Tupsley - Hereford,2023-05-26T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.83
750778,Church Road Tupsley - Hereford,2023-05-26T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.13
750778,Church Road Tupsley - Hereford,2023-05-26T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
750778,Church Road Tupsley - Hereford,2023-05-26T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-05-26T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-05-26T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-05-26T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-26T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
750778,Church Road Tupsley - Hereford,2023-05-26T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-05-26T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-05-26T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-05-26T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-05-26T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-26T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-26T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-26T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-26T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-05-26T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-26T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-05-26T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
750778,Church Road Tupsley - Hereford,2023-05-26T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-05-26T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
750778,Church Road Tupsley - Hereford,2023-05-26T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-05-26T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-05-26T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-05-26T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-05-26T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-26T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-26T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
750778,Church Road Tupsley - Hereford,2023-05-26T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-05-26T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-05-26T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-05-26T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-05-26T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-26T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-26T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-05-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
750778,Church Road Tupsley - Hereford,2023-05-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
750778,Church Road Tupsley - Hereford,2023-05-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-05-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
750778,Church Road Tupsley - Hereford,2023-05-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
750778,Church Road Tupsley - Hereford,2023-05-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
750778,Church Road Tupsley - Hereford,2023-05-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
750778,Church Road Tupsley - Hereford,2023-05-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
750778,Church Road Tupsley - Hereford,2023-05-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-05-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.76
750778,Church Road Tupsley - Hereford,2023-05-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.6
750778,Church Road Tupsley - Hereford,2023-05-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.18
750778,Church Road Tupsley - Hereford,2023-05-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
750778,Church Road Tupsley - Hereford,2023-05-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
750778,Church Road Tupsley - Hereford,2023-05-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
750778,Church Road Tupsley - Hereford,2023-05-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
750778,Church Road Tupsley - Hereford,2023-05-26T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-05-26T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
750778,Church Road Tupsley - Hereford,2023-05-26T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-05-26T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-05-26T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.04
750778,Church Road Tupsley - Hereford,2023-05-26T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.91
750778,Church Road Tupsley - Hereford,2023-05-26T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-26T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-26T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-05-26T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-26T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
750778,Church Road Tupsley - Hereford,2023-05-26T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-26T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-05-26T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.18
750778,Church Road Tupsley - Hereford,2023-05-26T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.95
750778,Church Road Tupsley - Hereford,2023-05-26T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-05-26T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-05-26T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-05-26T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-05-26T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-05-26T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-26T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-05-26T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-26T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
750778,Church Road Tupsley - Hereford,2023-05-26T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
750778,Church Road Tupsley - Hereford,2023-05-26T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.79
750778,Church Road Tupsley - Hereford,2023-05-26T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-05-26T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-05-26T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-05-26T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-26T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-26T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-05-26T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-05-26T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-05-26T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-05-26T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-05-26T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-26T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-26T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-05-26T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-26T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-26T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-26T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
750778,Church Road Tupsley - Hereford,2023-05-26T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-05-26T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-05-26T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.46
750778,Church Road Tupsley - Hereford,2023-05-26T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-05-26T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
750778,Church Road Tupsley - Hereford,2023-05-26T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-26T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-05-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-05-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
750778,Church Road Tupsley - Hereford,2023-05-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
750778,Church Road Tupsley - Hereford,2023-05-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
750778,Church Road Tupsley - Hereford,2023-05-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-05-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
750778,Church Road Tupsley - Hereford,2023-05-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-05-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
750778,Church Road Tupsley - Hereford,2023-05-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-05-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.89
750778,Church Road Tupsley - Hereford,2023-05-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.8
750778,Church Road Tupsley - Hereford,2023-05-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.8
750778,Church Road Tupsley - Hereford,2023-05-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
750778,Church Road Tupsley - Hereford,2023-05-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
750778,Church Road Tupsley - Hereford,2023-05-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
750778,Church Road Tupsley - Hereford,2023-05-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
750778,Church Road Tupsley - Hereford,2023-05-26T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-26T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
750778,Church Road Tupsley - Hereford,2023-05-26T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-26T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.85
750778,Church Road Tupsley - Hereford,2023-05-26T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-05-26T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.71
750778,Church Road Tupsley - Hereford,2023-05-26T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-05-26T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-05-26T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-05-26T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-05-26T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
750778,Church Road Tupsley - Hereford,2023-05-26T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-26T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-05-26T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-05-26T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-05-26T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
750778,Church Road Tupsley - Hereford,2023-05-26T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-05-26T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-05-26T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-26T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-05-26T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-05-26T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-05-26T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-05-26T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.42
750778,Church Road Tupsley - Hereford,2023-05-26T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-05-26T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
750778,Church Road Tupsley - Hereford,2023-05-26T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-05-26T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-05-26T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-05-26T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-05-26T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-05-26T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-05-26T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
750778,Church Road Tupsley - Hereford,2023-05-26T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
750778,Church Road Tupsley - Hereford,2023-05-26T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
750778,Church Road Tupsley - Hereford,2023-05-26T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-05-26T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
750778,Church Road Tupsley - Hereford,2023-05-26T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
750778,Church Road Tupsley - Hereford,2023-05-26T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-05-26T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-26T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-05-26T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-05-26T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
750778,Church Road Tupsley - Hereford,2023-05-26T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-05-26T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-05-26T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-05-26T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-05-26T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-05-26T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-26T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-05-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-05-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
750778,Church Road Tupsley - Hereford,2023-05-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-05-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
750778,Church Road Tupsley - Hereford,2023-05-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
750778,Church Road Tupsley - Hereford,2023-05-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
750778,Church Road Tupsley - Hereford,2023-05-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-05-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
750778,Church Road Tupsley - Hereford,2023-05-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.09
750778,Church Road Tupsley - Hereford,2023-05-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.47
750778,Church Road Tupsley - Hereford,2023-05-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.82
750778,Church Road Tupsley - Hereford,2023-05-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
750778,Church Road Tupsley - Hereford,2023-05-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
750778,Church Road Tupsley - Hereford,2023-05-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
750778,Church Road Tupsley - Hereford,2023-05-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
750778,Church Road Tupsley - Hereford,2023-05-26T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-26T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
750778,Church Road Tupsley - Hereford,2023-05-26T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-05-26T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.78
750778,Church Road Tupsley - Hereford,2023-05-26T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-05-26T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.62
750778,Church Road Tupsley - Hereford,2023-05-26T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-26T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-05-26T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-26T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-05-26T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-26T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-05-26T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-26T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.61
750778,Church Road Tupsley - Hereford,2023-05-26T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-05-26T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.75
750778,Church Road Tupsley - Hereford,2023-05-26T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-05-26T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-26T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-26T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-05-26T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-26T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
750778,Church Road Tupsley - Hereford,2023-05-26T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-05-26T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
750778,Church Road Tupsley - Hereford,2023-05-26T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.12
750778,Church Road Tupsley - Hereford,2023-05-26T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
750778,Church Road Tupsley - Hereford,2023-05-26T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-05-26T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-05-26T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-05-26T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
750778,Church Road Tupsley - Hereford,2023-05-26T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-26T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-05-26T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
750778,Church Road Tupsley - Hereford,2023-05-26T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
750778,Church Road Tupsley - Hereford,2023-05-26T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
750778,Church Road Tupsley - Hereford,2023-05-26T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.27
750778,Church Road Tupsley - Hereford,2023-05-26T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-05-26T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
750778,Church Road Tupsley - Hereford,2023-05-26T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-05-26T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-05-26T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-05-26T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-26T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-26T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-05-26T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-05-26T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-05-26T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-05-26T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-05-26T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-26T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
750778,Church Road Tupsley - Hereford,2023-05-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
750778,Church Road Tupsley - Hereford,2023-05-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-05-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
750778,Church Road Tupsley - Hereford,2023-05-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
750778,Church Road Tupsley - Hereford,2023-05-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
750778,Church Road Tupsley - Hereford,2023-05-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
750778,Church Road Tupsley - Hereford,2023-05-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
750778,Church Road Tupsley - Hereford,2023-05-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.81
750778,Church Road Tupsley - Hereford,2023-05-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.79
750778,Church Road Tupsley - Hereford,2023-05-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.72
750778,Church Road Tupsley - Hereford,2023-05-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
750778,Church Road Tupsley - Hereford,2023-05-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
750778,Church Road Tupsley - Hereford,2023-05-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
750778,Church Road Tupsley - Hereford,2023-05-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
750778,Church Road Tupsley - Hereford,2023-05-26T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-05-26T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
750778,Church Road Tupsley - Hereford,2023-05-26T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-05-26T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-05-26T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-05-26T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.14
750778,Church Road Tupsley - Hereford,2023-05-26T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-05-26T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-26T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-05-26T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-05-26T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-05-26T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-26T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-05-26T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.91
750778,Church Road Tupsley - Hereford,2023-05-26T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-05-26T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.55
750778,Church Road Tupsley - Hereford,2023-05-26T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-05-26T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-26T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-26T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-05-26T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-05-26T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-05-26T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-05-26T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.79
750778,Church Road Tupsley - Hereford,2023-05-26T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
750778,Church Road Tupsley - Hereford,2023-05-26T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
750778,Church Road Tupsley - Hereford,2023-05-26T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-05-26T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-05-26T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-05-26T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
750778,Church Road Tupsley - Hereford,2023-05-26T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-05-26T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-05-26T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
750778,Church Road Tupsley - Hereford,2023-05-26T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
750778,Church Road Tupsley - Hereford,2023-05-26T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
750778,Church Road Tupsley - Hereford,2023-05-26T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-05-26T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
750778,Church Road Tupsley - Hereford,2023-05-26T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
750778,Church Road Tupsley - Hereford,2023-05-26T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-05-26T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-26T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-05-26T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-26T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-26T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-05-26T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-05-26T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-05-26T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-26T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-05-26T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-26T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750778,Church Road Tupsley - Hereford,2023-05-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
750778,Church Road Tupsley - Hereford,2023-05-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
750778,Church Road Tupsley - Hereford,2023-05-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
750778,Church Road Tupsley - Hereford,2023-05-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-05-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
