Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
750778,Church Road Tupsley - Hereford,2023-05-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750778,Church Road Tupsley - Hereford,2023-05-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
750778,Church Road Tupsley - Hereford,2023-05-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
750778,Church Road Tupsley - Hereford,2023-05-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
750778,Church Road Tupsley - Hereford,2023-05-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
750778,Church Road Tupsley - Hereford,2023-05-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.75
750778,Church Road Tupsley - Hereford,2023-05-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.47
750778,Church Road Tupsley - Hereford,2023-05-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.25
750778,Church Road Tupsley - Hereford,2023-05-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
750778,Church Road Tupsley - Hereford,2023-05-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
750778,Church Road Tupsley - Hereford,2023-05-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
750778,Church Road Tupsley - Hereford,2023-05-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
750778,Church Road Tupsley - Hereford,2023-05-26T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-05-26T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-05-26T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-26T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.17
750778,Church Road Tupsley - Hereford,2023-05-26T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.18
750778,Church Road Tupsley - Hereford,2023-05-26T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.37
750778,Church Road Tupsley - Hereford,2023-05-26T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-05-26T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-05-26T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-05-26T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-05-26T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-26T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-05-26T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-05-26T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-05-26T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-05-26T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.86
750778,Church Road Tupsley - Hereford,2023-05-26T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-05-26T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-05-26T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-26T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
750778,Church Road Tupsley - Hereford,2023-05-26T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-26T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-26T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-26T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-05-26T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.33
750778,Church Road Tupsley - Hereford,2023-05-26T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
750778,Church Road Tupsley - Hereford,2023-05-26T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-05-26T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-05-26T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
750778,Church Road Tupsley - Hereford,2023-05-26T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-05-26T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-26T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-26T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-05-26T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
750778,Church Road Tupsley - Hereford,2023-05-26T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-05-26T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-05-26T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-26T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-05-26T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-05-26T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-05-26T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-05-26T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-26T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-26T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-05-26T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-05-26T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-05-26T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-26T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-26T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-26T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-05-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-05-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
750778,Church Road Tupsley - Hereford,2023-05-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-05-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
750778,Church Road Tupsley - Hereford,2023-05-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750778,Church Road Tupsley - Hereford,2023-05-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
750778,Church Road Tupsley - Hereford,2023-05-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
750778,Church Road Tupsley - Hereford,2023-05-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
750778,Church Road Tupsley - Hereford,2023-05-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
750778,Church Road Tupsley - Hereford,2023-05-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.7
750778,Church Road Tupsley - Hereford,2023-05-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.85
750778,Church Road Tupsley - Hereford,2023-05-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.08
750778,Church Road Tupsley - Hereford,2023-05-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
750778,Church Road Tupsley - Hereford,2023-05-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
750778,Church Road Tupsley - Hereford,2023-05-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
750778,Church Road Tupsley - Hereford,2023-05-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
750778,Church Road Tupsley - Hereford,2023-05-26T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-26T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-05-26T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-05-26T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.66
750778,Church Road Tupsley - Hereford,2023-05-26T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.06
750778,Church Road Tupsley - Hereford,2023-05-26T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-05-26T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
750778,Church Road Tupsley - Hereford,2023-05-26T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-05-26T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.0
750778,Church Road Tupsley - Hereford,2023-05-26T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-05-26T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-05-26T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-05-26T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-05-26T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.8
750778,Church Road Tupsley - Hereford,2023-05-26T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
750778,Church Road Tupsley - Hereford,2023-05-26T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.16
750778,Church Road Tupsley - Hereford,2023-05-26T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
750778,Church Road Tupsley - Hereford,2023-05-26T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
750778,Church Road Tupsley - Hereford,2023-05-26T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-05-26T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-05-26T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-05-26T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-05-26T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-05-26T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-05-26T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-05-26T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.75
750778,Church Road Tupsley - Hereford,2023-05-26T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-05-26T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-26T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-05-26T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
750778,Church Road Tupsley - Hereford,2023-05-26T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-26T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-26T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-05-26T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
750778,Church Road Tupsley - Hereford,2023-05-26T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-05-26T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-05-26T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-05-26T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
750778,Church Road Tupsley - Hereford,2023-05-26T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-05-26T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-26T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
750778,Church Road Tupsley - Hereford,2023-05-26T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-26T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-05-26T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-05-26T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-05-26T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-05-26T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
750778,Church Road Tupsley - Hereford,2023-05-26T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-05-26T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-26T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-05-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.5
750778,Church Road Tupsley - Hereford,2023-05-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-05-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.07
750778,Church Road Tupsley - Hereford,2023-05-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-05-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
750778,Church Road Tupsley - Hereford,2023-05-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
750778,Church Road Tupsley - Hereford,2023-05-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
750778,Church Road Tupsley - Hereford,2023-05-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-05-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.19
750778,Church Road Tupsley - Hereford,2023-05-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.62
750778,Church Road Tupsley - Hereford,2023-05-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.8
750778,Church Road Tupsley - Hereford,2023-05-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
750778,Church Road Tupsley - Hereford,2023-05-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
750778,Church Road Tupsley - Hereford,2023-05-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
750778,Church Road Tupsley - Hereford,2023-05-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
750778,Church Road Tupsley - Hereford,2023-05-26T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-26T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
750778,Church Road Tupsley - Hereford,2023-05-26T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-26T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.35
750778,Church Road Tupsley - Hereford,2023-05-26T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.47
750778,Church Road Tupsley - Hereford,2023-05-26T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.3
750778,Church Road Tupsley - Hereford,2023-05-26T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-26T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-05-26T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.3
750778,Church Road Tupsley - Hereford,2023-05-26T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-05-26T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-05-26T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-26T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-05-26T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
750778,Church Road Tupsley - Hereford,2023-05-26T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
750778,Church Road Tupsley - Hereford,2023-05-26T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.14
750778,Church Road Tupsley - Hereford,2023-05-26T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-05-26T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-05-26T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-05-26T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-05-26T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-26T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-26T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-26T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
750778,Church Road Tupsley - Hereford,2023-05-26T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
750778,Church Road Tupsley - Hereford,2023-05-26T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
750778,Church Road Tupsley - Hereford,2023-05-26T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-05-26T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-05-26T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
750778,Church Road Tupsley - Hereford,2023-05-26T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-05-26T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-26T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-26T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-05-26T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
750778,Church Road Tupsley - Hereford,2023-05-26T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-05-26T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
750778,Church Road Tupsley - Hereford,2023-05-26T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-05-26T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-05-26T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-26T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-05-26T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-05-26T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-26T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-05-26T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-05-26T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
750778,Church Road Tupsley - Hereford,2023-05-26T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-05-26T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-05-26T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-26T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-05-26T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-05-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-05-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
750778,Church Road Tupsley - Hereford,2023-05-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
750778,Church Road Tupsley - Hereford,2023-05-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
750778,Church Road Tupsley - Hereford,2023-05-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-05-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
750778,Church Road Tupsley - Hereford,2023-05-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
750778,Church Road Tupsley - Hereford,2023-05-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
750778,Church Road Tupsley - Hereford,2023-05-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
750778,Church Road Tupsley - Hereford,2023-05-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.83
750778,Church Road Tupsley - Hereford,2023-05-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.42
750778,Church Road Tupsley - Hereford,2023-05-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.39
750778,Church Road Tupsley - Hereford,2023-05-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
750778,Church Road Tupsley - Hereford,2023-05-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
750778,Church Road Tupsley - Hereford,2023-05-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
750778,Church Road Tupsley - Hereford,2023-05-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
750778,Church Road Tupsley - Hereford,2023-05-26T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-05-26T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
750778,Church Road Tupsley - Hereford,2023-05-26T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-26T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-05-26T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.56
750778,Church Road Tupsley - Hereford,2023-05-26T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.45
750778,Church Road Tupsley - Hereford,2023-05-26T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-05-26T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-05-26T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.6
750778,Church Road Tupsley - Hereford,2023-05-26T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.6
750778,Church Road Tupsley - Hereford,2023-05-26T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-05-26T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-26T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-05-26T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
750778,Church Road Tupsley - Hereford,2023-05-26T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-05-26T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.85
750778,Church Road Tupsley - Hereford,2023-05-26T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
750778,Church Road Tupsley - Hereford,2023-05-26T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-05-26T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-05-26T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
750778,Church Road Tupsley - Hereford,2023-05-26T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-05-26T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-05-26T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-05-26T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-05-26T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-05-26T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-05-26T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-26T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-26T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-05-26T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-26T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-05-26T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-05-26T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-26T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
750778,Church Road Tupsley - Hereford,2023-05-26T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
750778,Church Road Tupsley - Hereford,2023-05-26T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-05-26T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-26T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-05-26T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-26T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-26T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
750778,Church Road Tupsley - Hereford,2023-05-26T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-26T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-05-26T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.55
750778,Church Road Tupsley - Hereford,2023-05-26T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.65
750778,Church Road Tupsley - Hereford,2023-05-26T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-05-26T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-05-26T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-05-26T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-05-26T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-05-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.57
750778,Church Road Tupsley - Hereford,2023-05-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
750778,Church Road Tupsley - Hereford,2023-05-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.27
750778,Church Road Tupsley - Hereford,2023-05-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
750778,Church Road Tupsley - Hereford,2023-05-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
750778,Church Road Tupsley - Hereford,2023-05-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
750778,Church Road Tupsley - Hereford,2023-05-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
750778,Church Road Tupsley - Hereford,2023-05-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
750778,Church Road Tupsley - Hereford,2023-05-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.52
750778,Church Road Tupsley - Hereford,2023-05-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.58
750778,Church Road Tupsley - Hereford,2023-05-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.12
750778,Church Road Tupsley - Hereford,2023-05-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
750778,Church Road Tupsley - Hereford,2023-05-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
750778,Church Road Tupsley - Hereford,2023-05-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
750778,Church Road Tupsley - Hereford,2023-05-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
750778,Church Road Tupsley - Hereford,2023-05-26T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-26T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
750778,Church Road Tupsley - Hereford,2023-05-26T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-26T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.87
750778,Church Road Tupsley - Hereford,2023-05-26T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.21
750778,Church Road Tupsley - Hereford,2023-05-26T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.53
750778,Church Road Tupsley - Hereford,2023-05-26T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
750778,Church Road Tupsley - Hereford,2023-05-26T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-05-26T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.1
750778,Church Road Tupsley - Hereford,2023-05-26T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-05-26T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-05-26T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-26T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-26T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
750778,Church Road Tupsley - Hereford,2023-05-26T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-05-26T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.9
750778,Church Road Tupsley - Hereford,2023-05-26T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
750778,Church Road Tupsley - Hereford,2023-05-26T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
750778,Church Road Tupsley - Hereford,2023-05-26T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-26T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
750778,Church Road Tupsley - Hereford,2023-05-26T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-26T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-26T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-26T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-05-26T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-05-26T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-05-26T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-05-26T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-26T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-05-26T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-26T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-05-26T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-26T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-05-26T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
750778,Church Road Tupsley - Hereford,2023-05-26T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-05-26T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
750778,Church Road Tupsley - Hereford,2023-05-26T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-26T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-05-26T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-26T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-05-26T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
750778,Church Road Tupsley - Hereford,2023-05-26T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-26T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-05-26T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-05-26T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-05-26T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-05-26T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-26T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-05-26T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-26T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-05-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.19
750778,Church Road Tupsley - Hereford,2023-05-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-05-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.74
750778,Church Road Tupsley - Hereford,2023-05-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
750778,Church Road Tupsley - Hereford,2023-05-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
750778,Church Road Tupsley - Hereford,2023-05-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
750778,Church Road Tupsley - Hereford,2023-05-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
750778,Church Road Tupsley - Hereford,2023-05-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
750778,Church Road Tupsley - Hereford,2023-05-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.01
750778,Church Road Tupsley - Hereford,2023-05-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.03
750778,Church Road Tupsley - Hereford,2023-05-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.58
750778,Church Road Tupsley - Hereford,2023-05-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
750778,Church Road Tupsley - Hereford,2023-05-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
750778,Church Road Tupsley - Hereford,2023-05-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
750778,Church Road Tupsley - Hereford,2023-05-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
750778,Church Road Tupsley - Hereford,2023-05-26T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-26T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
750778,Church Road Tupsley - Hereford,2023-05-26T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-26T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.66
750778,Church Road Tupsley - Hereford,2023-05-26T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.06
750778,Church Road Tupsley - Hereford,2023-05-26T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-05-26T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-05-26T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-05-26T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-05-26T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-26T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-05-26T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-26T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-05-26T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.5
750778,Church Road Tupsley - Hereford,2023-05-26T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-05-26T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.63
750778,Church Road Tupsley - Hereford,2023-05-26T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-05-26T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-05-26T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-26T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
750778,Church Road Tupsley - Hereford,2023-05-26T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-26T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-05-26T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-05-26T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-05-26T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-05-26T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-05-26T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-05-26T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-26T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-26T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-26T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-26T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-26T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-05-26T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
750778,Church Road Tupsley - Hereford,2023-05-26T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
750778,Church Road Tupsley - Hereford,2023-05-26T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-05-26T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-05-26T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
750778,Church Road Tupsley - Hereford,2023-05-26T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-26T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-05-26T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
750778,Church Road Tupsley - Hereford,2023-05-26T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-05-26T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-05-26T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-05-26T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-05-26T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
750778,Church Road Tupsley - Hereford,2023-05-26T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-05-26T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-26T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-26T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-05-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.39
750778,Church Road Tupsley - Hereford,2023-05-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-05-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.36
750778,Church Road Tupsley - Hereford,2023-05-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
750778,Church Road Tupsley - Hereford,2023-05-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
750778,Church Road Tupsley - Hereford,2023-05-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
750778,Church Road Tupsley - Hereford,2023-05-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750778,Church Road Tupsley - Hereford,2023-05-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
750778,Church Road Tupsley - Hereford,2023-05-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.23
750778,Church Road Tupsley - Hereford,2023-05-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.16
750778,Church Road Tupsley - Hereford,2023-05-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.9
750778,Church Road Tupsley - Hereford,2023-05-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
750778,Church Road Tupsley - Hereford,2023-05-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
750778,Church Road Tupsley - Hereford,2023-05-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
750778,Church Road Tupsley - Hereford,2023-05-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
750778,Church Road Tupsley - Hereford,2023-05-26T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-05-26T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
750778,Church Road Tupsley - Hereford,2023-05-26T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-26T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.79
750778,Church Road Tupsley - Hereford,2023-05-26T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.22
750778,Church Road Tupsley - Hereford,2023-05-26T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-05-26T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-26T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-05-26T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-05-26T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-26T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-05-26T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-05-26T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-05-26T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.86
750778,Church Road Tupsley - Hereford,2023-05-26T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-05-26T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.95
750778,Church Road Tupsley - Hereford,2023-05-26T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
750778,Church Road Tupsley - Hereford,2023-05-26T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-05-26T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-26T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
750778,Church Road Tupsley - Hereford,2023-05-26T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-26T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-05-26T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-26T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-05-26T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.17
750778,Church Road Tupsley - Hereford,2023-05-26T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
750778,Church Road Tupsley - Hereford,2023-05-26T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-05-26T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-05-26T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-05-26T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-05-26T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-26T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-05-26T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-05-26T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
750778,Church Road Tupsley - Hereford,2023-05-26T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-05-26T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-05-26T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-05-26T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-05-26T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-26T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-26T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-26T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-26T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-05-26T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-05-26T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
750778,Church Road Tupsley - Hereford,2023-05-26T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-05-26T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-26T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-26T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-05-26T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
