Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-26T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-26T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-26T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-26T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-05-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
750778,Church Road Tupsley - Hereford,2023-05-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.72
750778,Church Road Tupsley - Hereford,2023-05-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
750778,Church Road Tupsley - Hereford,2023-05-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.65
750778,Church Road Tupsley - Hereford,2023-05-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
750778,Church Road Tupsley - Hereford,2023-05-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.27
750778,Church Road Tupsley - Hereford,2023-05-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
750778,Church Road Tupsley - Hereford,2023-05-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
750778,Church Road Tupsley - Hereford,2023-05-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
750778,Church Road Tupsley - Hereford,2023-05-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.7
750778,Church Road Tupsley - Hereford,2023-05-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.49
750778,Church Road Tupsley - Hereford,2023-05-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.07
750778,Church Road Tupsley - Hereford,2023-05-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-05-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
750778,Church Road Tupsley - Hereford,2023-05-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
750778,Church Road Tupsley - Hereford,2023-05-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
750778,Church Road Tupsley - Hereford,2023-05-26T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-26T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
750778,Church Road Tupsley - Hereford,2023-05-26T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-05-26T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-05-26T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
750778,Church Road Tupsley - Hereford,2023-05-26T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-05-26T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-26T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-05-26T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-05-26T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-26T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-26T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-26T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-05-26T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-05-26T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-05-26T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.08
750778,Church Road Tupsley - Hereford,2023-05-26T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-05-26T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-26T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-26T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-05-26T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-26T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-26T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-26T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-05-26T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-05-26T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-05-26T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-05-26T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-26T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-26T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-26T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-26T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-26T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-05-26T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
750778,Church Road Tupsley - Hereford,2023-05-26T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-05-26T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-05-26T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-26T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-05-26T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-26T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-05-26T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-26T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-26T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-05-26T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-05-26T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-05-26T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-05-26T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-26T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-26T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-26T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
750778,Church Road Tupsley - Hereford,2023-05-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.34
750778,Church Road Tupsley - Hereford,2023-05-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
750778,Church Road Tupsley - Hereford,2023-05-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.02
750778,Church Road Tupsley - Hereford,2023-05-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
750778,Church Road Tupsley - Hereford,2023-05-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
750778,Church Road Tupsley - Hereford,2023-05-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
750778,Church Road Tupsley - Hereford,2023-05-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
750778,Church Road Tupsley - Hereford,2023-05-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
750778,Church Road Tupsley - Hereford,2023-05-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.13
750778,Church Road Tupsley - Hereford,2023-05-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.7
750778,Church Road Tupsley - Hereford,2023-05-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.88
750778,Church Road Tupsley - Hereford,2023-05-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-05-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
750778,Church Road Tupsley - Hereford,2023-05-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
750778,Church Road Tupsley - Hereford,2023-05-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
750778,Church Road Tupsley - Hereford,2023-05-26T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-05-26T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
750778,Church Road Tupsley - Hereford,2023-05-26T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-05-26T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-05-26T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.88
750778,Church Road Tupsley - Hereford,2023-05-26T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-05-26T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-26T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-26T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-05-26T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-26T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-05-26T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-26T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-26T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-05-26T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-05-26T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.58
750778,Church Road Tupsley - Hereford,2023-05-26T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-05-26T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-05-26T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-26T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-05-26T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-26T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-05-26T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-26T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-05-26T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-05-26T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-05-26T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-05-26T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-26T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-26T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-26T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-26T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-05-26T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-26T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
750778,Church Road Tupsley - Hereford,2023-05-26T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-05-26T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-05-26T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-26T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-05-26T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-26T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-05-26T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-26T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-26T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-05-26T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-05-26T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-05-26T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-05-26T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-26T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-26T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-26T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
750778,Church Road Tupsley - Hereford,2023-05-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.37
750778,Church Road Tupsley - Hereford,2023-05-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
750778,Church Road Tupsley - Hereford,2023-05-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.99
750778,Church Road Tupsley - Hereford,2023-05-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
750778,Church Road Tupsley - Hereford,2023-05-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
750778,Church Road Tupsley - Hereford,2023-05-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
750778,Church Road Tupsley - Hereford,2023-05-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
750778,Church Road Tupsley - Hereford,2023-05-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
750778,Church Road Tupsley - Hereford,2023-05-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.53
750778,Church Road Tupsley - Hereford,2023-05-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.85
750778,Church Road Tupsley - Hereford,2023-05-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.66
750778,Church Road Tupsley - Hereford,2023-05-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-05-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
750778,Church Road Tupsley - Hereford,2023-05-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
750778,Church Road Tupsley - Hereford,2023-05-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
750778,Church Road Tupsley - Hereford,2023-05-26T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-26T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
750778,Church Road Tupsley - Hereford,2023-05-26T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-05-26T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.89
750778,Church Road Tupsley - Hereford,2023-05-26T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
750778,Church Road Tupsley - Hereford,2023-05-26T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-05-26T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-26T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-26T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-05-26T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-26T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-26T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-26T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-05-26T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-05-26T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-05-26T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.75
750778,Church Road Tupsley - Hereford,2023-05-26T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-05-26T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-26T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-26T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-05-26T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-05-26T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-05-26T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-26T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-05-26T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-05-26T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-05-26T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-05-26T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-26T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-26T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-26T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-05-26T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-26T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-26T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-05-26T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-05-26T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-05-26T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-05-26T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-26T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-26T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-05-26T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-26T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-26T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-05-26T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-05-26T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-05-26T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-26T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-26T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-26T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-26T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
750778,Church Road Tupsley - Hereford,2023-05-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.27
750778,Church Road Tupsley - Hereford,2023-05-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
750778,Church Road Tupsley - Hereford,2023-05-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.01
750778,Church Road Tupsley - Hereford,2023-05-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
750778,Church Road Tupsley - Hereford,2023-05-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
750778,Church Road Tupsley - Hereford,2023-05-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
750778,Church Road Tupsley - Hereford,2023-05-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
750778,Church Road Tupsley - Hereford,2023-05-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
750778,Church Road Tupsley - Hereford,2023-05-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.2
750778,Church Road Tupsley - Hereford,2023-05-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.36
750778,Church Road Tupsley - Hereford,2023-05-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.54
750778,Church Road Tupsley - Hereford,2023-05-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-05-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
750778,Church Road Tupsley - Hereford,2023-05-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
750778,Church Road Tupsley - Hereford,2023-05-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
750778,Church Road Tupsley - Hereford,2023-05-26T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-05-26T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
750778,Church Road Tupsley - Hereford,2023-05-26T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-05-26T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.13
750778,Church Road Tupsley - Hereford,2023-05-26T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.55
750778,Church Road Tupsley - Hereford,2023-05-26T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.05
750778,Church Road Tupsley - Hereford,2023-05-26T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-05-26T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-05-26T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-05-26T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-26T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-05-26T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-05-26T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-26T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-05-26T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-05-26T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.83
750778,Church Road Tupsley - Hereford,2023-05-26T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-05-26T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-05-26T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-26T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-05-26T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-26T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-26T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-26T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-05-26T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-05-26T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.05
750778,Church Road Tupsley - Hereford,2023-05-26T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.4
750778,Church Road Tupsley - Hereford,2023-05-26T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-26T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-26T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-26T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-05-26T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-26T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-05-26T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-05-26T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
750778,Church Road Tupsley - Hereford,2023-05-26T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-05-26T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-05-26T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-26T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-26T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-05-26T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-26T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-26T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-05-26T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-05-26T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-05-26T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-05-26T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-26T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-26T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-26T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
750778,Church Road Tupsley - Hereford,2023-05-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.35
750778,Church Road Tupsley - Hereford,2023-05-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
750778,Church Road Tupsley - Hereford,2023-05-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.18
750778,Church Road Tupsley - Hereford,2023-05-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
750778,Church Road Tupsley - Hereford,2023-05-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
750778,Church Road Tupsley - Hereford,2023-05-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
750778,Church Road Tupsley - Hereford,2023-05-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
750778,Church Road Tupsley - Hereford,2023-05-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
750778,Church Road Tupsley - Hereford,2023-05-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.25
750778,Church Road Tupsley - Hereford,2023-05-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.56
750778,Church Road Tupsley - Hereford,2023-05-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.62
750778,Church Road Tupsley - Hereford,2023-05-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-05-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
750778,Church Road Tupsley - Hereford,2023-05-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
750778,Church Road Tupsley - Hereford,2023-05-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
750778,Church Road Tupsley - Hereford,2023-05-26T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-26T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
750778,Church Road Tupsley - Hereford,2023-05-26T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-26T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-05-26T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.73
750778,Church Road Tupsley - Hereford,2023-05-26T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-05-26T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-26T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-26T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-05-26T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-26T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-26T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-05-26T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-26T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-05-26T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-05-26T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.85
750778,Church Road Tupsley - Hereford,2023-05-26T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-05-26T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-05-26T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-26T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-05-26T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-05-26T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-05-26T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-26T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-05-26T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-05-26T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-05-26T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-05-26T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-26T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-26T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-26T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-05-26T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-05-26T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-26T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
750778,Church Road Tupsley - Hereford,2023-05-26T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
750778,Church Road Tupsley - Hereford,2023-05-26T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-05-26T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-26T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-05-26T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-26T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-05-26T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-26T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-26T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-05-26T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-05-26T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-05-26T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-05-26T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-26T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-26T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-26T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
750778,Church Road Tupsley - Hereford,2023-05-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.77
750778,Church Road Tupsley - Hereford,2023-05-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
750778,Church Road Tupsley - Hereford,2023-05-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.69
750778,Church Road Tupsley - Hereford,2023-05-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
750778,Church Road Tupsley - Hereford,2023-05-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.24
750778,Church Road Tupsley - Hereford,2023-05-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
750778,Church Road Tupsley - Hereford,2023-05-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
750778,Church Road Tupsley - Hereford,2023-05-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
750778,Church Road Tupsley - Hereford,2023-05-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.68
750778,Church Road Tupsley - Hereford,2023-05-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.85
750778,Church Road Tupsley - Hereford,2023-05-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.1
750778,Church Road Tupsley - Hereford,2023-05-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-05-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
750778,Church Road Tupsley - Hereford,2023-05-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
750778,Church Road Tupsley - Hereford,2023-05-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
750778,Church Road Tupsley - Hereford,2023-05-26T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-05-26T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
750778,Church Road Tupsley - Hereford,2023-05-26T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-05-26T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-05-26T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.78
750778,Church Road Tupsley - Hereford,2023-05-26T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-05-26T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-26T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-26T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-05-26T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-26T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-05-26T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-05-26T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-05-26T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-05-26T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-05-26T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
750778,Church Road Tupsley - Hereford,2023-05-26T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-05-26T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-05-26T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-26T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-05-26T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-05-26T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-26T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-05-26T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.05
750778,Church Road Tupsley - Hereford,2023-05-26T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-05-26T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-05-26T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-05-26T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-26T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-26T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-26T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-05-26T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-05-26T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-26T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
750778,Church Road Tupsley - Hereford,2023-05-26T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
750778,Church Road Tupsley - Hereford,2023-05-26T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-05-26T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-05-26T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-05-26T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-26T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-05-26T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-26T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-26T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-05-26T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-05-26T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-05-26T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-05-26T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-26T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-26T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-26T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
750778,Church Road Tupsley - Hereford,2023-05-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.15
750778,Church Road Tupsley - Hereford,2023-05-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
750778,Church Road Tupsley - Hereford,2023-05-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.04
750778,Church Road Tupsley - Hereford,2023-05-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
750778,Church Road Tupsley - Hereford,2023-05-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.67
750778,Church Road Tupsley - Hereford,2023-05-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
750778,Church Road Tupsley - Hereford,2023-05-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
750778,Church Road Tupsley - Hereford,2023-05-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
750778,Church Road Tupsley - Hereford,2023-05-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.9
750778,Church Road Tupsley - Hereford,2023-05-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.93
750778,Church Road Tupsley - Hereford,2023-05-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.1
750778,Church Road Tupsley - Hereford,2023-05-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-05-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
750778,Church Road Tupsley - Hereford,2023-05-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
750778,Church Road Tupsley - Hereford,2023-05-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
750778,Church Road Tupsley - Hereford,2023-05-26T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-05-26T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
750778,Church Road Tupsley - Hereford,2023-05-26T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-05-26T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-05-26T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.78
750778,Church Road Tupsley - Hereford,2023-05-26T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-05-26T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-26T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-26T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-05-26T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-26T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-05-26T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-26T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-26T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-05-26T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-05-26T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
750778,Church Road Tupsley - Hereford,2023-05-26T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-05-26T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-05-26T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-26T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-05-26T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-26T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-05-26T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-26T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-05-26T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.96
750778,Church Road Tupsley - Hereford,2023-05-26T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-05-26T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-05-26T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-26T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-26T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-26T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-05-26T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-05-26T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-05-26T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
750778,Church Road Tupsley - Hereford,2023-05-26T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
750778,Church Road Tupsley - Hereford,2023-05-26T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
750778,Church Road Tupsley - Hereford,2023-05-26T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-05-26T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
750778,Church Road Tupsley - Hereford,2023-05-26T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-26T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-05-26T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-26T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-26T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-05-26T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
