Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-27T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-27T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-27T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-27T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-27T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-05-27T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-05-27T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
750778,Church Road Tupsley - Hereford,2023-05-27T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-05-27T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-05-27T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-27T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-05-27T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
750778,Church Road Tupsley - Hereford,2023-05-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
750778,Church Road Tupsley - Hereford,2023-05-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-05-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
750778,Church Road Tupsley - Hereford,2023-05-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
750778,Church Road Tupsley - Hereford,2023-05-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
750778,Church Road Tupsley - Hereford,2023-05-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
750778,Church Road Tupsley - Hereford,2023-05-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
750778,Church Road Tupsley - Hereford,2023-05-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
750778,Church Road Tupsley - Hereford,2023-05-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.63
750778,Church Road Tupsley - Hereford,2023-05-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.05
750778,Church Road Tupsley - Hereford,2023-05-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.29
750778,Church Road Tupsley - Hereford,2023-05-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-05-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
750778,Church Road Tupsley - Hereford,2023-05-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
750778,Church Road Tupsley - Hereford,2023-05-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
750778,Church Road Tupsley - Hereford,2023-05-27T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-05-27T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
750778,Church Road Tupsley - Hereford,2023-05-27T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-05-27T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-05-27T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.24
750778,Church Road Tupsley - Hereford,2023-05-27T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-05-27T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-27T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-27T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-05-27T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-05-27T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-05-27T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-27T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-27T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-05-27T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-05-27T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-05-27T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-27T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-05-27T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-27T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-27T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-27T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-05-27T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-05-27T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-05-27T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-05-27T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-05-27T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-05-27T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-27T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-27T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-05-27T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-05-27T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-27T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-05-27T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
750778,Church Road Tupsley - Hereford,2023-05-27T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-05-27T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-05-27T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-27T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-05-27T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-27T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-27T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-27T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-05-27T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-05-27T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-05-27T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.55
750778,Church Road Tupsley - Hereford,2023-05-27T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-05-27T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-05-27T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-27T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-05-27T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
750778,Church Road Tupsley - Hereford,2023-05-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
750778,Church Road Tupsley - Hereford,2023-05-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-05-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
750778,Church Road Tupsley - Hereford,2023-05-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
750778,Church Road Tupsley - Hereford,2023-05-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
750778,Church Road Tupsley - Hereford,2023-05-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
750778,Church Road Tupsley - Hereford,2023-05-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
750778,Church Road Tupsley - Hereford,2023-05-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
750778,Church Road Tupsley - Hereford,2023-05-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.62
750778,Church Road Tupsley - Hereford,2023-05-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.02
750778,Church Road Tupsley - Hereford,2023-05-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.34
750778,Church Road Tupsley - Hereford,2023-05-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-05-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
750778,Church Road Tupsley - Hereford,2023-05-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
750778,Church Road Tupsley - Hereford,2023-05-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
750778,Church Road Tupsley - Hereford,2023-05-27T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
750778,Church Road Tupsley - Hereford,2023-05-27T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
750778,Church Road Tupsley - Hereford,2023-05-27T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-27T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-05-27T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.58
750778,Church Road Tupsley - Hereford,2023-05-27T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-05-27T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-05-27T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-27T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-05-27T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-27T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-05-27T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-27T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-27T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-05-27T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-05-27T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-05-27T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-27T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-05-27T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-27T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-27T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-27T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-05-27T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-27T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-05-27T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-05-27T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-05-27T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-05-27T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-27T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-05-27T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-27T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-27T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-05-27T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-05-27T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
750778,Church Road Tupsley - Hereford,2023-05-27T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-05-27T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-05-27T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-27T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-05-27T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-27T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-27T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-27T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-27T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-05-27T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-05-27T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
750778,Church Road Tupsley - Hereford,2023-05-27T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-05-27T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-05-27T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-27T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-05-27T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
750778,Church Road Tupsley - Hereford,2023-05-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
750778,Church Road Tupsley - Hereford,2023-05-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-05-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
750778,Church Road Tupsley - Hereford,2023-05-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
750778,Church Road Tupsley - Hereford,2023-05-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
750778,Church Road Tupsley - Hereford,2023-05-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
750778,Church Road Tupsley - Hereford,2023-05-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
750778,Church Road Tupsley - Hereford,2023-05-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
750778,Church Road Tupsley - Hereford,2023-05-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.53
750778,Church Road Tupsley - Hereford,2023-05-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.35
750778,Church Road Tupsley - Hereford,2023-05-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.2
750778,Church Road Tupsley - Hereford,2023-05-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
750778,Church Road Tupsley - Hereford,2023-05-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
750778,Church Road Tupsley - Hereford,2023-05-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
750778,Church Road Tupsley - Hereford,2023-05-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
750778,Church Road Tupsley - Hereford,2023-05-27T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-05-27T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
750778,Church Road Tupsley - Hereford,2023-05-27T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-27T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-05-27T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.56
750778,Church Road Tupsley - Hereford,2023-05-27T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.64
750778,Church Road Tupsley - Hereford,2023-05-27T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-05-27T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-05-27T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-05-27T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-05-27T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-05-27T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-27T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-27T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-05-27T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-05-27T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-05-27T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-27T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-27T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-27T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-27T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-05-27T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-27T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-05-27T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-05-27T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-05-27T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
750778,Church Road Tupsley - Hereford,2023-05-27T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-27T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-27T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-27T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-05-27T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-05-27T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-05-27T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-05-27T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
750778,Church Road Tupsley - Hereford,2023-05-27T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-05-27T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-05-27T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-27T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-05-27T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-27T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-27T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-27T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-05-27T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-05-27T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-27T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.55
750778,Church Road Tupsley - Hereford,2023-05-27T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-05-27T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-05-27T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-27T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-05-27T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
750778,Church Road Tupsley - Hereford,2023-05-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
750778,Church Road Tupsley - Hereford,2023-05-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
750778,Church Road Tupsley - Hereford,2023-05-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
750778,Church Road Tupsley - Hereford,2023-05-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750778,Church Road Tupsley - Hereford,2023-05-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
750778,Church Road Tupsley - Hereford,2023-05-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
750778,Church Road Tupsley - Hereford,2023-05-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
750778,Church Road Tupsley - Hereford,2023-05-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
750778,Church Road Tupsley - Hereford,2023-05-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.09
750778,Church Road Tupsley - Hereford,2023-05-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.62
750778,Church Road Tupsley - Hereford,2023-05-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.02
750778,Church Road Tupsley - Hereford,2023-05-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
750778,Church Road Tupsley - Hereford,2023-05-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
750778,Church Road Tupsley - Hereford,2023-05-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
750778,Church Road Tupsley - Hereford,2023-05-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
750778,Church Road Tupsley - Hereford,2023-05-27T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-05-27T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
750778,Church Road Tupsley - Hereford,2023-05-27T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-27T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.61
750778,Church Road Tupsley - Hereford,2023-05-27T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.18
750778,Church Road Tupsley - Hereford,2023-05-27T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-05-27T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-27T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-05-27T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-05-27T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-05-27T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-27T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-27T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-27T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-05-27T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-05-27T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.17
750778,Church Road Tupsley - Hereford,2023-05-27T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-27T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-27T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-27T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-27T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-05-27T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-05-27T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-27T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-05-27T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-05-27T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-05-27T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-05-27T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-27T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-27T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-27T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-27T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-05-27T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-27T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
750778,Church Road Tupsley - Hereford,2023-05-27T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-05-27T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-05-27T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-27T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-05-27T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-27T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-27T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-27T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-27T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-05-27T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-05-27T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-05-27T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-05-27T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-27T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-27T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-05-27T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
750778,Church Road Tupsley - Hereford,2023-05-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.57
750778,Church Road Tupsley - Hereford,2023-05-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-05-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.08
750778,Church Road Tupsley - Hereford,2023-05-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750778,Church Road Tupsley - Hereford,2023-05-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
750778,Church Road Tupsley - Hereford,2023-05-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
750778,Church Road Tupsley - Hereford,2023-05-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
750778,Church Road Tupsley - Hereford,2023-05-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
750778,Church Road Tupsley - Hereford,2023-05-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.7
750778,Church Road Tupsley - Hereford,2023-05-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.38
750778,Church Road Tupsley - Hereford,2023-05-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.69
750778,Church Road Tupsley - Hereford,2023-05-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-05-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
750778,Church Road Tupsley - Hereford,2023-05-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
750778,Church Road Tupsley - Hereford,2023-05-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
750778,Church Road Tupsley - Hereford,2023-05-27T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-27T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-05-27T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-05-27T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-05-27T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.88
750778,Church Road Tupsley - Hereford,2023-05-27T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-05-27T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-05-27T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-05-27T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-05-27T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-27T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-27T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-05-27T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-05-27T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-05-27T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-05-27T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-05-27T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-27T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-27T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-27T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-27T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-27T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-27T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-27T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-05-27T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-05-27T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-05-27T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-05-27T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-27T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-05-27T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-05-27T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-05-27T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-05-27T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-27T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
750778,Church Road Tupsley - Hereford,2023-05-27T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
750778,Church Road Tupsley - Hereford,2023-05-27T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-05-27T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-27T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-05-27T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-27T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-27T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-27T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-27T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-05-27T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-05-27T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
750778,Church Road Tupsley - Hereford,2023-05-27T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-05-27T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-05-27T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-27T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-05-27T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
750778,Church Road Tupsley - Hereford,2023-05-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.84
750778,Church Road Tupsley - Hereford,2023-05-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
750778,Church Road Tupsley - Hereford,2023-05-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.0
750778,Church Road Tupsley - Hereford,2023-05-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750778,Church Road Tupsley - Hereford,2023-05-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.37
750778,Church Road Tupsley - Hereford,2023-05-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
750778,Church Road Tupsley - Hereford,2023-05-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
750778,Church Road Tupsley - Hereford,2023-05-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
750778,Church Road Tupsley - Hereford,2023-05-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.18
750778,Church Road Tupsley - Hereford,2023-05-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.82
750778,Church Road Tupsley - Hereford,2023-05-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.93
750778,Church Road Tupsley - Hereford,2023-05-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
750778,Church Road Tupsley - Hereford,2023-05-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
750778,Church Road Tupsley - Hereford,2023-05-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
750778,Church Road Tupsley - Hereford,2023-05-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
750778,Church Road Tupsley - Hereford,2023-05-27T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
750778,Church Road Tupsley - Hereford,2023-05-27T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-05-27T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-05-27T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.94
750778,Church Road Tupsley - Hereford,2023-05-27T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.23
750778,Church Road Tupsley - Hereford,2023-05-27T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-05-27T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-05-27T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-05-27T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-05-27T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-05-27T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-05-27T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-27T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-27T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-05-27T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-05-27T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.67
750778,Church Road Tupsley - Hereford,2023-05-27T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-27T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-27T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-27T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-05-27T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-27T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-27T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-27T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-05-27T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-05-27T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.89
750778,Church Road Tupsley - Hereford,2023-05-27T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-05-27T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-05-27T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-27T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-27T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-05-27T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-27T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-05-27T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
750778,Church Road Tupsley - Hereford,2023-05-27T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-05-27T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-05-27T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-05-27T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-05-27T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-05-27T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-27T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-27T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-05-27T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-05-27T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-05-27T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
750778,Church Road Tupsley - Hereford,2023-05-27T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-05-27T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-05-27T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-27T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-05-27T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
750778,Church Road Tupsley - Hereford,2023-05-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.87
750778,Church Road Tupsley - Hereford,2023-05-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750778,Church Road Tupsley - Hereford,2023-05-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
750778,Church Road Tupsley - Hereford,2023-05-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750778,Church Road Tupsley - Hereford,2023-05-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
750778,Church Road Tupsley - Hereford,2023-05-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
750778,Church Road Tupsley - Hereford,2023-05-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
750778,Church Road Tupsley - Hereford,2023-05-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
750778,Church Road Tupsley - Hereford,2023-05-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.64
750778,Church Road Tupsley - Hereford,2023-05-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.44
750778,Church Road Tupsley - Hereford,2023-05-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.17
750778,Church Road Tupsley - Hereford,2023-05-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
750778,Church Road Tupsley - Hereford,2023-05-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
750778,Church Road Tupsley - Hereford,2023-05-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
750778,Church Road Tupsley - Hereford,2023-05-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
750778,Church Road Tupsley - Hereford,2023-05-27T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-05-27T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-27T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-05-27T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.58
750778,Church Road Tupsley - Hereford,2023-05-27T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.83
750778,Church Road Tupsley - Hereford,2023-05-27T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-05-27T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-05-27T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-05-27T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.7
750778,Church Road Tupsley - Hereford,2023-05-27T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-27T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-27T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-27T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-27T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-05-27T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-05-27T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
750778,Church Road Tupsley - Hereford,2023-05-27T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-27T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-27T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-27T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-27T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-05-27T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-27T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-27T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-05-27T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-05-27T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-05-27T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-05-27T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-27T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-27T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-27T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-27T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-27T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-05-27T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
750778,Church Road Tupsley - Hereford,2023-05-27T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-05-27T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
