Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-27T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-27T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-05-27T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-27T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-27T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-27T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-27T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-05-27T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-05-27T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
750778,Church Road Tupsley - Hereford,2023-05-27T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-05-27T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-05-27T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-27T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-05-27T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
750778,Church Road Tupsley - Hereford,2023-05-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
750778,Church Road Tupsley - Hereford,2023-05-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750778,Church Road Tupsley - Hereford,2023-05-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
750778,Church Road Tupsley - Hereford,2023-05-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750778,Church Road Tupsley - Hereford,2023-05-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
750778,Church Road Tupsley - Hereford,2023-05-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
750778,Church Road Tupsley - Hereford,2023-05-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
750778,Church Road Tupsley - Hereford,2023-05-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
750778,Church Road Tupsley - Hereford,2023-05-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.06
750778,Church Road Tupsley - Hereford,2023-05-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.94
750778,Church Road Tupsley - Hereford,2023-05-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.72
750778,Church Road Tupsley - Hereford,2023-05-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
750778,Church Road Tupsley - Hereford,2023-05-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
750778,Church Road Tupsley - Hereford,2023-05-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
750778,Church Road Tupsley - Hereford,2023-05-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
750778,Church Road Tupsley - Hereford,2023-05-27T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-27T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-27T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-27T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.39
750778,Church Road Tupsley - Hereford,2023-05-27T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.4
750778,Church Road Tupsley - Hereford,2023-05-27T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.95
750778,Church Road Tupsley - Hereford,2023-05-27T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-05-27T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-05-27T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.3
750778,Church Road Tupsley - Hereford,2023-05-27T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-27T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-27T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-27T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-05-27T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-05-27T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-05-27T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.41
750778,Church Road Tupsley - Hereford,2023-05-27T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-05-27T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-27T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-27T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-05-27T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-05-27T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-05-27T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-27T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-05-27T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-05-27T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-05-27T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-27T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-27T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-27T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-27T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-05-27T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-27T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-27T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
750778,Church Road Tupsley - Hereford,2023-05-27T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-05-27T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-05-27T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-27T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-05-27T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-27T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-27T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-27T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-27T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-27T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-05-27T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
750778,Church Road Tupsley - Hereford,2023-05-27T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-05-27T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-05-27T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-27T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-05-27T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750778,Church Road Tupsley - Hereford,2023-05-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
750778,Church Road Tupsley - Hereford,2023-05-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-05-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
750778,Church Road Tupsley - Hereford,2023-05-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750778,Church Road Tupsley - Hereford,2023-05-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
750778,Church Road Tupsley - Hereford,2023-05-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
750778,Church Road Tupsley - Hereford,2023-05-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
750778,Church Road Tupsley - Hereford,2023-05-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
750778,Church Road Tupsley - Hereford,2023-05-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.79
750778,Church Road Tupsley - Hereford,2023-05-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.2
750778,Church Road Tupsley - Hereford,2023-05-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.41
750778,Church Road Tupsley - Hereford,2023-05-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
750778,Church Road Tupsley - Hereford,2023-05-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
750778,Church Road Tupsley - Hereford,2023-05-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
750778,Church Road Tupsley - Hereford,2023-05-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
750778,Church Road Tupsley - Hereford,2023-05-27T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-05-27T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-05-27T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-27T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.37
750778,Church Road Tupsley - Hereford,2023-05-27T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.96
750778,Church Road Tupsley - Hereford,2023-05-27T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-05-27T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-05-27T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.1
750778,Church Road Tupsley - Hereford,2023-05-27T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.1
750778,Church Road Tupsley - Hereford,2023-05-27T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-27T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-05-27T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-05-27T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-05-27T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-05-27T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-05-27T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
750778,Church Road Tupsley - Hereford,2023-05-27T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-05-27T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-27T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-27T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
750778,Church Road Tupsley - Hereford,2023-05-27T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-05-27T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-27T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-27T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-05-27T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-05-27T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
750778,Church Road Tupsley - Hereford,2023-05-27T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-27T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-05-27T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-27T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-05-27T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-27T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-27T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-05-27T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
750778,Church Road Tupsley - Hereford,2023-05-27T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-05-27T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-05-27T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-27T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-05-27T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-05-27T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-27T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-27T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-27T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-27T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-05-27T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
750778,Church Road Tupsley - Hereford,2023-05-27T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-05-27T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-27T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-27T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-05-27T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
750778,Church Road Tupsley - Hereford,2023-05-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
750778,Church Road Tupsley - Hereford,2023-05-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750778,Church Road Tupsley - Hereford,2023-05-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
750778,Church Road Tupsley - Hereford,2023-05-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750778,Church Road Tupsley - Hereford,2023-05-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
750778,Church Road Tupsley - Hereford,2023-05-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
750778,Church Road Tupsley - Hereford,2023-05-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
750778,Church Road Tupsley - Hereford,2023-05-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
750778,Church Road Tupsley - Hereford,2023-05-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.29
750778,Church Road Tupsley - Hereford,2023-05-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.23
750778,Church Road Tupsley - Hereford,2023-05-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.79
750778,Church Road Tupsley - Hereford,2023-05-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
750778,Church Road Tupsley - Hereford,2023-05-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
750778,Church Road Tupsley - Hereford,2023-05-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
750778,Church Road Tupsley - Hereford,2023-05-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
750778,Church Road Tupsley - Hereford,2023-05-27T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-27T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-05-27T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-05-27T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.98
750778,Church Road Tupsley - Hereford,2023-05-27T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.94
750778,Church Road Tupsley - Hereford,2023-05-27T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.08
750778,Church Road Tupsley - Hereford,2023-05-27T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-05-27T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-05-27T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.8
750778,Church Road Tupsley - Hereford,2023-05-27T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-27T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-05-27T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-05-27T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-05-27T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-05-27T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-05-27T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-05-27T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-05-27T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-27T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-27T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-27T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-27T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-27T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-27T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-05-27T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
750778,Church Road Tupsley - Hereford,2023-05-27T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.73
750778,Church Road Tupsley - Hereford,2023-05-27T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-05-27T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-27T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-05-27T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-05-27T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-27T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-05-27T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-27T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
750778,Church Road Tupsley - Hereford,2023-05-27T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-05-27T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-05-27T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-05-27T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-05-27T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-27T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-05-27T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-27T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-27T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-27T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-05-27T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-05-27T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-05-27T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-27T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-27T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-05-27T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
750778,Church Road Tupsley - Hereford,2023-05-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
750778,Church Road Tupsley - Hereford,2023-05-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750778,Church Road Tupsley - Hereford,2023-05-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
750778,Church Road Tupsley - Hereford,2023-05-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750778,Church Road Tupsley - Hereford,2023-05-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
750778,Church Road Tupsley - Hereford,2023-05-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
750778,Church Road Tupsley - Hereford,2023-05-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
750778,Church Road Tupsley - Hereford,2023-05-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
750778,Church Road Tupsley - Hereford,2023-05-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.41
750778,Church Road Tupsley - Hereford,2023-05-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.83
750778,Church Road Tupsley - Hereford,2023-05-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.67
750778,Church Road Tupsley - Hereford,2023-05-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
750778,Church Road Tupsley - Hereford,2023-05-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
750778,Church Road Tupsley - Hereford,2023-05-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
750778,Church Road Tupsley - Hereford,2023-05-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
750778,Church Road Tupsley - Hereford,2023-05-27T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-05-27T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-05-27T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-27T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.95
750778,Church Road Tupsley - Hereford,2023-05-27T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.14
750778,Church Road Tupsley - Hereford,2023-05-27T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-05-27T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-05-27T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-05-27T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.0
750778,Church Road Tupsley - Hereford,2023-05-27T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-05-27T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-05-27T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-27T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-27T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-05-27T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-05-27T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-05-27T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-27T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-27T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-27T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-05-27T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-27T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-27T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-05-27T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.26
750778,Church Road Tupsley - Hereford,2023-05-27T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
750778,Church Road Tupsley - Hereford,2023-05-27T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.28
750778,Church Road Tupsley - Hereford,2023-05-27T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-05-27T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-05-27T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
750778,Church Road Tupsley - Hereford,2023-05-27T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
750778,Church Road Tupsley - Hereford,2023-05-27T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-05-27T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-05-27T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-05-27T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
750778,Church Road Tupsley - Hereford,2023-05-27T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-05-27T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
750778,Church Road Tupsley - Hereford,2023-05-27T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-27T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-05-27T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-05-27T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-05-27T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-27T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-27T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-27T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-05-27T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-05-27T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-05-27T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-27T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-27T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-05-27T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
750778,Church Road Tupsley - Hereford,2023-05-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
750778,Church Road Tupsley - Hereford,2023-05-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750778,Church Road Tupsley - Hereford,2023-05-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
750778,Church Road Tupsley - Hereford,2023-05-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
750778,Church Road Tupsley - Hereford,2023-05-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
750778,Church Road Tupsley - Hereford,2023-05-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
750778,Church Road Tupsley - Hereford,2023-05-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
750778,Church Road Tupsley - Hereford,2023-05-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
750778,Church Road Tupsley - Hereford,2023-05-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.42
750778,Church Road Tupsley - Hereford,2023-05-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.07
750778,Church Road Tupsley - Hereford,2023-05-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.52
750778,Church Road Tupsley - Hereford,2023-05-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
750778,Church Road Tupsley - Hereford,2023-05-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
750778,Church Road Tupsley - Hereford,2023-05-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
750778,Church Road Tupsley - Hereford,2023-05-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
750778,Church Road Tupsley - Hereford,2023-05-27T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-05-27T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-05-27T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-27T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.32
750778,Church Road Tupsley - Hereford,2023-05-27T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.83
750778,Church Road Tupsley - Hereford,2023-05-27T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-05-27T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-05-27T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-05-27T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.5
750778,Church Road Tupsley - Hereford,2023-05-27T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-05-27T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-05-27T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-05-27T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-05-27T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
750778,Church Road Tupsley - Hereford,2023-05-27T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-05-27T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
750778,Church Road Tupsley - Hereford,2023-05-27T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-27T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-05-27T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-27T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-05-27T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-27T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-05-27T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-27T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-05-27T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.35
750778,Church Road Tupsley - Hereford,2023-05-27T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.5
750778,Church Road Tupsley - Hereford,2023-05-27T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-05-27T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-27T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-05-27T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
750778,Church Road Tupsley - Hereford,2023-05-27T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-05-27T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-05-27T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-05-27T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
750778,Church Road Tupsley - Hereford,2023-05-27T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-05-27T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-05-27T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-27T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-27T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-27T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-27T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-27T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-05-27T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-27T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-05-27T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
750778,Church Road Tupsley - Hereford,2023-05-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-05-27T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-05-27T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-27T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-05-27T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-05-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
750778,Church Road Tupsley - Hereford,2023-05-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
750778,Church Road Tupsley - Hereford,2023-05-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
750778,Church Road Tupsley - Hereford,2023-05-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
750778,Church Road Tupsley - Hereford,2023-05-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750778,Church Road Tupsley - Hereford,2023-05-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
750778,Church Road Tupsley - Hereford,2023-05-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
750778,Church Road Tupsley - Hereford,2023-05-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
750778,Church Road Tupsley - Hereford,2023-05-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
750778,Church Road Tupsley - Hereford,2023-05-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.15
750778,Church Road Tupsley - Hereford,2023-05-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.92
750778,Church Road Tupsley - Hereford,2023-05-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.29
750778,Church Road Tupsley - Hereford,2023-05-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
750778,Church Road Tupsley - Hereford,2023-05-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
750778,Church Road Tupsley - Hereford,2023-05-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
750778,Church Road Tupsley - Hereford,2023-05-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
750778,Church Road Tupsley - Hereford,2023-05-27T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-27T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-05-27T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-27T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.64
750778,Church Road Tupsley - Hereford,2023-05-27T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.85
750778,Church Road Tupsley - Hereford,2023-05-27T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.09
750778,Church Road Tupsley - Hereford,2023-05-27T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-05-27T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.2
750778,Church Road Tupsley - Hereford,2023-05-27T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.8
750778,Church Road Tupsley - Hereford,2023-05-27T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-05-27T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-27T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-05-27T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-27T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-05-27T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-05-27T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-05-27T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-05-27T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-05-27T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-05-27T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-27T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-05-27T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-05-27T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-27T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-05-27T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.49
750778,Church Road Tupsley - Hereford,2023-05-27T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.17
750778,Church Road Tupsley - Hereford,2023-05-27T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-05-27T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-27T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-05-27T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-05-27T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-05-27T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-05-27T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-05-27T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
750778,Church Road Tupsley - Hereford,2023-05-27T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-05-27T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.4
750778,Church Road Tupsley - Hereford,2023-05-27T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-27T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-05-27T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-27T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-27T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-27T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-27T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-27T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-05-27T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
750778,Church Road Tupsley - Hereford,2023-05-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-05-27T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-05-27T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-27T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-05-27T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-05-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
750778,Church Road Tupsley - Hereford,2023-05-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
750778,Church Road Tupsley - Hereford,2023-05-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
750778,Church Road Tupsley - Hereford,2023-05-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
750778,Church Road Tupsley - Hereford,2023-05-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
750778,Church Road Tupsley - Hereford,2023-05-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
750778,Church Road Tupsley - Hereford,2023-05-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
750778,Church Road Tupsley - Hereford,2023-05-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
750778,Church Road Tupsley - Hereford,2023-05-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
750778,Church Road Tupsley - Hereford,2023-05-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.65
750778,Church Road Tupsley - Hereford,2023-05-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.01
750778,Church Road Tupsley - Hereford,2023-05-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.8
750778,Church Road Tupsley - Hereford,2023-05-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
750778,Church Road Tupsley - Hereford,2023-05-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
750778,Church Road Tupsley - Hereford,2023-05-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
750778,Church Road Tupsley - Hereford,2023-05-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
750778,Church Road Tupsley - Hereford,2023-05-27T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-27T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-05-27T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-05-27T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.6
750778,Church Road Tupsley - Hereford,2023-05-27T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.69
750778,Church Road Tupsley - Hereford,2023-05-27T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.51
750778,Church Road Tupsley - Hereford,2023-05-27T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-05-27T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-05-27T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.4
750778,Church Road Tupsley - Hereford,2023-05-27T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-05-27T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-05-27T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-27T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-27T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-05-27T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-05-27T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-05-27T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-27T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-27T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-05-27T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-27T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-27T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-05-27T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-05-27T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-05-27T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
750778,Church Road Tupsley - Hereford,2023-05-27T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.07
750778,Church Road Tupsley - Hereford,2023-05-27T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-05-27T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-27T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-05-27T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-05-27T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-27T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-05-27T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
