Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-27T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
750778,Church Road Tupsley - Hereford,2023-05-27T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-05-27T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-05-27T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-05-27T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-05-27T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-27T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-05-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-05-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
750778,Church Road Tupsley - Hereford,2023-05-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-05-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-05-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-05-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
750778,Church Road Tupsley - Hereford,2023-05-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
750778,Church Road Tupsley - Hereford,2023-05-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
750778,Church Road Tupsley - Hereford,2023-05-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
750778,Church Road Tupsley - Hereford,2023-05-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
750778,Church Road Tupsley - Hereford,2023-05-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
750778,Church Road Tupsley - Hereford,2023-05-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
750778,Church Road Tupsley - Hereford,2023-05-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
750778,Church Road Tupsley - Hereford,2023-05-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
750778,Church Road Tupsley - Hereford,2023-05-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.16
750778,Church Road Tupsley - Hereford,2023-05-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.91
750778,Church Road Tupsley - Hereford,2023-05-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.05
750778,Church Road Tupsley - Hereford,2023-05-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
750778,Church Road Tupsley - Hereford,2023-05-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
750778,Church Road Tupsley - Hereford,2023-05-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
750778,Church Road Tupsley - Hereford,2023-05-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
750778,Church Road Tupsley - Hereford,2023-05-27T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-27T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
750778,Church Road Tupsley - Hereford,2023-05-27T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-05-27T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.02
750778,Church Road Tupsley - Hereford,2023-05-27T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.97
750778,Church Road Tupsley - Hereford,2023-05-27T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.52
750778,Church Road Tupsley - Hereford,2023-05-27T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-05-27T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-05-27T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.6
750778,Church Road Tupsley - Hereford,2023-05-27T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-05-27T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-05-27T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-27T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-27T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
750778,Church Road Tupsley - Hereford,2023-05-27T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-05-27T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-05-27T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-05-27T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-05-27T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-27T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-27T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-27T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-05-27T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-05-27T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-05-27T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-05-27T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-05-27T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-05-27T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-27T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-27T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-27T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-05-27T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-27T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
750778,Church Road Tupsley - Hereford,2023-05-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
750778,Church Road Tupsley - Hereford,2023-05-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-05-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-05-27T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-05-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-05-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-05-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-05-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-05-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
750778,Church Road Tupsley - Hereford,2023-05-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
750778,Church Road Tupsley - Hereford,2023-05-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
750778,Church Road Tupsley - Hereford,2023-05-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.01
750778,Church Road Tupsley - Hereford,2023-05-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750778,Church Road Tupsley - Hereford,2023-05-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
750778,Church Road Tupsley - Hereford,2023-05-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
750778,Church Road Tupsley - Hereford,2023-05-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
750778,Church Road Tupsley - Hereford,2023-05-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
750778,Church Road Tupsley - Hereford,2023-05-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.96
750778,Church Road Tupsley - Hereford,2023-05-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.71
750778,Church Road Tupsley - Hereford,2023-05-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.75
750778,Church Road Tupsley - Hereford,2023-05-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
750778,Church Road Tupsley - Hereford,2023-05-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
750778,Church Road Tupsley - Hereford,2023-05-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
750778,Church Road Tupsley - Hereford,2023-05-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
750778,Church Road Tupsley - Hereford,2023-05-27T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-05-27T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-05-27T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-27T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.87
750778,Church Road Tupsley - Hereford,2023-05-27T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.26
750778,Church Road Tupsley - Hereford,2023-05-27T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.53
750778,Church Road Tupsley - Hereford,2023-05-27T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-05-27T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-05-27T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.7
750778,Church Road Tupsley - Hereford,2023-05-27T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-05-27T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-05-27T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-27T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-05-27T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-05-27T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-05-27T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.64
750778,Church Road Tupsley - Hereford,2023-05-27T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
750778,Church Road Tupsley - Hereford,2023-05-27T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-05-27T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-27T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
750778,Church Road Tupsley - Hereford,2023-05-27T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-05-27T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-27T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-05-27T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-05-27T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-05-27T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-05-27T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-27T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-05-27T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-27T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-05-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
750778,Church Road Tupsley - Hereford,2023-05-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-05-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.95
750778,Church Road Tupsley - Hereford,2023-05-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-05-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-05-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-05-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-05-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-05-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
750778,Church Road Tupsley - Hereford,2023-05-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.24
750778,Church Road Tupsley - Hereford,2023-05-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750778,Church Road Tupsley - Hereford,2023-05-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.1
750778,Church Road Tupsley - Hereford,2023-05-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750778,Church Road Tupsley - Hereford,2023-05-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.91
750778,Church Road Tupsley - Hereford,2023-05-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
750778,Church Road Tupsley - Hereford,2023-05-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
750778,Church Road Tupsley - Hereford,2023-05-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
750778,Church Road Tupsley - Hereford,2023-05-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.59
750778,Church Road Tupsley - Hereford,2023-05-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.73
750778,Church Road Tupsley - Hereford,2023-05-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.41
750778,Church Road Tupsley - Hereford,2023-05-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
750778,Church Road Tupsley - Hereford,2023-05-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
750778,Church Road Tupsley - Hereford,2023-05-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
750778,Church Road Tupsley - Hereford,2023-05-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
750778,Church Road Tupsley - Hereford,2023-05-27T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-05-27T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-05-27T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-27T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.79
750778,Church Road Tupsley - Hereford,2023-05-27T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.02
750778,Church Road Tupsley - Hereford,2023-05-27T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.36
750778,Church Road Tupsley - Hereford,2023-05-27T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-05-27T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-05-27T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.6
750778,Church Road Tupsley - Hereford,2023-05-27T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-05-27T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-05-27T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-05-27T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-05-27T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-05-27T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-05-27T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.72
750778,Church Road Tupsley - Hereford,2023-05-27T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
750778,Church Road Tupsley - Hereford,2023-05-27T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-27T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-27T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
750778,Church Road Tupsley - Hereford,2023-05-27T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-05-27T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-27T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-05-27T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
750778,Church Road Tupsley - Hereford,2023-05-27T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
750778,Church Road Tupsley - Hereford,2023-05-27T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.48
750778,Church Road Tupsley - Hereford,2023-05-27T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-05-27T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-05-27T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-05-27T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-05-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-05-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
750778,Church Road Tupsley - Hereford,2023-05-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
750778,Church Road Tupsley - Hereford,2023-05-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-05-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-05-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-05-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-05-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-05-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-05-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
750778,Church Road Tupsley - Hereford,2023-05-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-05-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-05-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
750778,Church Road Tupsley - Hereford,2023-05-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.13
750778,Church Road Tupsley - Hereford,2023-05-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
750778,Church Road Tupsley - Hereford,2023-05-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.82
750778,Church Road Tupsley - Hereford,2023-05-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
750778,Church Road Tupsley - Hereford,2023-05-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.73
750778,Church Road Tupsley - Hereford,2023-05-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
750778,Church Road Tupsley - Hereford,2023-05-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
750778,Church Road Tupsley - Hereford,2023-05-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
750778,Church Road Tupsley - Hereford,2023-05-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.02
750778,Church Road Tupsley - Hereford,2023-05-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
750778,Church Road Tupsley - Hereford,2023-05-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.03
750778,Church Road Tupsley - Hereford,2023-05-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
750778,Church Road Tupsley - Hereford,2023-05-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
750778,Church Road Tupsley - Hereford,2023-05-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
750778,Church Road Tupsley - Hereford,2023-05-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
750778,Church Road Tupsley - Hereford,2023-05-27T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-05-27T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-05-27T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-27T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.26
750778,Church Road Tupsley - Hereford,2023-05-27T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.99
750778,Church Road Tupsley - Hereford,2023-05-27T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.75
750778,Church Road Tupsley - Hereford,2023-05-27T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-05-27T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-05-27T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.6
750778,Church Road Tupsley - Hereford,2023-05-27T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-05-27T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-05-27T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-05-27T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-05-27T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-05-27T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-05-27T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.29
750778,Church Road Tupsley - Hereford,2023-05-27T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
750778,Church Road Tupsley - Hereford,2023-05-27T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-27T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-27T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
750778,Church Road Tupsley - Hereford,2023-05-27T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-05-27T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-05-27T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-27T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-05-27T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
750778,Church Road Tupsley - Hereford,2023-05-27T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.39
750778,Church Road Tupsley - Hereford,2023-05-27T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-05-27T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-27T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
750778,Church Road Tupsley - Hereford,2023-05-27T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-05-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-05-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-05-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
750778,Church Road Tupsley - Hereford,2023-05-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-05-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-05-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-05-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-05-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-05-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-05-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
750778,Church Road Tupsley - Hereford,2023-05-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-05-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-05-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
750778,Church Road Tupsley - Hereford,2023-05-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
750778,Church Road Tupsley - Hereford,2023-05-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.6
750778,Church Road Tupsley - Hereford,2023-05-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750778,Church Road Tupsley - Hereford,2023-05-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.01
750778,Church Road Tupsley - Hereford,2023-05-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
750778,Church Road Tupsley - Hereford,2023-05-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.98
750778,Church Road Tupsley - Hereford,2023-05-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
750778,Church Road Tupsley - Hereford,2023-05-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
750778,Church Road Tupsley - Hereford,2023-05-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
750778,Church Road Tupsley - Hereford,2023-05-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.24
750778,Church Road Tupsley - Hereford,2023-05-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.04
750778,Church Road Tupsley - Hereford,2023-05-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.54
750778,Church Road Tupsley - Hereford,2023-05-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
750778,Church Road Tupsley - Hereford,2023-05-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
750778,Church Road Tupsley - Hereford,2023-05-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
750778,Church Road Tupsley - Hereford,2023-05-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
750778,Church Road Tupsley - Hereford,2023-05-27T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-27T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-27T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-27T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.53
750778,Church Road Tupsley - Hereford,2023-05-27T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.74
750778,Church Road Tupsley - Hereford,2023-05-27T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.31
750778,Church Road Tupsley - Hereford,2023-05-27T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-05-27T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-05-27T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.5
750778,Church Road Tupsley - Hereford,2023-05-27T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-05-27T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-05-27T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-05-27T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-05-27T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-05-27T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-05-27T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-05-27T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-27T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-27T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-05-27T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-27T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-05-27T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-27T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-27T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-05-27T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-05-27T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.95
750778,Church Road Tupsley - Hereford,2023-05-27T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-27T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-05-27T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-27T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-05-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-05-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
750778,Church Road Tupsley - Hereford,2023-05-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-05-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-05-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-05-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-05-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
750778,Church Road Tupsley - Hereford,2023-05-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.7
750778,Church Road Tupsley - Hereford,2023-05-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-05-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-05-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-05-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
750778,Church Road Tupsley - Hereford,2023-05-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
750778,Church Road Tupsley - Hereford,2023-05-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.03
750778,Church Road Tupsley - Hereford,2023-05-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750778,Church Road Tupsley - Hereford,2023-05-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.54
750778,Church Road Tupsley - Hereford,2023-05-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750778,Church Road Tupsley - Hereford,2023-05-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.7
750778,Church Road Tupsley - Hereford,2023-05-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
750778,Church Road Tupsley - Hereford,2023-05-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
750778,Church Road Tupsley - Hereford,2023-05-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
750778,Church Road Tupsley - Hereford,2023-05-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.45
750778,Church Road Tupsley - Hereford,2023-05-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.08
750778,Church Road Tupsley - Hereford,2023-05-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.49
750778,Church Road Tupsley - Hereford,2023-05-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
750778,Church Road Tupsley - Hereford,2023-05-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
750778,Church Road Tupsley - Hereford,2023-05-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
750778,Church Road Tupsley - Hereford,2023-05-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
750778,Church Road Tupsley - Hereford,2023-05-27T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-05-27T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-05-27T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-27T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.74
750778,Church Road Tupsley - Hereford,2023-05-27T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.62
750778,Church Road Tupsley - Hereford,2023-05-27T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.9
750778,Church Road Tupsley - Hereford,2023-05-27T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-05-27T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-05-27T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-05-27T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-05-27T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-27T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-27T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-05-27T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-05-27T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-05-27T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-05-27T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-27T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-27T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-27T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-27T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-05-27T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-27T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-27T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-05-27T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-05-27T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
750778,Church Road Tupsley - Hereford,2023-05-27T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-05-27T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-27T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-27T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-05-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-05-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
750778,Church Road Tupsley - Hereford,2023-05-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-05-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-05-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-05-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-05-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-05-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.65
750778,Church Road Tupsley - Hereford,2023-05-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-05-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-05-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
750778,Church Road Tupsley - Hereford,2023-05-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
750778,Church Road Tupsley - Hereford,2023-05-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.84
750778,Church Road Tupsley - Hereford,2023-05-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750778,Church Road Tupsley - Hereford,2023-05-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.46
750778,Church Road Tupsley - Hereford,2023-05-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
750778,Church Road Tupsley - Hereford,2023-05-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.54
750778,Church Road Tupsley - Hereford,2023-05-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
750778,Church Road Tupsley - Hereford,2023-05-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
750778,Church Road Tupsley - Hereford,2023-05-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
750778,Church Road Tupsley - Hereford,2023-05-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.33
750778,Church Road Tupsley - Hereford,2023-05-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.75
750778,Church Road Tupsley - Hereford,2023-05-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.35
750778,Church Road Tupsley - Hereford,2023-05-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
750778,Church Road Tupsley - Hereford,2023-05-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
750778,Church Road Tupsley - Hereford,2023-05-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
750778,Church Road Tupsley - Hereford,2023-05-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
750778,Church Road Tupsley - Hereford,2023-05-27T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-05-27T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-27T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-27T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.81
750778,Church Road Tupsley - Hereford,2023-05-27T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.93
750778,Church Road Tupsley - Hereford,2023-05-27T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.99
750778,Church Road Tupsley - Hereford,2023-05-27T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-05-27T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-05-27T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.4
750778,Church Road Tupsley - Hereford,2023-05-27T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-05-27T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-05-27T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-27T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-05-27T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
750778,Church Road Tupsley - Hereford,2023-05-27T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-05-27T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-05-27T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-27T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-05-27T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-27T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-27T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-05-27T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-05-27T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-27T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-05-27T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-05-27T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
750778,Church Road Tupsley - Hereford,2023-05-27T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-27T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-05-27T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-27T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
