Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-27T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
750778,Church Road Tupsley - Hereford,2023-05-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
750778,Church Road Tupsley - Hereford,2023-05-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-05-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-05-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
750778,Church Road Tupsley - Hereford,2023-05-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-05-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-05-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
750778,Church Road Tupsley - Hereford,2023-05-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-05-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-05-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-05-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-05-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-05-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-05-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-05-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
750778,Church Road Tupsley - Hereford,2023-05-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
750778,Church Road Tupsley - Hereford,2023-05-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
750778,Church Road Tupsley - Hereford,2023-05-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
750778,Church Road Tupsley - Hereford,2023-05-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
750778,Church Road Tupsley - Hereford,2023-05-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
750778,Church Road Tupsley - Hereford,2023-05-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
750778,Church Road Tupsley - Hereford,2023-05-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
750778,Church Road Tupsley - Hereford,2023-05-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-05-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.94
750778,Church Road Tupsley - Hereford,2023-05-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.13
750778,Church Road Tupsley - Hereford,2023-05-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.08
750778,Church Road Tupsley - Hereford,2023-05-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
750778,Church Road Tupsley - Hereford,2023-05-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
750778,Church Road Tupsley - Hereford,2023-05-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
750778,Church Road Tupsley - Hereford,2023-05-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
750778,Church Road Tupsley - Hereford,2023-05-27T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-27T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-27T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-27T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.49
750778,Church Road Tupsley - Hereford,2023-05-27T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.19
750778,Church Road Tupsley - Hereford,2023-05-27T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.57
750778,Church Road Tupsley - Hereford,2023-05-27T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-05-27T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.3
750778,Church Road Tupsley - Hereford,2023-05-27T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.7
750778,Church Road Tupsley - Hereford,2023-05-27T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-05-27T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-27T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-27T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-27T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-05-27T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-05-27T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-05-27T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-27T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-27T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-27T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-27T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-27T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-27T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-27T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
750778,Church Road Tupsley - Hereford,2023-05-27T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-05-27T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.24
750778,Church Road Tupsley - Hereford,2023-05-27T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-05-27T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-05-27T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-05-27T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-05-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
750778,Church Road Tupsley - Hereford,2023-05-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-05-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-05-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
750778,Church Road Tupsley - Hereford,2023-05-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-05-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-05-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-05-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-05-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
750778,Church Road Tupsley - Hereford,2023-05-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-05-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-05-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
750778,Church Road Tupsley - Hereford,2023-05-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
750778,Church Road Tupsley - Hereford,2023-05-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
750778,Church Road Tupsley - Hereford,2023-05-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
750778,Church Road Tupsley - Hereford,2023-05-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
750778,Church Road Tupsley - Hereford,2023-05-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
750778,Church Road Tupsley - Hereford,2023-05-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
750778,Church Road Tupsley - Hereford,2023-05-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
750778,Church Road Tupsley - Hereford,2023-05-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
750778,Church Road Tupsley - Hereford,2023-05-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.16
750778,Church Road Tupsley - Hereford,2023-05-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.73
750778,Church Road Tupsley - Hereford,2023-05-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.42
750778,Church Road Tupsley - Hereford,2023-05-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
750778,Church Road Tupsley - Hereford,2023-05-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
750778,Church Road Tupsley - Hereford,2023-05-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
750778,Church Road Tupsley - Hereford,2023-05-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
750778,Church Road Tupsley - Hereford,2023-05-27T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-05-27T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-27T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-27T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.17
750778,Church Road Tupsley - Hereford,2023-05-27T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.67
750778,Church Road Tupsley - Hereford,2023-05-27T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.16
750778,Church Road Tupsley - Hereford,2023-05-27T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-05-27T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
750778,Church Road Tupsley - Hereford,2023-05-27T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.6
750778,Church Road Tupsley - Hereford,2023-05-27T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-05-27T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-05-27T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-05-27T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-27T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-05-27T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-05-27T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-05-27T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-27T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-27T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-27T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-05-27T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-05-27T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-05-27T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-05-27T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.14
750778,Church Road Tupsley - Hereford,2023-05-27T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-05-27T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.81
750778,Church Road Tupsley - Hereford,2023-05-27T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-05-27T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-05-27T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-05-27T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-05-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
750778,Church Road Tupsley - Hereford,2023-05-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-05-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-05-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
750778,Church Road Tupsley - Hereford,2023-05-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
750778,Church Road Tupsley - Hereford,2023-05-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-05-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-05-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-05-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
750778,Church Road Tupsley - Hereford,2023-05-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-05-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-05-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-05-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
750778,Church Road Tupsley - Hereford,2023-05-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
750778,Church Road Tupsley - Hereford,2023-05-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750778,Church Road Tupsley - Hereford,2023-05-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
750778,Church Road Tupsley - Hereford,2023-05-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
750778,Church Road Tupsley - Hereford,2023-05-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
750778,Church Road Tupsley - Hereford,2023-05-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-05-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
750778,Church Road Tupsley - Hereford,2023-05-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
750778,Church Road Tupsley - Hereford,2023-05-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.96
750778,Church Road Tupsley - Hereford,2023-05-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.01
750778,Church Road Tupsley - Hereford,2023-05-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.91
750778,Church Road Tupsley - Hereford,2023-05-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
750778,Church Road Tupsley - Hereford,2023-05-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
750778,Church Road Tupsley - Hereford,2023-05-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
750778,Church Road Tupsley - Hereford,2023-05-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
750778,Church Road Tupsley - Hereford,2023-05-27T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-27T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-05-27T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-27T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.38
750778,Church Road Tupsley - Hereford,2023-05-27T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.02
750778,Church Road Tupsley - Hereford,2023-05-27T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.65
750778,Church Road Tupsley - Hereford,2023-05-27T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-05-27T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-05-27T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.6
750778,Church Road Tupsley - Hereford,2023-05-27T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-05-27T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-27T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-05-27T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-27T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-05-27T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
750778,Church Road Tupsley - Hereford,2023-05-27T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-05-27T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-27T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-27T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-05-27T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-27T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-05-27T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-05-27T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-05-27T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
750778,Church Road Tupsley - Hereford,2023-05-27T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.5
750778,Church Road Tupsley - Hereford,2023-05-27T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
750778,Church Road Tupsley - Hereford,2023-05-27T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-05-27T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-05-27T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-05-27T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
750778,Church Road Tupsley - Hereford,2023-05-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
750778,Church Road Tupsley - Hereford,2023-05-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-05-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
750778,Church Road Tupsley - Hereford,2023-05-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
750778,Church Road Tupsley - Hereford,2023-05-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-05-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-05-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-05-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-05-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-05-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
750778,Church Road Tupsley - Hereford,2023-05-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-05-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
750778,Church Road Tupsley - Hereford,2023-05-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
750778,Church Road Tupsley - Hereford,2023-05-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.37
750778,Church Road Tupsley - Hereford,2023-05-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
750778,Church Road Tupsley - Hereford,2023-05-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.14
750778,Church Road Tupsley - Hereford,2023-05-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
750778,Church Road Tupsley - Hereford,2023-05-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
750778,Church Road Tupsley - Hereford,2023-05-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
750778,Church Road Tupsley - Hereford,2023-05-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
750778,Church Road Tupsley - Hereford,2023-05-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.14
750778,Church Road Tupsley - Hereford,2023-05-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.27
750778,Church Road Tupsley - Hereford,2023-05-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.87
750778,Church Road Tupsley - Hereford,2023-05-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
750778,Church Road Tupsley - Hereford,2023-05-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
750778,Church Road Tupsley - Hereford,2023-05-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
750778,Church Road Tupsley - Hereford,2023-05-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
750778,Church Road Tupsley - Hereford,2023-05-27T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-27T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-05-27T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-27T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.84
750778,Church Road Tupsley - Hereford,2023-05-27T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.48
750778,Church Road Tupsley - Hereford,2023-05-27T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-05-27T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-05-27T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-05-27T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-05-27T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-27T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-05-27T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-27T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-05-27T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-05-27T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
750778,Church Road Tupsley - Hereford,2023-05-27T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.48
750778,Church Road Tupsley - Hereford,2023-05-27T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-05-27T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-27T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-05-27T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-05-27T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-27T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-27T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-05-27T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-05-27T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-05-27T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.96
750778,Church Road Tupsley - Hereford,2023-05-27T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-05-27T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-27T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-27T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-05-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
750778,Church Road Tupsley - Hereford,2023-05-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
750778,Church Road Tupsley - Hereford,2023-05-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
750778,Church Road Tupsley - Hereford,2023-05-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-05-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-05-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-05-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-05-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-05-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-05-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-05-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-05-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-05-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
750778,Church Road Tupsley - Hereford,2023-05-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.66
750778,Church Road Tupsley - Hereford,2023-05-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
750778,Church Road Tupsley - Hereford,2023-05-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.51
750778,Church Road Tupsley - Hereford,2023-05-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
750778,Church Road Tupsley - Hereford,2023-05-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.55
750778,Church Road Tupsley - Hereford,2023-05-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-05-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
750778,Church Road Tupsley - Hereford,2023-05-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
750778,Church Road Tupsley - Hereford,2023-05-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.64
750778,Church Road Tupsley - Hereford,2023-05-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.38
750778,Church Road Tupsley - Hereford,2023-05-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.4
750778,Church Road Tupsley - Hereford,2023-05-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
750778,Church Road Tupsley - Hereford,2023-05-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
750778,Church Road Tupsley - Hereford,2023-05-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
750778,Church Road Tupsley - Hereford,2023-05-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
750778,Church Road Tupsley - Hereford,2023-05-27T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-05-27T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-05-27T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-05-27T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.99
750778,Church Road Tupsley - Hereford,2023-05-27T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.95
750778,Church Road Tupsley - Hereford,2023-05-27T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-05-27T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,36.7
750778,Church Road Tupsley - Hereford,2023-05-27T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-05-27T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.4
750778,Church Road Tupsley - Hereford,2023-05-27T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-27T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-05-27T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-27T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-05-27T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-05-27T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-05-27T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.37
750778,Church Road Tupsley - Hereford,2023-05-27T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-05-27T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-27T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-27T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-05-27T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-05-27T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-27T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-05-27T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.7
750778,Church Road Tupsley - Hereford,2023-05-27T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.42
750778,Church Road Tupsley - Hereford,2023-05-27T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.29
750778,Church Road Tupsley - Hereford,2023-05-27T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-05-27T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-05-27T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-05-27T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-05-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-05-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-05-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-05-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
750778,Church Road Tupsley - Hereford,2023-05-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
750778,Church Road Tupsley - Hereford,2023-05-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
750778,Church Road Tupsley - Hereford,2023-05-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-05-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
750778,Church Road Tupsley - Hereford,2023-05-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
750778,Church Road Tupsley - Hereford,2023-05-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-05-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-05-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-05-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
750778,Church Road Tupsley - Hereford,2023-05-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-05-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-05-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-05-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
750778,Church Road Tupsley - Hereford,2023-05-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.65
750778,Church Road Tupsley - Hereford,2023-05-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
750778,Church Road Tupsley - Hereford,2023-05-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.9
750778,Church Road Tupsley - Hereford,2023-05-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
750778,Church Road Tupsley - Hereford,2023-05-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.25
750778,Church Road Tupsley - Hereford,2023-05-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-05-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
750778,Church Road Tupsley - Hereford,2023-05-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
750778,Church Road Tupsley - Hereford,2023-05-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.96
750778,Church Road Tupsley - Hereford,2023-05-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.94
750778,Church Road Tupsley - Hereford,2023-05-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.07
750778,Church Road Tupsley - Hereford,2023-05-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
750778,Church Road Tupsley - Hereford,2023-05-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
750778,Church Road Tupsley - Hereford,2023-05-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
750778,Church Road Tupsley - Hereford,2023-05-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
750778,Church Road Tupsley - Hereford,2023-05-27T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-27T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-27T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-05-27T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
750778,Church Road Tupsley - Hereford,2023-05-27T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.55
750778,Church Road Tupsley - Hereford,2023-05-27T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.27
750778,Church Road Tupsley - Hereford,2023-05-27T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-05-27T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-05-27T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.6
750778,Church Road Tupsley - Hereford,2023-05-27T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-05-27T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-05-27T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-05-27T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-27T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-05-27T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-05-27T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.22
750778,Church Road Tupsley - Hereford,2023-05-27T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-27T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-05-27T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-05-27T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-05-27T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-05-27T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-27T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-05-27T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-05-27T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.3
750778,Church Road Tupsley - Hereford,2023-05-27T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.02
750778,Church Road Tupsley - Hereford,2023-05-27T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-05-27T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-27T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-27T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-05-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
750778,Church Road Tupsley - Hereford,2023-05-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-05-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-05-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
750778,Church Road Tupsley - Hereford,2023-05-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
750778,Church Road Tupsley - Hereford,2023-05-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-05-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-05-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
750778,Church Road Tupsley - Hereford,2023-05-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
750778,Church Road Tupsley - Hereford,2023-05-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-05-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-05-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
750778,Church Road Tupsley - Hereford,2023-05-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
750778,Church Road Tupsley - Hereford,2023-05-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-05-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-05-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-05-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
750778,Church Road Tupsley - Hereford,2023-05-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
750778,Church Road Tupsley - Hereford,2023-05-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750778,Church Road Tupsley - Hereford,2023-05-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
750778,Church Road Tupsley - Hereford,2023-05-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
750778,Church Road Tupsley - Hereford,2023-05-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
750778,Church Road Tupsley - Hereford,2023-05-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-05-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
750778,Church Road Tupsley - Hereford,2023-05-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
750778,Church Road Tupsley - Hereford,2023-05-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.19
750778,Church Road Tupsley - Hereford,2023-05-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.03
750778,Church Road Tupsley - Hereford,2023-05-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.47
750778,Church Road Tupsley - Hereford,2023-05-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
750778,Church Road Tupsley - Hereford,2023-05-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
750778,Church Road Tupsley - Hereford,2023-05-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
750778,Church Road Tupsley - Hereford,2023-05-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
750778,Church Road Tupsley - Hereford,2023-05-27T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-05-27T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-05-27T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-05-27T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.65
750778,Church Road Tupsley - Hereford,2023-05-27T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.15
750778,Church Road Tupsley - Hereford,2023-05-27T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-05-27T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-05-27T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-05-27T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.3
750778,Church Road Tupsley - Hereford,2023-05-27T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-27T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-05-27T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-05-27T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-27T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-05-27T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-05-27T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.96
750778,Church Road Tupsley - Hereford,2023-05-27T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-27T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-27T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-27T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-27T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-05-27T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-27T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-05-27T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.23
750778,Church Road Tupsley - Hereford,2023-05-27T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.48
750778,Church Road Tupsley - Hereford,2023-05-27T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-05-27T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
