Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-27T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-05-27T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.15
750778,Church Road Tupsley - Hereford,2023-05-27T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.98
750778,Church Road Tupsley - Hereford,2023-05-27T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-05-27T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-05-27T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-27T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-27T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-27T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-27T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-05-27T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-05-27T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
750778,Church Road Tupsley - Hereford,2023-05-27T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-05-27T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-05-27T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-05-27T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-05-27T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-05-27T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-05-27T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-27T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-27T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-27T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-05-27T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-05-27T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-05-27T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-27T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-27T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-27T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-05-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
750778,Church Road Tupsley - Hereford,2023-05-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.92
750778,Church Road Tupsley - Hereford,2023-05-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
750778,Church Road Tupsley - Hereford,2023-05-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.62
750778,Church Road Tupsley - Hereford,2023-05-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
750778,Church Road Tupsley - Hereford,2023-05-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
750778,Church Road Tupsley - Hereford,2023-05-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
750778,Church Road Tupsley - Hereford,2023-05-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
750778,Church Road Tupsley - Hereford,2023-05-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
750778,Church Road Tupsley - Hereford,2023-05-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.08
750778,Church Road Tupsley - Hereford,2023-05-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.45
750778,Church Road Tupsley - Hereford,2023-05-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.71
750778,Church Road Tupsley - Hereford,2023-05-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
750778,Church Road Tupsley - Hereford,2023-05-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
750778,Church Road Tupsley - Hereford,2023-05-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
750778,Church Road Tupsley - Hereford,2023-05-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
750778,Church Road Tupsley - Hereford,2023-05-27T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-27T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-27T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-05-27T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.22
750778,Church Road Tupsley - Hereford,2023-05-27T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.49
750778,Church Road Tupsley - Hereford,2023-05-27T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-05-27T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-05-27T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-05-27T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-05-27T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-05-27T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-05-27T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-05-27T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-05-27T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-05-27T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-05-27T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-05-27T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-27T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.0
750778,Church Road Tupsley - Hereford,2023-05-27T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-05-27T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-27T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-27T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-27T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-05-27T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.89
750778,Church Road Tupsley - Hereford,2023-05-27T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.08
750778,Church Road Tupsley - Hereford,2023-05-27T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-05-27T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-27T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-27T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-27T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-05-27T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-05-27T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-05-27T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-05-27T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-05-27T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.61
750778,Church Road Tupsley - Hereford,2023-05-27T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-05-27T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-05-27T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-05-27T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-05-27T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-27T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-27T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-27T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-05-27T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-27T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-05-27T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-05-27T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-27T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-27T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-05-27T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
750778,Church Road Tupsley - Hereford,2023-05-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.83
750778,Church Road Tupsley - Hereford,2023-05-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
750778,Church Road Tupsley - Hereford,2023-05-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.32
750778,Church Road Tupsley - Hereford,2023-05-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
750778,Church Road Tupsley - Hereford,2023-05-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.87
750778,Church Road Tupsley - Hereford,2023-05-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
750778,Church Road Tupsley - Hereford,2023-05-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
750778,Church Road Tupsley - Hereford,2023-05-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
750778,Church Road Tupsley - Hereford,2023-05-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.91
750778,Church Road Tupsley - Hereford,2023-05-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.65
750778,Church Road Tupsley - Hereford,2023-05-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.49
750778,Church Road Tupsley - Hereford,2023-05-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
750778,Church Road Tupsley - Hereford,2023-05-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
750778,Church Road Tupsley - Hereford,2023-05-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
750778,Church Road Tupsley - Hereford,2023-05-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
750778,Church Road Tupsley - Hereford,2023-05-27T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-27T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
750778,Church Road Tupsley - Hereford,2023-05-27T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-27T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.42
750778,Church Road Tupsley - Hereford,2023-05-27T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.44
750778,Church Road Tupsley - Hereford,2023-05-27T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-05-27T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-27T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-27T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-27T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-27T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-05-27T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-05-27T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-05-27T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.55
750778,Church Road Tupsley - Hereford,2023-05-27T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-05-27T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-05-27T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-27T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-05-27T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-27T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-27T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-27T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-05-27T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-27T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.87
750778,Church Road Tupsley - Hereford,2023-05-27T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.99
750778,Church Road Tupsley - Hereford,2023-05-27T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-05-27T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-05-27T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-05-27T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-27T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-27T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-05-27T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-05-27T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-05-27T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
750778,Church Road Tupsley - Hereford,2023-05-27T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.89
750778,Church Road Tupsley - Hereford,2023-05-27T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-05-27T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-05-27T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-05-27T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-05-27T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-27T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-05-27T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-27T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-05-27T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-05-27T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-05-27T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-05-27T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-05-27T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-27T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-05-27T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
750778,Church Road Tupsley - Hereford,2023-05-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.23
750778,Church Road Tupsley - Hereford,2023-05-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
750778,Church Road Tupsley - Hereford,2023-05-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.06
750778,Church Road Tupsley - Hereford,2023-05-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
750778,Church Road Tupsley - Hereford,2023-05-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.44
750778,Church Road Tupsley - Hereford,2023-05-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
750778,Church Road Tupsley - Hereford,2023-05-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
750778,Church Road Tupsley - Hereford,2023-05-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
750778,Church Road Tupsley - Hereford,2023-05-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.74
750778,Church Road Tupsley - Hereford,2023-05-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.74
750778,Church Road Tupsley - Hereford,2023-05-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.73
750778,Church Road Tupsley - Hereford,2023-05-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
750778,Church Road Tupsley - Hereford,2023-05-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
750778,Church Road Tupsley - Hereford,2023-05-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
750778,Church Road Tupsley - Hereford,2023-05-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
750778,Church Road Tupsley - Hereford,2023-05-27T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-05-27T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
750778,Church Road Tupsley - Hereford,2023-05-27T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-05-27T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-05-27T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-05-27T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.16
750778,Church Road Tupsley - Hereford,2023-05-27T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-27T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-05-27T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-05-27T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-05-27T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-05-27T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-27T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-27T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-05-27T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-05-27T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.41
750778,Church Road Tupsley - Hereford,2023-05-27T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-05-27T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-05-27T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-27T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-05-27T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-05-27T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-27T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-27T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.3
750778,Church Road Tupsley - Hereford,2023-05-27T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.17
750778,Church Road Tupsley - Hereford,2023-05-27T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-05-27T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-05-27T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-27T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-27T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-27T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
750778,Church Road Tupsley - Hereford,2023-05-27T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-27T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-27T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
750778,Church Road Tupsley - Hereford,2023-05-27T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-05-27T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-05-27T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-05-27T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-27T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-05-27T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-27T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-05-27T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-27T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-05-27T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-05-27T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
750778,Church Road Tupsley - Hereford,2023-05-27T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-05-27T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-05-27T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-27T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-05-27T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
750778,Church Road Tupsley - Hereford,2023-05-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.91
750778,Church Road Tupsley - Hereford,2023-05-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
750778,Church Road Tupsley - Hereford,2023-05-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.53
750778,Church Road Tupsley - Hereford,2023-05-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
750778,Church Road Tupsley - Hereford,2023-05-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
750778,Church Road Tupsley - Hereford,2023-05-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
750778,Church Road Tupsley - Hereford,2023-05-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
750778,Church Road Tupsley - Hereford,2023-05-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-05-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.68
750778,Church Road Tupsley - Hereford,2023-05-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.89
750778,Church Road Tupsley - Hereford,2023-05-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.73
750778,Church Road Tupsley - Hereford,2023-05-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
750778,Church Road Tupsley - Hereford,2023-05-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-05-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
750778,Church Road Tupsley - Hereford,2023-05-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
750778,Church Road Tupsley - Hereford,2023-05-27T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-05-27T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-05-27T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-05-27T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-05-27T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-05-27T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.38
750778,Church Road Tupsley - Hereford,2023-05-27T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-27T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-27T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-05-27T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-05-27T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-27T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-27T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-27T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.08
750778,Church Road Tupsley - Hereford,2023-05-27T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
750778,Church Road Tupsley - Hereford,2023-05-27T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-05-27T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-27T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.1
750778,Church Road Tupsley - Hereford,2023-05-27T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-05-27T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-05-27T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-27T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-27T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-05-27T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.76
750778,Church Road Tupsley - Hereford,2023-05-27T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.33
750778,Church Road Tupsley - Hereford,2023-05-27T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-05-27T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-27T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-05-27T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-05-27T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-05-27T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
750778,Church Road Tupsley - Hereford,2023-05-27T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-27T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-05-27T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-05-27T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.85
750778,Church Road Tupsley - Hereford,2023-05-27T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-05-27T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-05-27T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-27T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-27T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-27T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-05-27T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-27T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-05-27T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-05-27T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-05-27T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-27T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-05-27T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-27T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-05-27T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
750778,Church Road Tupsley - Hereford,2023-05-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.61
750778,Church Road Tupsley - Hereford,2023-05-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
750778,Church Road Tupsley - Hereford,2023-05-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.1
750778,Church Road Tupsley - Hereford,2023-05-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
750778,Church Road Tupsley - Hereford,2023-05-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
750778,Church Road Tupsley - Hereford,2023-05-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
750778,Church Road Tupsley - Hereford,2023-05-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
750778,Church Road Tupsley - Hereford,2023-05-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
750778,Church Road Tupsley - Hereford,2023-05-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-05-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-05-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.49
750778,Church Road Tupsley - Hereford,2023-05-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
750778,Church Road Tupsley - Hereford,2023-05-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-05-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
750778,Church Road Tupsley - Hereford,2023-05-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
750778,Church Road Tupsley - Hereford,2023-05-27T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-05-27T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-05-27T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-05-27T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.4
750778,Church Road Tupsley - Hereford,2023-05-27T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.91
750778,Church Road Tupsley - Hereford,2023-05-27T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.65
750778,Church Road Tupsley - Hereford,2023-05-27T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-05-27T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-27T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-05-27T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-05-27T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-05-27T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-05-27T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-27T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.42
750778,Church Road Tupsley - Hereford,2023-05-27T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-05-27T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-05-27T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-05-27T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-05-27T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-27T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-27T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-05-27T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-27T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-05-27T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.95
750778,Church Road Tupsley - Hereford,2023-05-27T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.37
750778,Church Road Tupsley - Hereford,2023-05-27T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-05-27T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-05-27T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-27T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-05-27T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-27T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
750778,Church Road Tupsley - Hereford,2023-05-27T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-27T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-27T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
750778,Church Road Tupsley - Hereford,2023-05-27T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.8
750778,Church Road Tupsley - Hereford,2023-05-27T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-05-27T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-05-27T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-05-27T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-27T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-27T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-27T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-27T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-05-27T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-05-27T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-05-27T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-05-27T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-05-27T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-27T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-27T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
750778,Church Road Tupsley - Hereford,2023-05-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
750778,Church Road Tupsley - Hereford,2023-05-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
750778,Church Road Tupsley - Hereford,2023-05-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.71
750778,Church Road Tupsley - Hereford,2023-05-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
750778,Church Road Tupsley - Hereford,2023-05-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
750778,Church Road Tupsley - Hereford,2023-05-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
750778,Church Road Tupsley - Hereford,2023-05-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
750778,Church Road Tupsley - Hereford,2023-05-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-05-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.52
750778,Church Road Tupsley - Hereford,2023-05-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-05-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.51
750778,Church Road Tupsley - Hereford,2023-05-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
750778,Church Road Tupsley - Hereford,2023-05-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
750778,Church Road Tupsley - Hereford,2023-05-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
750778,Church Road Tupsley - Hereford,2023-05-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
750778,Church Road Tupsley - Hereford,2023-05-27T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-27T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-05-27T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-27T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.47
750778,Church Road Tupsley - Hereford,2023-05-27T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.7
750778,Church Road Tupsley - Hereford,2023-05-27T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-05-27T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-27T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-05-27T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-05-27T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-27T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-05-27T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-05-27T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-05-27T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.65
750778,Church Road Tupsley - Hereford,2023-05-27T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-05-27T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-05-27T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-05-27T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-05-27T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-05-27T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-27T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-05-27T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-05-27T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-05-27T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.34
750778,Church Road Tupsley - Hereford,2023-05-27T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.5
750778,Church Road Tupsley - Hereford,2023-05-27T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-05-27T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-05-27T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-05-27T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-05-27T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-05-27T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-27T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-05-27T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-05-27T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
750778,Church Road Tupsley - Hereford,2023-05-27T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.84
750778,Church Road Tupsley - Hereford,2023-05-27T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-05-27T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
750778,Church Road Tupsley - Hereford,2023-05-27T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
750778,Church Road Tupsley - Hereford,2023-05-27T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-27T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-27T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-05-27T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-27T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-05-27T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
750778,Church Road Tupsley - Hereford,2023-05-27T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-05-27T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-05-27T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.8
750778,Church Road Tupsley - Hereford,2023-05-27T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-27T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
750778,Church Road Tupsley - Hereford,2023-05-27T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
750778,Church Road Tupsley - Hereford,2023-05-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
750778,Church Road Tupsley - Hereford,2023-05-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
750778,Church Road Tupsley - Hereford,2023-05-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
750778,Church Road Tupsley - Hereford,2023-05-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
750778,Church Road Tupsley - Hereford,2023-05-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
750778,Church Road Tupsley - Hereford,2023-05-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
750778,Church Road Tupsley - Hereford,2023-05-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
750778,Church Road Tupsley - Hereford,2023-05-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-05-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.28
750778,Church Road Tupsley - Hereford,2023-05-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-05-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.6
750778,Church Road Tupsley - Hereford,2023-05-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
750778,Church Road Tupsley - Hereford,2023-05-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
750778,Church Road Tupsley - Hereford,2023-05-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
750778,Church Road Tupsley - Hereford,2023-05-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
750778,Church Road Tupsley - Hereford,2023-05-27T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-27T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-05-27T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-05-27T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-05-27T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.69
750778,Church Road Tupsley - Hereford,2023-05-27T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-05-27T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-27T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-05-27T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-05-27T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-05-27T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-27T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-05-27T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-05-27T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.81
750778,Church Road Tupsley - Hereford,2023-05-27T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-05-27T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-05-27T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-27T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-05-27T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-05-27T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
