Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-27T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-27T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-27T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-05-27T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.23
750778,Church Road Tupsley - Hereford,2023-05-27T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.77
750778,Church Road Tupsley - Hereford,2023-05-27T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-05-27T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-05-27T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-05-27T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-27T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-05-27T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-27T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
750778,Church Road Tupsley - Hereford,2023-05-27T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-05-27T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
750778,Church Road Tupsley - Hereford,2023-05-27T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.28
750778,Church Road Tupsley - Hereford,2023-05-27T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-05-27T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
750778,Church Road Tupsley - Hereford,2023-05-27T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
750778,Church Road Tupsley - Hereford,2023-05-27T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-27T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-27T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-27T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-05-27T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-27T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
750778,Church Road Tupsley - Hereford,2023-05-27T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-05-27T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-27T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-05-27T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-27T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-27T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
750778,Church Road Tupsley - Hereford,2023-05-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
750778,Church Road Tupsley - Hereford,2023-05-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
750778,Church Road Tupsley - Hereford,2023-05-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.12
750778,Church Road Tupsley - Hereford,2023-05-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
750778,Church Road Tupsley - Hereford,2023-05-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
750778,Church Road Tupsley - Hereford,2023-05-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-05-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
750778,Church Road Tupsley - Hereford,2023-05-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
750778,Church Road Tupsley - Hereford,2023-05-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.32
750778,Church Road Tupsley - Hereford,2023-05-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.85
750778,Church Road Tupsley - Hereford,2023-05-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.08
750778,Church Road Tupsley - Hereford,2023-05-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
750778,Church Road Tupsley - Hereford,2023-05-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
750778,Church Road Tupsley - Hereford,2023-05-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
750778,Church Road Tupsley - Hereford,2023-05-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
750778,Church Road Tupsley - Hereford,2023-05-27T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-05-27T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-05-27T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-27T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.39
750778,Church Road Tupsley - Hereford,2023-05-27T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-05-27T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-05-27T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-05-27T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-27T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-05-27T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-27T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-05-27T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-05-27T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-05-27T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.75
750778,Church Road Tupsley - Hereford,2023-05-27T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
750778,Church Road Tupsley - Hereford,2023-05-27T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-05-27T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-05-27T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-05-27T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-05-27T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-05-27T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-27T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-27T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-05-27T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-05-27T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.41
750778,Church Road Tupsley - Hereford,2023-05-27T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-05-27T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-05-27T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-27T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-27T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-05-27T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-05-27T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
750778,Church Road Tupsley - Hereford,2023-05-27T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-05-27T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
750778,Church Road Tupsley - Hereford,2023-05-27T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.3
750778,Church Road Tupsley - Hereford,2023-05-27T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-05-27T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-05-27T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-05-27T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-05-27T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-27T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-27T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-27T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-27T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-05-27T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-05-27T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-05-27T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-27T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-27T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-05-27T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
750778,Church Road Tupsley - Hereford,2023-05-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
750778,Church Road Tupsley - Hereford,2023-05-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
750778,Church Road Tupsley - Hereford,2023-05-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
750778,Church Road Tupsley - Hereford,2023-05-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
750778,Church Road Tupsley - Hereford,2023-05-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
750778,Church Road Tupsley - Hereford,2023-05-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-05-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
750778,Church Road Tupsley - Hereford,2023-05-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
750778,Church Road Tupsley - Hereford,2023-05-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.79
750778,Church Road Tupsley - Hereford,2023-05-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-05-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.73
750778,Church Road Tupsley - Hereford,2023-05-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
750778,Church Road Tupsley - Hereford,2023-05-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
750778,Church Road Tupsley - Hereford,2023-05-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
750778,Church Road Tupsley - Hereford,2023-05-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
750778,Church Road Tupsley - Hereford,2023-05-27T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-27T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
750778,Church Road Tupsley - Hereford,2023-05-27T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-05-27T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-05-27T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.68
750778,Church Road Tupsley - Hereford,2023-05-27T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-05-27T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-27T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-27T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-27T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-27T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-05-27T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-05-27T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-27T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.24
750778,Church Road Tupsley - Hereford,2023-05-27T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
750778,Church Road Tupsley - Hereford,2023-05-27T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-05-27T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-05-27T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-27T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-05-27T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-27T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
750778,Church Road Tupsley - Hereford,2023-05-27T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-27T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-05-27T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-05-27T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.32
750778,Church Road Tupsley - Hereford,2023-05-27T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-05-27T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-05-27T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-05-27T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-27T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-27T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-27T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-05-27T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-27T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
750778,Church Road Tupsley - Hereford,2023-05-27T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.38
750778,Church Road Tupsley - Hereford,2023-05-27T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-05-27T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-05-27T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-05-27T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-05-27T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-27T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-05-27T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-27T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-27T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
750778,Church Road Tupsley - Hereford,2023-05-27T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-05-27T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-05-27T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-05-27T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-05-27T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-05-27T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-05-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
750778,Church Road Tupsley - Hereford,2023-05-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
750778,Church Road Tupsley - Hereford,2023-05-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
750778,Church Road Tupsley - Hereford,2023-05-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.93
750778,Church Road Tupsley - Hereford,2023-05-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
750778,Church Road Tupsley - Hereford,2023-05-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
750778,Church Road Tupsley - Hereford,2023-05-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
750778,Church Road Tupsley - Hereford,2023-05-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-05-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.86
750778,Church Road Tupsley - Hereford,2023-05-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.5
750778,Church Road Tupsley - Hereford,2023-05-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.34
750778,Church Road Tupsley - Hereford,2023-05-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
750778,Church Road Tupsley - Hereford,2023-05-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
750778,Church Road Tupsley - Hereford,2023-05-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
750778,Church Road Tupsley - Hereford,2023-05-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
750778,Church Road Tupsley - Hereford,2023-05-27T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-27T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
750778,Church Road Tupsley - Hereford,2023-05-27T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-05-27T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.27
750778,Church Road Tupsley - Hereford,2023-05-27T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.44
750778,Church Road Tupsley - Hereford,2023-05-27T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-05-27T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-27T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-27T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-27T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-27T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-05-27T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-27T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-05-27T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.33
750778,Church Road Tupsley - Hereford,2023-05-27T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
750778,Church Road Tupsley - Hereford,2023-05-27T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-05-27T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-05-27T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-27T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-05-27T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-27T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-27T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-05-27T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-05-27T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.95
750778,Church Road Tupsley - Hereford,2023-05-27T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.59
750778,Church Road Tupsley - Hereford,2023-05-27T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-05-27T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-27T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-27T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-27T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-27T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-27T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-05-27T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-27T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-05-27T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.23
750778,Church Road Tupsley - Hereford,2023-05-27T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-05-27T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-05-27T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-27T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-27T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-27T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-27T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-27T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-27T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-05-27T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-05-27T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-27T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-27T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-27T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-27T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
750778,Church Road Tupsley - Hereford,2023-05-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
750778,Church Road Tupsley - Hereford,2023-05-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
750778,Church Road Tupsley - Hereford,2023-05-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
750778,Church Road Tupsley - Hereford,2023-05-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
750778,Church Road Tupsley - Hereford,2023-05-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
750778,Church Road Tupsley - Hereford,2023-05-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
750778,Church Road Tupsley - Hereford,2023-05-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
750778,Church Road Tupsley - Hereford,2023-05-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-05-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.46
750778,Church Road Tupsley - Hereford,2023-05-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.03
750778,Church Road Tupsley - Hereford,2023-05-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.21
750778,Church Road Tupsley - Hereford,2023-05-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
750778,Church Road Tupsley - Hereford,2023-05-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-05-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
750778,Church Road Tupsley - Hereford,2023-05-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
750778,Church Road Tupsley - Hereford,2023-05-27T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-05-27T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
750778,Church Road Tupsley - Hereford,2023-05-27T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-27T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-05-27T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-05-27T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-05-27T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-27T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-05-27T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-27T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-05-27T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-05-27T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-05-27T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-27T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.41
750778,Church Road Tupsley - Hereford,2023-05-27T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
750778,Church Road Tupsley - Hereford,2023-05-27T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-05-27T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-05-27T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-27T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-05-27T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-05-27T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-05-27T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-27T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-05-27T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.49
750778,Church Road Tupsley - Hereford,2023-05-27T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.54
750778,Church Road Tupsley - Hereford,2023-05-27T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-05-27T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-05-27T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-27T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-27T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-27T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-05-27T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-05-27T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-27T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
750778,Church Road Tupsley - Hereford,2023-05-27T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.94
750778,Church Road Tupsley - Hereford,2023-05-27T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
750778,Church Road Tupsley - Hereford,2023-05-27T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-05-27T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-27T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-27T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-05-27T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-05-27T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-27T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-27T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-05-27T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-05-27T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-05-27T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-27T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-27T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-27T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
750778,Church Road Tupsley - Hereford,2023-05-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
750778,Church Road Tupsley - Hereford,2023-05-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
750778,Church Road Tupsley - Hereford,2023-05-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
750778,Church Road Tupsley - Hereford,2023-05-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
750778,Church Road Tupsley - Hereford,2023-05-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
750778,Church Road Tupsley - Hereford,2023-05-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
750778,Church Road Tupsley - Hereford,2023-05-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
750778,Church Road Tupsley - Hereford,2023-05-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
750778,Church Road Tupsley - Hereford,2023-05-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-05-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-05-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.65
750778,Church Road Tupsley - Hereford,2023-05-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
750778,Church Road Tupsley - Hereford,2023-05-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-05-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
750778,Church Road Tupsley - Hereford,2023-05-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
750778,Church Road Tupsley - Hereford,2023-05-27T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-05-27T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
750778,Church Road Tupsley - Hereford,2023-05-27T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-27T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.67
750778,Church Road Tupsley - Hereford,2023-05-27T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.09
750778,Church Road Tupsley - Hereford,2023-05-27T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-05-27T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-05-27T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-05-27T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-27T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-27T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-05-27T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-05-27T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-27T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.37
750778,Church Road Tupsley - Hereford,2023-05-27T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
750778,Church Road Tupsley - Hereford,2023-05-27T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-05-27T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
750778,Church Road Tupsley - Hereford,2023-05-27T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-27T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-05-27T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-05-27T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-27T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-05-27T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-05-27T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.29
750778,Church Road Tupsley - Hereford,2023-05-27T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.71
750778,Church Road Tupsley - Hereford,2023-05-27T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-05-27T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-27T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-27T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-05-27T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-27T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-27T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-05-27T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-05-27T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.27
750778,Church Road Tupsley - Hereford,2023-05-27T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.78
750778,Church Road Tupsley - Hereford,2023-05-27T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-05-27T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-05-27T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-05-27T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-05-27T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-05-27T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-05-27T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-27T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-27T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-05-27T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-05-27T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-05-27T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-27T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-27T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-27T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
750778,Church Road Tupsley - Hereford,2023-05-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
750778,Church Road Tupsley - Hereford,2023-05-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
750778,Church Road Tupsley - Hereford,2023-05-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
750778,Church Road Tupsley - Hereford,2023-05-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
750778,Church Road Tupsley - Hereford,2023-05-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
750778,Church Road Tupsley - Hereford,2023-05-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
750778,Church Road Tupsley - Hereford,2023-05-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
750778,Church Road Tupsley - Hereford,2023-05-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-05-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-05-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-05-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.97
750778,Church Road Tupsley - Hereford,2023-05-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
750778,Church Road Tupsley - Hereford,2023-05-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
750778,Church Road Tupsley - Hereford,2023-05-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
750778,Church Road Tupsley - Hereford,2023-05-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
750778,Church Road Tupsley - Hereford,2023-05-27T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-05-27T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
750778,Church Road Tupsley - Hereford,2023-05-27T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-05-27T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.35
750778,Church Road Tupsley - Hereford,2023-05-27T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-05-27T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-05-27T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-27T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-05-27T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-27T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-27T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-05-27T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-05-27T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-05-27T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.22
750778,Church Road Tupsley - Hereford,2023-05-27T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
750778,Church Road Tupsley - Hereford,2023-05-27T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-05-27T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
750778,Church Road Tupsley - Hereford,2023-05-27T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-27T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
750778,Church Road Tupsley - Hereford,2023-05-27T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-27T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-05-27T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-27T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-27T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.17
750778,Church Road Tupsley - Hereford,2023-05-27T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.34
750778,Church Road Tupsley - Hereford,2023-05-27T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-05-27T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-27T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-27T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-05-27T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-27T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-05-27T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-05-27T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-05-27T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.08
750778,Church Road Tupsley - Hereford,2023-05-27T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.78
750778,Church Road Tupsley - Hereford,2023-05-27T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-05-27T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-05-27T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-27T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-05-27T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-27T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-05-27T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-27T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-27T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-27T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-05-27T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-05-27T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-27T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-27T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-27T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
750778,Church Road Tupsley - Hereford,2023-05-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
750778,Church Road Tupsley - Hereford,2023-05-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
750778,Church Road Tupsley - Hereford,2023-05-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
750778,Church Road Tupsley - Hereford,2023-05-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
750778,Church Road Tupsley - Hereford,2023-05-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
750778,Church Road Tupsley - Hereford,2023-05-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
750778,Church Road Tupsley - Hereford,2023-05-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
750778,Church Road Tupsley - Hereford,2023-05-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-05-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-05-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.04
750778,Church Road Tupsley - Hereford,2023-05-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.1
750778,Church Road Tupsley - Hereford,2023-05-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
750778,Church Road Tupsley - Hereford,2023-05-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-05-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
750778,Church Road Tupsley - Hereford,2023-05-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
750778,Church Road Tupsley - Hereford,2023-05-27T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
750778,Church Road Tupsley - Hereford,2023-05-27T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
750778,Church Road Tupsley - Hereford,2023-05-27T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-05-27T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.49
750778,Church Road Tupsley - Hereford,2023-05-27T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-05-27T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-05-27T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-05-27T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-05-27T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-05-27T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-05-27T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-05-27T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-05-27T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-27T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.53
750778,Church Road Tupsley - Hereford,2023-05-27T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.87
750778,Church Road Tupsley - Hereford,2023-05-27T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.85
750778,Church Road Tupsley - Hereford,2023-05-27T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
