Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-27T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-05-27T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
750778,Church Road Tupsley - Hereford,2023-05-27T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-27T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-05-27T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-05-27T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-27T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.78
750778,Church Road Tupsley - Hereford,2023-05-27T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.17
750778,Church Road Tupsley - Hereford,2023-05-27T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-05-27T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-27T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-27T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-05-27T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-27T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
750778,Church Road Tupsley - Hereford,2023-05-27T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
750778,Church Road Tupsley - Hereford,2023-05-27T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-05-27T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.18
750778,Church Road Tupsley - Hereford,2023-05-27T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.56
750778,Church Road Tupsley - Hereford,2023-05-27T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-05-27T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-05-27T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-27T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-05-27T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-27T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-27T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-27T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-05-27T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-27T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-05-27T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-05-27T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-27T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-27T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-27T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
750778,Church Road Tupsley - Hereford,2023-05-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
750778,Church Road Tupsley - Hereford,2023-05-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
750778,Church Road Tupsley - Hereford,2023-05-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
750778,Church Road Tupsley - Hereford,2023-05-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
750778,Church Road Tupsley - Hereford,2023-05-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
750778,Church Road Tupsley - Hereford,2023-05-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
750778,Church Road Tupsley - Hereford,2023-05-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
750778,Church Road Tupsley - Hereford,2023-05-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
750778,Church Road Tupsley - Hereford,2023-05-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.71
750778,Church Road Tupsley - Hereford,2023-05-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.37
750778,Church Road Tupsley - Hereford,2023-05-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.31
750778,Church Road Tupsley - Hereford,2023-05-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
750778,Church Road Tupsley - Hereford,2023-05-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-05-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
750778,Church Road Tupsley - Hereford,2023-05-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
750778,Church Road Tupsley - Hereford,2023-05-27T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-05-27T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-05-27T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-05-27T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.97
750778,Church Road Tupsley - Hereford,2023-05-27T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.94
750778,Church Road Tupsley - Hereford,2023-05-27T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-05-27T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-27T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-05-27T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-05-27T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-27T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-05-27T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-27T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-27T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.28
750778,Church Road Tupsley - Hereford,2023-05-27T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
750778,Church Road Tupsley - Hereford,2023-05-27T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
750778,Church Road Tupsley - Hereford,2023-05-27T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-05-27T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-05-27T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-05-27T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-05-27T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-05-27T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-27T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-05-27T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.89
750778,Church Road Tupsley - Hereford,2023-05-27T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.59
750778,Church Road Tupsley - Hereford,2023-05-27T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.27
750778,Church Road Tupsley - Hereford,2023-05-27T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-05-27T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-27T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-27T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-05-27T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-05-27T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-05-27T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-05-27T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.58
750778,Church Road Tupsley - Hereford,2023-05-27T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.21
750778,Church Road Tupsley - Hereford,2023-05-27T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-05-27T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-05-27T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-05-27T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-05-27T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-27T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-27T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-27T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-05-27T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-27T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-05-27T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-05-27T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-27T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-27T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-27T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
750778,Church Road Tupsley - Hereford,2023-05-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
750778,Church Road Tupsley - Hereford,2023-05-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
750778,Church Road Tupsley - Hereford,2023-05-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
750778,Church Road Tupsley - Hereford,2023-05-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
750778,Church Road Tupsley - Hereford,2023-05-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
750778,Church Road Tupsley - Hereford,2023-05-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
750778,Church Road Tupsley - Hereford,2023-05-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
750778,Church Road Tupsley - Hereford,2023-05-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-05-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-05-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.46
750778,Church Road Tupsley - Hereford,2023-05-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.38
750778,Church Road Tupsley - Hereford,2023-05-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
750778,Church Road Tupsley - Hereford,2023-05-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-05-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
750778,Church Road Tupsley - Hereford,2023-05-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
750778,Church Road Tupsley - Hereford,2023-05-27T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-05-27T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
750778,Church Road Tupsley - Hereford,2023-05-27T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-05-27T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.84
750778,Church Road Tupsley - Hereford,2023-05-27T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.85
750778,Church Road Tupsley - Hereford,2023-05-27T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.7
750778,Church Road Tupsley - Hereford,2023-05-27T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-05-27T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-05-27T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-05-27T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-05-27T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-05-27T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-05-27T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-27T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.55
750778,Church Road Tupsley - Hereford,2023-05-27T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
750778,Church Road Tupsley - Hereford,2023-05-27T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.14
750778,Church Road Tupsley - Hereford,2023-05-27T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-05-27T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-27T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-05-27T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-05-27T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-05-27T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-05-27T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-05-27T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.45
750778,Church Road Tupsley - Hereford,2023-05-27T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.19
750778,Church Road Tupsley - Hereford,2023-05-27T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
750778,Church Road Tupsley - Hereford,2023-05-27T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-05-27T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-05-27T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-05-27T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-05-27T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-05-27T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-05-27T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-27T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.33
750778,Church Road Tupsley - Hereford,2023-05-27T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.21
750778,Church Road Tupsley - Hereford,2023-05-27T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-05-27T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-05-27T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-27T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-27T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-27T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-27T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-27T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-05-27T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-05-27T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-05-27T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-05-27T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-27T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-27T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-27T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
750778,Church Road Tupsley - Hereford,2023-05-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
750778,Church Road Tupsley - Hereford,2023-05-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
750778,Church Road Tupsley - Hereford,2023-05-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
750778,Church Road Tupsley - Hereford,2023-05-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
750778,Church Road Tupsley - Hereford,2023-05-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
750778,Church Road Tupsley - Hereford,2023-05-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
750778,Church Road Tupsley - Hereford,2023-05-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
750778,Church Road Tupsley - Hereford,2023-05-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
750778,Church Road Tupsley - Hereford,2023-05-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.73
750778,Church Road Tupsley - Hereford,2023-05-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-05-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.82
750778,Church Road Tupsley - Hereford,2023-05-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
750778,Church Road Tupsley - Hereford,2023-05-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-05-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
750778,Church Road Tupsley - Hereford,2023-05-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
750778,Church Road Tupsley - Hereford,2023-05-27T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-05-27T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
750778,Church Road Tupsley - Hereford,2023-05-27T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-05-27T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.63
750778,Church Road Tupsley - Hereford,2023-05-27T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-05-27T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.38
750778,Church Road Tupsley - Hereford,2023-05-27T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-05-27T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-05-27T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-05-27T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.3
750778,Church Road Tupsley - Hereford,2023-05-27T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-05-27T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-27T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-05-27T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.06
750778,Church Road Tupsley - Hereford,2023-05-27T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
750778,Church Road Tupsley - Hereford,2023-05-27T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.48
750778,Church Road Tupsley - Hereford,2023-05-27T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-05-27T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-27T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-05-27T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-05-27T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-05-27T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-27T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-05-27T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.33
750778,Church Road Tupsley - Hereford,2023-05-27T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.76
750778,Church Road Tupsley - Hereford,2023-05-27T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.19
750778,Church Road Tupsley - Hereford,2023-05-27T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-05-27T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-27T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-05-27T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-05-27T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-05-27T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-05-27T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-27T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.53
750778,Church Road Tupsley - Hereford,2023-05-27T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.75
750778,Church Road Tupsley - Hereford,2023-05-27T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-05-27T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-05-27T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-27T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-27T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-27T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-05-27T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-27T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-27T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-05-27T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-05-27T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-05-27T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-27T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-27T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-27T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
750778,Church Road Tupsley - Hereford,2023-05-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
750778,Church Road Tupsley - Hereford,2023-05-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
750778,Church Road Tupsley - Hereford,2023-05-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
750778,Church Road Tupsley - Hereford,2023-05-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
750778,Church Road Tupsley - Hereford,2023-05-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
750778,Church Road Tupsley - Hereford,2023-05-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
750778,Church Road Tupsley - Hereford,2023-05-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
750778,Church Road Tupsley - Hereford,2023-05-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
750778,Church Road Tupsley - Hereford,2023-05-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
750778,Church Road Tupsley - Hereford,2023-05-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.97
750778,Church Road Tupsley - Hereford,2023-05-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.97
750778,Church Road Tupsley - Hereford,2023-05-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
750778,Church Road Tupsley - Hereford,2023-05-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-05-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
750778,Church Road Tupsley - Hereford,2023-05-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
750778,Church Road Tupsley - Hereford,2023-05-27T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-27T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
750778,Church Road Tupsley - Hereford,2023-05-27T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-27T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.87
750778,Church Road Tupsley - Hereford,2023-05-27T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-05-27T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.77
750778,Church Road Tupsley - Hereford,2023-05-27T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,39.3
750778,Church Road Tupsley - Hereford,2023-05-27T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-05-27T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-27T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.7
750778,Church Road Tupsley - Hereford,2023-05-27T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-05-27T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-05-27T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-27T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.88
750778,Church Road Tupsley - Hereford,2023-05-27T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
750778,Church Road Tupsley - Hereford,2023-05-27T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
750778,Church Road Tupsley - Hereford,2023-05-27T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-05-27T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-05-27T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-05-27T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-05-27T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-05-27T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-05-27T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-05-27T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.1
750778,Church Road Tupsley - Hereford,2023-05-27T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.57
750778,Church Road Tupsley - Hereford,2023-05-27T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
750778,Church Road Tupsley - Hereford,2023-05-27T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-05-27T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-27T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-05-27T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-05-27T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-05-27T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-27T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-27T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
750778,Church Road Tupsley - Hereford,2023-05-27T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.6
750778,Church Road Tupsley - Hereford,2023-05-27T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-05-27T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-05-27T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
750778,Church Road Tupsley - Hereford,2023-05-27T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-05-27T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-27T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-05-27T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-27T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-27T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
750778,Church Road Tupsley - Hereford,2023-05-27T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-05-27T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
750778,Church Road Tupsley - Hereford,2023-05-27T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-05-27T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-05-27T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-27T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-05-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
750778,Church Road Tupsley - Hereford,2023-05-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
750778,Church Road Tupsley - Hereford,2023-05-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
750778,Church Road Tupsley - Hereford,2023-05-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
750778,Church Road Tupsley - Hereford,2023-05-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
750778,Church Road Tupsley - Hereford,2023-05-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
750778,Church Road Tupsley - Hereford,2023-05-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
750778,Church Road Tupsley - Hereford,2023-05-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
750778,Church Road Tupsley - Hereford,2023-05-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
750778,Church Road Tupsley - Hereford,2023-05-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.67
750778,Church Road Tupsley - Hereford,2023-05-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-05-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.73
750778,Church Road Tupsley - Hereford,2023-05-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
750778,Church Road Tupsley - Hereford,2023-05-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
750778,Church Road Tupsley - Hereford,2023-05-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
750778,Church Road Tupsley - Hereford,2023-05-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
750778,Church Road Tupsley - Hereford,2023-05-27T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-27T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
750778,Church Road Tupsley - Hereford,2023-05-27T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-27T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.47
750778,Church Road Tupsley - Hereford,2023-05-27T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.21
750778,Church Road Tupsley - Hereford,2023-05-27T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.42
750778,Church Road Tupsley - Hereford,2023-05-27T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
750778,Church Road Tupsley - Hereford,2023-05-27T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-05-27T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-27T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.9
750778,Church Road Tupsley - Hereford,2023-05-27T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-05-27T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-27T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-05-27T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.45
750778,Church Road Tupsley - Hereford,2023-05-27T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
750778,Church Road Tupsley - Hereford,2023-05-27T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.84
750778,Church Road Tupsley - Hereford,2023-05-27T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-05-27T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-27T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-05-27T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-05-27T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-27T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-27T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-05-27T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.86
750778,Church Road Tupsley - Hereford,2023-05-27T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.82
750778,Church Road Tupsley - Hereford,2023-05-27T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
750778,Church Road Tupsley - Hereford,2023-05-27T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-05-27T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-27T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-27T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-05-27T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-05-27T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-27T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-05-27T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.17
750778,Church Road Tupsley - Hereford,2023-05-27T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.7
750778,Church Road Tupsley - Hereford,2023-05-27T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-05-27T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-05-27T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-05-27T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-27T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-05-27T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-05-27T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-27T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-27T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-05-27T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-05-27T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-05-27T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-27T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-27T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-27T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
750778,Church Road Tupsley - Hereford,2023-05-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
750778,Church Road Tupsley - Hereford,2023-05-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
750778,Church Road Tupsley - Hereford,2023-05-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
750778,Church Road Tupsley - Hereford,2023-05-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
750778,Church Road Tupsley - Hereford,2023-05-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
750778,Church Road Tupsley - Hereford,2023-05-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
750778,Church Road Tupsley - Hereford,2023-05-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
750778,Church Road Tupsley - Hereford,2023-05-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-05-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.05
750778,Church Road Tupsley - Hereford,2023-05-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.97
750778,Church Road Tupsley - Hereford,2023-05-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.33
750778,Church Road Tupsley - Hereford,2023-05-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
750778,Church Road Tupsley - Hereford,2023-05-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-05-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
750778,Church Road Tupsley - Hereford,2023-05-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
750778,Church Road Tupsley - Hereford,2023-05-27T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-27T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
750778,Church Road Tupsley - Hereford,2023-05-27T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-27T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-05-27T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.38
750778,Church Road Tupsley - Hereford,2023-05-27T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.32
750778,Church Road Tupsley - Hereford,2023-05-27T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-05-27T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-27T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-27T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-05-27T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-27T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-27T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-27T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-27T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
750778,Church Road Tupsley - Hereford,2023-05-27T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.2
750778,Church Road Tupsley - Hereford,2023-05-27T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-05-27T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-05-27T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-05-27T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-05-27T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-27T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-27T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-05-27T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-05-27T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.38
750778,Church Road Tupsley - Hereford,2023-05-27T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.76
750778,Church Road Tupsley - Hereford,2023-05-27T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-05-27T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-27T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-27T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-05-27T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-05-27T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-05-27T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-05-27T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.01
750778,Church Road Tupsley - Hereford,2023-05-27T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.5
750778,Church Road Tupsley - Hereford,2023-05-27T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
750778,Church Road Tupsley - Hereford,2023-05-27T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-05-27T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-27T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-05-27T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-05-27T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-27T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-27T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-27T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-05-27T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-05-27T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-05-27T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-27T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-27T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-27T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
750778,Church Road Tupsley - Hereford,2023-05-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
750778,Church Road Tupsley - Hereford,2023-05-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
750778,Church Road Tupsley - Hereford,2023-05-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
750778,Church Road Tupsley - Hereford,2023-05-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
750778,Church Road Tupsley - Hereford,2023-05-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
750778,Church Road Tupsley - Hereford,2023-05-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
750778,Church Road Tupsley - Hereford,2023-05-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
750778,Church Road Tupsley - Hereford,2023-05-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.16
750778,Church Road Tupsley - Hereford,2023-05-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.79
750778,Church Road Tupsley - Hereford,2023-05-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.28
750778,Church Road Tupsley - Hereford,2023-05-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
750778,Church Road Tupsley - Hereford,2023-05-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-05-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
750778,Church Road Tupsley - Hereford,2023-05-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
750778,Church Road Tupsley - Hereford,2023-05-27T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-27T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-05-27T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-05-27T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-05-27T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.52
750778,Church Road Tupsley - Hereford,2023-05-27T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.66
750778,Church Road Tupsley - Hereford,2023-05-27T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-27T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-05-27T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-27T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-05-27T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-05-27T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-05-27T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-05-27T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.67
