Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-27T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-05-27T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.07
750778,Church Road Tupsley - Hereford,2023-05-27T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-05-27T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-05-27T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-05-27T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-27T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-27T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-27T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-27T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-05-27T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-05-27T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-05-27T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-05-27T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-05-27T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-27T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-05-27T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-27T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-05-27T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-05-27T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-27T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-27T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
750778,Church Road Tupsley - Hereford,2023-05-27T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-05-27T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
750778,Church Road Tupsley - Hereford,2023-05-27T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-05-27T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-27T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-05-27T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-05-27T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-27T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-27T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-27T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-05-27T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-05-27T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-05-27T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-27T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-27T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-27T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
750778,Church Road Tupsley - Hereford,2023-05-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
750778,Church Road Tupsley - Hereford,2023-05-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
750778,Church Road Tupsley - Hereford,2023-05-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
750778,Church Road Tupsley - Hereford,2023-05-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
750778,Church Road Tupsley - Hereford,2023-05-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
750778,Church Road Tupsley - Hereford,2023-05-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-05-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
750778,Church Road Tupsley - Hereford,2023-05-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
750778,Church Road Tupsley - Hereford,2023-05-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.95
750778,Church Road Tupsley - Hereford,2023-05-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.39
750778,Church Road Tupsley - Hereford,2023-05-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.27
750778,Church Road Tupsley - Hereford,2023-05-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
750778,Church Road Tupsley - Hereford,2023-05-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-05-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
750778,Church Road Tupsley - Hereford,2023-05-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
750778,Church Road Tupsley - Hereford,2023-05-27T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
750778,Church Road Tupsley - Hereford,2023-05-27T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-05-27T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-27T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.68
750778,Church Road Tupsley - Hereford,2023-05-27T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.95
750778,Church Road Tupsley - Hereford,2023-05-27T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.44
750778,Church Road Tupsley - Hereford,2023-05-27T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-05-27T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-05-27T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-05-27T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-05-27T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-05-27T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-05-27T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-27T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.18
750778,Church Road Tupsley - Hereford,2023-05-27T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-05-27T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
750778,Church Road Tupsley - Hereford,2023-05-27T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-05-27T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-27T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-05-27T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-05-27T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-27T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-05-27T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-27T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-05-27T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.6
750778,Church Road Tupsley - Hereford,2023-05-27T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-05-27T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-27T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-27T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-05-27T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-05-27T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-05-27T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-27T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-05-27T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.7
750778,Church Road Tupsley - Hereford,2023-05-27T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-05-27T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
750778,Church Road Tupsley - Hereford,2023-05-27T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-05-27T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-05-27T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-27T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-05-27T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-27T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-27T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-27T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-05-27T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-05-27T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-05-27T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-27T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-27T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-27T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
750778,Church Road Tupsley - Hereford,2023-05-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
750778,Church Road Tupsley - Hereford,2023-05-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
750778,Church Road Tupsley - Hereford,2023-05-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
750778,Church Road Tupsley - Hereford,2023-05-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
750778,Church Road Tupsley - Hereford,2023-05-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
750778,Church Road Tupsley - Hereford,2023-05-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-05-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
750778,Church Road Tupsley - Hereford,2023-05-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
750778,Church Road Tupsley - Hereford,2023-05-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.79
750778,Church Road Tupsley - Hereford,2023-05-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.42
750778,Church Road Tupsley - Hereford,2023-05-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.67
750778,Church Road Tupsley - Hereford,2023-05-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
750778,Church Road Tupsley - Hereford,2023-05-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-05-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
750778,Church Road Tupsley - Hereford,2023-05-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
750778,Church Road Tupsley - Hereford,2023-05-27T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-27T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
750778,Church Road Tupsley - Hereford,2023-05-27T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-27T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.54
750778,Church Road Tupsley - Hereford,2023-05-27T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-05-27T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.9
750778,Church Road Tupsley - Hereford,2023-05-27T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-05-27T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-05-27T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-05-27T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-05-27T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-05-27T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-27T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-05-27T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.7
750778,Church Road Tupsley - Hereford,2023-05-27T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-05-27T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-05-27T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-05-27T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-27T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-05-27T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-27T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-27T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-27T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-05-27T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
750778,Church Road Tupsley - Hereford,2023-05-27T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-05-27T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
750778,Church Road Tupsley - Hereford,2023-05-27T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-05-27T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-05-27T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-05-27T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-05-27T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-05-27T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-27T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-05-27T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.47
750778,Church Road Tupsley - Hereford,2023-05-27T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-05-27T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
750778,Church Road Tupsley - Hereford,2023-05-27T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-05-27T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-05-27T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-05-27T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-05-27T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-05-27T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-27T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-27T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-05-27T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-05-27T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-05-27T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-05-27T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
750778,Church Road Tupsley - Hereford,2023-05-27T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-27T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
750778,Church Road Tupsley - Hereford,2023-05-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
750778,Church Road Tupsley - Hereford,2023-05-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
750778,Church Road Tupsley - Hereford,2023-05-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
750778,Church Road Tupsley - Hereford,2023-05-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
750778,Church Road Tupsley - Hereford,2023-05-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
750778,Church Road Tupsley - Hereford,2023-05-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
750778,Church Road Tupsley - Hereford,2023-05-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
750778,Church Road Tupsley - Hereford,2023-05-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
750778,Church Road Tupsley - Hereford,2023-05-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-05-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.49
750778,Church Road Tupsley - Hereford,2023-05-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.06
750778,Church Road Tupsley - Hereford,2023-05-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
750778,Church Road Tupsley - Hereford,2023-05-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-05-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
750778,Church Road Tupsley - Hereford,2023-05-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
750778,Church Road Tupsley - Hereford,2023-05-27T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-27T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
750778,Church Road Tupsley - Hereford,2023-05-27T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-27T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.64
750778,Church Road Tupsley - Hereford,2023-05-27T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.84
750778,Church Road Tupsley - Hereford,2023-05-27T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.03
750778,Church Road Tupsley - Hereford,2023-05-27T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.9
750778,Church Road Tupsley - Hereford,2023-05-27T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.6
750778,Church Road Tupsley - Hereford,2023-05-27T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-05-27T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.8
750778,Church Road Tupsley - Hereford,2023-05-27T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-05-27T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-27T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-27T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.16
750778,Church Road Tupsley - Hereford,2023-05-27T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-05-27T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-05-27T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-05-27T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-27T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-27T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-27T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-27T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-05-27T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-05-27T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
750778,Church Road Tupsley - Hereford,2023-05-27T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
750778,Church Road Tupsley - Hereford,2023-05-27T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.25
750778,Church Road Tupsley - Hereford,2023-05-27T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-05-27T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-05-27T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-05-27T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-05-27T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-27T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-27T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-05-27T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.81
750778,Church Road Tupsley - Hereford,2023-05-27T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
750778,Church Road Tupsley - Hereford,2023-05-27T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
750778,Church Road Tupsley - Hereford,2023-05-27T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-05-27T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-05-27T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-05-27T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-05-27T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-27T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-27T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-27T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-05-27T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-05-27T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-05-27T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-27T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-27T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-27T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
750778,Church Road Tupsley - Hereford,2023-05-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
750778,Church Road Tupsley - Hereford,2023-05-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
750778,Church Road Tupsley - Hereford,2023-05-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
750778,Church Road Tupsley - Hereford,2023-05-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
750778,Church Road Tupsley - Hereford,2023-05-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
750778,Church Road Tupsley - Hereford,2023-05-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-05-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
750778,Church Road Tupsley - Hereford,2023-05-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
750778,Church Road Tupsley - Hereford,2023-05-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.23
750778,Church Road Tupsley - Hereford,2023-05-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.59
750778,Church Road Tupsley - Hereford,2023-05-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.7
750778,Church Road Tupsley - Hereford,2023-05-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
750778,Church Road Tupsley - Hereford,2023-05-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
750778,Church Road Tupsley - Hereford,2023-05-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
750778,Church Road Tupsley - Hereford,2023-05-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
750778,Church Road Tupsley - Hereford,2023-05-27T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-05-27T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
750778,Church Road Tupsley - Hereford,2023-05-27T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-27T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.36
750778,Church Road Tupsley - Hereford,2023-05-27T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.55
750778,Church Road Tupsley - Hereford,2023-05-27T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.46
750778,Church Road Tupsley - Hereford,2023-05-27T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
750778,Church Road Tupsley - Hereford,2023-05-27T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.2
750778,Church Road Tupsley - Hereford,2023-05-27T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-05-27T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.9
750778,Church Road Tupsley - Hereford,2023-05-27T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-05-27T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-27T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-27T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.29
750778,Church Road Tupsley - Hereford,2023-05-27T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-05-27T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-05-27T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-05-27T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-05-27T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-27T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-27T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-27T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-05-27T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-05-27T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.29
750778,Church Road Tupsley - Hereford,2023-05-27T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-05-27T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-05-27T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-27T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-05-27T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-05-27T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-27T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-27T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-27T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-05-27T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.17
750778,Church Road Tupsley - Hereford,2023-05-27T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
750778,Church Road Tupsley - Hereford,2023-05-27T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
750778,Church Road Tupsley - Hereford,2023-05-27T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-05-27T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-27T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-05-27T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-05-27T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-05-27T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-27T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-27T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-05-27T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-05-27T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-05-27T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-27T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-27T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-27T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-05-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
750778,Church Road Tupsley - Hereford,2023-05-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
750778,Church Road Tupsley - Hereford,2023-05-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
750778,Church Road Tupsley - Hereford,2023-05-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
750778,Church Road Tupsley - Hereford,2023-05-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
750778,Church Road Tupsley - Hereford,2023-05-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
750778,Church Road Tupsley - Hereford,2023-05-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
750778,Church Road Tupsley - Hereford,2023-05-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
750778,Church Road Tupsley - Hereford,2023-05-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-05-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.28
750778,Church Road Tupsley - Hereford,2023-05-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.83
750778,Church Road Tupsley - Hereford,2023-05-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.01
750778,Church Road Tupsley - Hereford,2023-05-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
750778,Church Road Tupsley - Hereford,2023-05-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
750778,Church Road Tupsley - Hereford,2023-05-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
750778,Church Road Tupsley - Hereford,2023-05-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
750778,Church Road Tupsley - Hereford,2023-05-27T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-05-27T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
750778,Church Road Tupsley - Hereford,2023-05-27T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-05-27T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.86
750778,Church Road Tupsley - Hereford,2023-05-27T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.92
750778,Church Road Tupsley - Hereford,2023-05-27T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.93
750778,Church Road Tupsley - Hereford,2023-05-27T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-05-27T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-05-27T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-05-27T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-05-27T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
750778,Church Road Tupsley - Hereford,2023-05-27T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-27T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-05-27T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.68
750778,Church Road Tupsley - Hereford,2023-05-27T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-05-27T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-05-27T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-05-27T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-27T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-27T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-27T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-05-27T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-05-27T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-05-27T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.93
750778,Church Road Tupsley - Hereford,2023-05-27T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-05-27T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-05-27T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-27T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-27T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-05-27T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-27T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-27T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-27T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-05-27T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
750778,Church Road Tupsley - Hereford,2023-05-27T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
750778,Church Road Tupsley - Hereford,2023-05-27T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
750778,Church Road Tupsley - Hereford,2023-05-27T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
750778,Church Road Tupsley - Hereford,2023-05-27T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-05-27T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-27T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
750778,Church Road Tupsley - Hereford,2023-05-27T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-05-27T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-27T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-27T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-27T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-05-27T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-05-27T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-05-27T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-27T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-05-27T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
750778,Church Road Tupsley - Hereford,2023-05-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
750778,Church Road Tupsley - Hereford,2023-05-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
750778,Church Road Tupsley - Hereford,2023-05-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
750778,Church Road Tupsley - Hereford,2023-05-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
750778,Church Road Tupsley - Hereford,2023-05-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
750778,Church Road Tupsley - Hereford,2023-05-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
750778,Church Road Tupsley - Hereford,2023-05-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
750778,Church Road Tupsley - Hereford,2023-05-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-05-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.12
750778,Church Road Tupsley - Hereford,2023-05-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.45
750778,Church Road Tupsley - Hereford,2023-05-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.17
750778,Church Road Tupsley - Hereford,2023-05-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
750778,Church Road Tupsley - Hereford,2023-05-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
750778,Church Road Tupsley - Hereford,2023-05-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
750778,Church Road Tupsley - Hereford,2023-05-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
750778,Church Road Tupsley - Hereford,2023-05-27T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-27T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
750778,Church Road Tupsley - Hereford,2023-05-27T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-05-27T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.21
750778,Church Road Tupsley - Hereford,2023-05-27T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.57
750778,Church Road Tupsley - Hereford,2023-05-27T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.61
750778,Church Road Tupsley - Hereford,2023-05-27T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-05-27T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-05-27T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.6
750778,Church Road Tupsley - Hereford,2023-05-27T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-05-27T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
750778,Church Road Tupsley - Hereford,2023-05-27T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-05-27T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-05-27T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.78
750778,Church Road Tupsley - Hereford,2023-05-27T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-05-27T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-05-27T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-05-27T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-27T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-27T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-05-27T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-27T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-05-27T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-05-27T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-05-27T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.95
750778,Church Road Tupsley - Hereford,2023-05-27T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.2
750778,Church Road Tupsley - Hereford,2023-05-27T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-27T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-27T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-27T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-05-27T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-27T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-27T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-05-27T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.4
750778,Church Road Tupsley - Hereford,2023-05-27T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
750778,Church Road Tupsley - Hereford,2023-05-27T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
750778,Church Road Tupsley - Hereford,2023-05-27T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
750778,Church Road Tupsley - Hereford,2023-05-27T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-05-27T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-05-27T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
750778,Church Road Tupsley - Hereford,2023-05-27T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-27T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-27T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-05-27T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-05-27T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
750778,Church Road Tupsley - Hereford,2023-05-27T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-05-27T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-05-27T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-05-27T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-05-27T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
750778,Church Road Tupsley - Hereford,2023-05-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
750778,Church Road Tupsley - Hereford,2023-05-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
750778,Church Road Tupsley - Hereford,2023-05-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
750778,Church Road Tupsley - Hereford,2023-05-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
750778,Church Road Tupsley - Hereford,2023-05-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
750778,Church Road Tupsley - Hereford,2023-05-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
750778,Church Road Tupsley - Hereford,2023-05-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
750778,Church Road Tupsley - Hereford,2023-05-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-05-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.11
750778,Church Road Tupsley - Hereford,2023-05-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.2
750778,Church Road Tupsley - Hereford,2023-05-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.61
750778,Church Road Tupsley - Hereford,2023-05-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
750778,Church Road Tupsley - Hereford,2023-05-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-05-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
750778,Church Road Tupsley - Hereford,2023-05-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
750778,Church Road Tupsley - Hereford,2023-05-27T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-27T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
750778,Church Road Tupsley - Hereford,2023-05-27T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-05-27T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.5
750778,Church Road Tupsley - Hereford,2023-05-27T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.72
750778,Church Road Tupsley - Hereford,2023-05-27T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.17
750778,Church Road Tupsley - Hereford,2023-05-27T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-27T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-05-27T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-05-27T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.4
