Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-27T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
750778,Church Road Tupsley - Hereford,2023-05-27T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-27T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-27T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-05-27T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-05-27T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.38
750778,Church Road Tupsley - Hereford,2023-05-27T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
750778,Church Road Tupsley - Hereford,2023-05-27T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-27T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-27T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
750778,Church Road Tupsley - Hereford,2023-05-27T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-05-27T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-27T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-05-27T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-05-27T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.58
750778,Church Road Tupsley - Hereford,2023-05-27T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.67
750778,Church Road Tupsley - Hereford,2023-05-27T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-05-27T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-27T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-05-27T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
750778,Church Road Tupsley - Hereford,2023-05-27T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-27T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-05-27T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-27T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.48
750778,Church Road Tupsley - Hereford,2023-05-27T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
750778,Church Road Tupsley - Hereford,2023-05-27T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
750778,Church Road Tupsley - Hereford,2023-05-27T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
750778,Church Road Tupsley - Hereford,2023-05-27T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-05-27T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
750778,Church Road Tupsley - Hereford,2023-05-27T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-05-27T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-27T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-27T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-05-27T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-05-27T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-05-27T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-05-27T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-27T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-27T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-27T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
750778,Church Road Tupsley - Hereford,2023-05-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
750778,Church Road Tupsley - Hereford,2023-05-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
750778,Church Road Tupsley - Hereford,2023-05-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
750778,Church Road Tupsley - Hereford,2023-05-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
750778,Church Road Tupsley - Hereford,2023-05-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
750778,Church Road Tupsley - Hereford,2023-05-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
750778,Church Road Tupsley - Hereford,2023-05-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
750778,Church Road Tupsley - Hereford,2023-05-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-05-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.5
750778,Church Road Tupsley - Hereford,2023-05-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.05
750778,Church Road Tupsley - Hereford,2023-05-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.88
750778,Church Road Tupsley - Hereford,2023-05-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
750778,Church Road Tupsley - Hereford,2023-05-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-05-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
750778,Church Road Tupsley - Hereford,2023-05-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
750778,Church Road Tupsley - Hereford,2023-05-27T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-05-27T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
750778,Church Road Tupsley - Hereford,2023-05-27T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-05-27T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.42
750778,Church Road Tupsley - Hereford,2023-05-27T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-05-27T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-05-27T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-05-27T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.3
750778,Church Road Tupsley - Hereford,2023-05-27T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-05-27T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-05-27T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
750778,Church Road Tupsley - Hereford,2023-05-27T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-05-27T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-05-27T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.45
750778,Church Road Tupsley - Hereford,2023-05-27T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-05-27T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.01
750778,Church Road Tupsley - Hereford,2023-05-27T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-05-27T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-05-27T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-27T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-05-27T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-05-27T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-27T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-05-27T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-05-27T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-05-27T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.23
750778,Church Road Tupsley - Hereford,2023-05-27T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-05-27T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-05-27T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-05-27T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
750778,Church Road Tupsley - Hereford,2023-05-27T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-27T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-27T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-05-27T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.86
750778,Church Road Tupsley - Hereford,2023-05-27T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
750778,Church Road Tupsley - Hereford,2023-05-27T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
750778,Church Road Tupsley - Hereford,2023-05-27T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-05-27T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-05-27T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-05-27T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-05-27T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-27T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-27T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-05-27T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
750778,Church Road Tupsley - Hereford,2023-05-27T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-05-27T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-05-27T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-05-27T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-05-27T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-27T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
750778,Church Road Tupsley - Hereford,2023-05-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
750778,Church Road Tupsley - Hereford,2023-05-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
750778,Church Road Tupsley - Hereford,2023-05-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
750778,Church Road Tupsley - Hereford,2023-05-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
750778,Church Road Tupsley - Hereford,2023-05-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
750778,Church Road Tupsley - Hereford,2023-05-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
750778,Church Road Tupsley - Hereford,2023-05-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
750778,Church Road Tupsley - Hereford,2023-05-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.92
750778,Church Road Tupsley - Hereford,2023-05-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.6
750778,Church Road Tupsley - Hereford,2023-05-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.86
750778,Church Road Tupsley - Hereford,2023-05-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
750778,Church Road Tupsley - Hereford,2023-05-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
750778,Church Road Tupsley - Hereford,2023-05-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
750778,Church Road Tupsley - Hereford,2023-05-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
750778,Church Road Tupsley - Hereford,2023-05-27T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-27T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-05-27T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-27T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.52
750778,Church Road Tupsley - Hereford,2023-05-27T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-05-27T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.49
750778,Church Road Tupsley - Hereford,2023-05-27T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-27T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-05-27T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-05-27T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-05-27T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-27T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-27T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-05-27T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.4
750778,Church Road Tupsley - Hereford,2023-05-27T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
750778,Church Road Tupsley - Hereford,2023-05-27T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-05-27T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-05-27T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-27T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-05-27T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-27T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-27T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-05-27T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-05-27T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
750778,Church Road Tupsley - Hereford,2023-05-27T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
750778,Church Road Tupsley - Hereford,2023-05-27T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-05-27T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-05-27T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-05-27T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-05-27T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-27T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-27T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-05-27T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-05-27T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.82
750778,Church Road Tupsley - Hereford,2023-05-27T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
750778,Church Road Tupsley - Hereford,2023-05-27T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
750778,Church Road Tupsley - Hereford,2023-05-27T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-05-27T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-27T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-05-27T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-05-27T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-27T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-27T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-05-27T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-05-27T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-05-27T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-05-27T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.8
750778,Church Road Tupsley - Hereford,2023-05-27T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-05-27T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-27T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
750778,Church Road Tupsley - Hereford,2023-05-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
750778,Church Road Tupsley - Hereford,2023-05-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
750778,Church Road Tupsley - Hereford,2023-05-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
750778,Church Road Tupsley - Hereford,2023-05-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
750778,Church Road Tupsley - Hereford,2023-05-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
750778,Church Road Tupsley - Hereford,2023-05-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
750778,Church Road Tupsley - Hereford,2023-05-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
750778,Church Road Tupsley - Hereford,2023-05-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.5
750778,Church Road Tupsley - Hereford,2023-05-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.24
750778,Church Road Tupsley - Hereford,2023-05-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.23
750778,Church Road Tupsley - Hereford,2023-05-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
750778,Church Road Tupsley - Hereford,2023-05-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
750778,Church Road Tupsley - Hereford,2023-05-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
750778,Church Road Tupsley - Hereford,2023-05-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
750778,Church Road Tupsley - Hereford,2023-05-27T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-27T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-05-27T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-05-27T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.4
750778,Church Road Tupsley - Hereford,2023-05-27T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.25
750778,Church Road Tupsley - Hereford,2023-05-27T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.54
750778,Church Road Tupsley - Hereford,2023-05-27T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-05-27T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.3
750778,Church Road Tupsley - Hereford,2023-05-27T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.1
750778,Church Road Tupsley - Hereford,2023-05-27T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.3
750778,Church Road Tupsley - Hereford,2023-05-27T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-05-27T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-27T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-05-27T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.02
750778,Church Road Tupsley - Hereford,2023-05-27T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
750778,Church Road Tupsley - Hereford,2023-05-27T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
750778,Church Road Tupsley - Hereford,2023-05-27T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-05-27T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-27T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-05-27T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-27T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-05-27T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-27T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-05-27T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-05-27T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-05-27T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.95
750778,Church Road Tupsley - Hereford,2023-05-27T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-27T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-27T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-05-27T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-27T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-05-27T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-05-27T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-05-27T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.74
750778,Church Road Tupsley - Hereford,2023-05-27T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
750778,Church Road Tupsley - Hereford,2023-05-27T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
750778,Church Road Tupsley - Hereford,2023-05-27T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-05-27T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-27T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-05-27T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-05-27T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-27T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-27T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-27T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-05-27T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-05-27T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-05-27T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-27T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-27T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-27T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
750778,Church Road Tupsley - Hereford,2023-05-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
750778,Church Road Tupsley - Hereford,2023-05-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
750778,Church Road Tupsley - Hereford,2023-05-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
750778,Church Road Tupsley - Hereford,2023-05-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
750778,Church Road Tupsley - Hereford,2023-05-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
750778,Church Road Tupsley - Hereford,2023-05-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
750778,Church Road Tupsley - Hereford,2023-05-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
750778,Church Road Tupsley - Hereford,2023-05-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-05-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.63
750778,Church Road Tupsley - Hereford,2023-05-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.23
750778,Church Road Tupsley - Hereford,2023-05-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.5
750778,Church Road Tupsley - Hereford,2023-05-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
750778,Church Road Tupsley - Hereford,2023-05-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
750778,Church Road Tupsley - Hereford,2023-05-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
750778,Church Road Tupsley - Hereford,2023-05-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
750778,Church Road Tupsley - Hereford,2023-05-27T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-05-27T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-27T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-27T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.6
750778,Church Road Tupsley - Hereford,2023-05-27T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.77
750778,Church Road Tupsley - Hereford,2023-05-27T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.01
750778,Church Road Tupsley - Hereford,2023-05-27T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-05-27T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-05-27T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.5
750778,Church Road Tupsley - Hereford,2023-05-27T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-05-27T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-05-27T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-27T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-27T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.59
750778,Church Road Tupsley - Hereford,2023-05-27T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
750778,Church Road Tupsley - Hereford,2023-05-27T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.94
750778,Church Road Tupsley - Hereford,2023-05-27T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-05-27T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-05-27T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-05-27T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-05-27T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-27T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-27T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-05-27T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.49
750778,Church Road Tupsley - Hereford,2023-05-27T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.83
750778,Church Road Tupsley - Hereford,2023-05-27T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.98
750778,Church Road Tupsley - Hereford,2023-05-27T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
750778,Church Road Tupsley - Hereford,2023-05-27T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-05-27T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
750778,Church Road Tupsley - Hereford,2023-05-27T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
750778,Church Road Tupsley - Hereford,2023-05-27T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-05-27T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-05-27T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-27T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-05-27T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
750778,Church Road Tupsley - Hereford,2023-05-27T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
750778,Church Road Tupsley - Hereford,2023-05-27T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
750778,Church Road Tupsley - Hereford,2023-05-27T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-05-27T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-27T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
750778,Church Road Tupsley - Hereford,2023-05-27T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-05-27T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-27T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-27T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-05-27T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-05-27T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-05-27T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-27T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-27T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-27T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
750778,Church Road Tupsley - Hereford,2023-05-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
750778,Church Road Tupsley - Hereford,2023-05-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
750778,Church Road Tupsley - Hereford,2023-05-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
750778,Church Road Tupsley - Hereford,2023-05-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
750778,Church Road Tupsley - Hereford,2023-05-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
750778,Church Road Tupsley - Hereford,2023-05-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
750778,Church Road Tupsley - Hereford,2023-05-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
750778,Church Road Tupsley - Hereford,2023-05-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
750778,Church Road Tupsley - Hereford,2023-05-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.99
750778,Church Road Tupsley - Hereford,2023-05-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.77
750778,Church Road Tupsley - Hereford,2023-05-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.94
750778,Church Road Tupsley - Hereford,2023-05-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
750778,Church Road Tupsley - Hereford,2023-05-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
750778,Church Road Tupsley - Hereford,2023-05-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
750778,Church Road Tupsley - Hereford,2023-05-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
750778,Church Road Tupsley - Hereford,2023-05-27T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-05-27T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-27T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-05-27T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.96
750778,Church Road Tupsley - Hereford,2023-05-27T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.46
750778,Church Road Tupsley - Hereford,2023-05-27T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.94
750778,Church Road Tupsley - Hereford,2023-05-27T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.2
750778,Church Road Tupsley - Hereford,2023-05-27T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
750778,Church Road Tupsley - Hereford,2023-05-27T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.4
750778,Church Road Tupsley - Hereford,2023-05-27T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-05-27T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-27T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-05-27T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-05-27T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
750778,Church Road Tupsley - Hereford,2023-05-27T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
750778,Church Road Tupsley - Hereford,2023-05-27T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.89
750778,Church Road Tupsley - Hereford,2023-05-27T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-27T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-05-27T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-05-27T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-05-27T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-05-27T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-27T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-27T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-05-27T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.99
750778,Church Road Tupsley - Hereford,2023-05-27T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-05-27T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-05-27T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-27T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-27T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-05-27T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-05-27T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-27T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-05-27T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-05-27T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
750778,Church Road Tupsley - Hereford,2023-05-27T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
750778,Church Road Tupsley - Hereford,2023-05-27T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
750778,Church Road Tupsley - Hereford,2023-05-27T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-27T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
750778,Church Road Tupsley - Hereford,2023-05-27T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-05-27T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-27T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-27T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-27T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-05-27T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-05-27T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-05-27T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-27T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-27T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-27T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
750778,Church Road Tupsley - Hereford,2023-05-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
750778,Church Road Tupsley - Hereford,2023-05-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
750778,Church Road Tupsley - Hereford,2023-05-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
750778,Church Road Tupsley - Hereford,2023-05-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
750778,Church Road Tupsley - Hereford,2023-05-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
750778,Church Road Tupsley - Hereford,2023-05-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
750778,Church Road Tupsley - Hereford,2023-05-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
750778,Church Road Tupsley - Hereford,2023-05-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
750778,Church Road Tupsley - Hereford,2023-05-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.75
750778,Church Road Tupsley - Hereford,2023-05-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.28
750778,Church Road Tupsley - Hereford,2023-05-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.62
750778,Church Road Tupsley - Hereford,2023-05-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
750778,Church Road Tupsley - Hereford,2023-05-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
750778,Church Road Tupsley - Hereford,2023-05-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
750778,Church Road Tupsley - Hereford,2023-05-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
750778,Church Road Tupsley - Hereford,2023-05-27T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-05-27T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
750778,Church Road Tupsley - Hereford,2023-05-27T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-27T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.31
750778,Church Road Tupsley - Hereford,2023-05-27T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.96
750778,Church Road Tupsley - Hereford,2023-05-27T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.65
750778,Church Road Tupsley - Hereford,2023-05-27T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-05-27T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.7
750778,Church Road Tupsley - Hereford,2023-05-27T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-05-27T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.8
750778,Church Road Tupsley - Hereford,2023-05-27T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-27T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-27T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-05-27T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
750778,Church Road Tupsley - Hereford,2023-05-27T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
750778,Church Road Tupsley - Hereford,2023-05-27T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-05-27T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-05-27T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-05-27T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-05-27T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-05-27T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-05-27T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-27T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-05-27T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-05-27T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
750778,Church Road Tupsley - Hereford,2023-05-27T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.66
750778,Church Road Tupsley - Hereford,2023-05-27T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-05-27T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-27T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-05-27T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-05-27T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-05-27T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-27T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-05-27T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-05-27T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
750778,Church Road Tupsley - Hereford,2023-05-27T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
750778,Church Road Tupsley - Hereford,2023-05-27T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
750778,Church Road Tupsley - Hereford,2023-05-27T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-27T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
750778,Church Road Tupsley - Hereford,2023-05-27T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-05-27T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-27T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-27T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-27T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-05-27T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-05-27T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-05-27T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-05-27T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-05-27T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-27T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
750778,Church Road Tupsley - Hereford,2023-05-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
750778,Church Road Tupsley - Hereford,2023-05-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
750778,Church Road Tupsley - Hereford,2023-05-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
750778,Church Road Tupsley - Hereford,2023-05-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
750778,Church Road Tupsley - Hereford,2023-05-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
750778,Church Road Tupsley - Hereford,2023-05-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
750778,Church Road Tupsley - Hereford,2023-05-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
750778,Church Road Tupsley - Hereford,2023-05-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
750778,Church Road Tupsley - Hereford,2023-05-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.88
750778,Church Road Tupsley - Hereford,2023-05-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.24
750778,Church Road Tupsley - Hereford,2023-05-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.77
750778,Church Road Tupsley - Hereford,2023-05-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
750778,Church Road Tupsley - Hereford,2023-05-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
750778,Church Road Tupsley - Hereford,2023-05-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
750778,Church Road Tupsley - Hereford,2023-05-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
750778,Church Road Tupsley - Hereford,2023-05-27T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-05-27T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
750778,Church Road Tupsley - Hereford,2023-05-27T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-27T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-05-27T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.8
750778,Church Road Tupsley - Hereford,2023-05-27T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.73
750778,Church Road Tupsley - Hereford,2023-05-27T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
