Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-27T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-05-27T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.1
750778,Church Road Tupsley - Hereford,2023-05-27T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-05-27T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-05-27T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-05-27T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-05-27T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
750778,Church Road Tupsley - Hereford,2023-05-27T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
750778,Church Road Tupsley - Hereford,2023-05-27T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.27
750778,Church Road Tupsley - Hereford,2023-05-27T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-05-27T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-05-27T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-05-27T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-05-27T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-05-27T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-27T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-27T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-05-27T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
750778,Church Road Tupsley - Hereford,2023-05-27T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.42
750778,Church Road Tupsley - Hereford,2023-05-27T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-05-27T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-05-27T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-05-27T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
750778,Church Road Tupsley - Hereford,2023-05-27T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-05-27T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-05-27T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-05-27T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
750778,Church Road Tupsley - Hereford,2023-05-27T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
750778,Church Road Tupsley - Hereford,2023-05-27T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
750778,Church Road Tupsley - Hereford,2023-05-27T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-05-27T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-05-27T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
750778,Church Road Tupsley - Hereford,2023-05-27T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-05-27T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
750778,Church Road Tupsley - Hereford,2023-05-27T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-27T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-27T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-05-27T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-05-27T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-05-27T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-27T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-27T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-27T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
750778,Church Road Tupsley - Hereford,2023-05-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
750778,Church Road Tupsley - Hereford,2023-05-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
750778,Church Road Tupsley - Hereford,2023-05-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
750778,Church Road Tupsley - Hereford,2023-05-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
750778,Church Road Tupsley - Hereford,2023-05-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
750778,Church Road Tupsley - Hereford,2023-05-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
750778,Church Road Tupsley - Hereford,2023-05-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
750778,Church Road Tupsley - Hereford,2023-05-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-05-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.78
750778,Church Road Tupsley - Hereford,2023-05-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.71
750778,Church Road Tupsley - Hereford,2023-05-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.47
750778,Church Road Tupsley - Hereford,2023-05-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
750778,Church Road Tupsley - Hereford,2023-05-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
750778,Church Road Tupsley - Hereford,2023-05-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
750778,Church Road Tupsley - Hereford,2023-05-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
750778,Church Road Tupsley - Hereford,2023-05-27T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-05-27T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
750778,Church Road Tupsley - Hereford,2023-05-27T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-27T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.71
750778,Church Road Tupsley - Hereford,2023-05-27T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.48
750778,Church Road Tupsley - Hereford,2023-05-27T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.61
750778,Church Road Tupsley - Hereford,2023-05-27T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-05-27T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-05-27T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.9
750778,Church Road Tupsley - Hereford,2023-05-27T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-05-27T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-05-27T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-27T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-05-27T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.59
750778,Church Road Tupsley - Hereford,2023-05-27T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
750778,Church Road Tupsley - Hereford,2023-05-27T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.78
750778,Church Road Tupsley - Hereford,2023-05-27T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-27T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-27T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-05-27T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-05-27T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-05-27T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-27T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-27T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-05-27T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-05-27T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
750778,Church Road Tupsley - Hereford,2023-05-27T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-27T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-27T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-27T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-05-27T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-05-27T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-27T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-05-27T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
750778,Church Road Tupsley - Hereford,2023-05-27T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
750778,Church Road Tupsley - Hereford,2023-05-27T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-05-27T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-05-27T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-27T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-05-27T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-27T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-27T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-27T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-27T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-05-27T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
750778,Church Road Tupsley - Hereford,2023-05-27T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-05-27T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-05-27T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-27T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
750778,Church Road Tupsley - Hereford,2023-05-27T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
750778,Church Road Tupsley - Hereford,2023-05-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
750778,Church Road Tupsley - Hereford,2023-05-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
750778,Church Road Tupsley - Hereford,2023-05-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
750778,Church Road Tupsley - Hereford,2023-05-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
750778,Church Road Tupsley - Hereford,2023-05-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
750778,Church Road Tupsley - Hereford,2023-05-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
750778,Church Road Tupsley - Hereford,2023-05-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
750778,Church Road Tupsley - Hereford,2023-05-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
750778,Church Road Tupsley - Hereford,2023-05-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.26
750778,Church Road Tupsley - Hereford,2023-05-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.76
750778,Church Road Tupsley - Hereford,2023-05-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.13
750778,Church Road Tupsley - Hereford,2023-05-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
750778,Church Road Tupsley - Hereford,2023-05-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
750778,Church Road Tupsley - Hereford,2023-05-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
750778,Church Road Tupsley - Hereford,2023-05-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
750778,Church Road Tupsley - Hereford,2023-05-27T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-05-27T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
750778,Church Road Tupsley - Hereford,2023-05-27T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-27T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.88
750778,Church Road Tupsley - Hereford,2023-05-27T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-05-27T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.17
750778,Church Road Tupsley - Hereford,2023-05-27T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-05-27T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.1
750778,Church Road Tupsley - Hereford,2023-05-27T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-05-27T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.0
750778,Church Road Tupsley - Hereford,2023-05-27T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-05-27T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-05-27T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-05-27T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.83
750778,Church Road Tupsley - Hereford,2023-05-27T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
750778,Church Road Tupsley - Hereford,2023-05-27T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
750778,Church Road Tupsley - Hereford,2023-05-27T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-05-27T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-05-27T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-05-27T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-05-27T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-05-27T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-27T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-05-27T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-05-27T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-05-27T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-05-27T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-05-27T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-27T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-27T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-27T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-05-27T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-05-27T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-05-27T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-05-27T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
750778,Church Road Tupsley - Hereford,2023-05-27T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-05-27T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-27T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-05-27T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-05-27T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-27T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-27T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-27T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-27T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-05-27T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
750778,Church Road Tupsley - Hereford,2023-05-27T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-05-27T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-05-27T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-27T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-27T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
750778,Church Road Tupsley - Hereford,2023-05-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
750778,Church Road Tupsley - Hereford,2023-05-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750778,Church Road Tupsley - Hereford,2023-05-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
750778,Church Road Tupsley - Hereford,2023-05-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
750778,Church Road Tupsley - Hereford,2023-05-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
750778,Church Road Tupsley - Hereford,2023-05-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
750778,Church Road Tupsley - Hereford,2023-05-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
750778,Church Road Tupsley - Hereford,2023-05-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
750778,Church Road Tupsley - Hereford,2023-05-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.06
750778,Church Road Tupsley - Hereford,2023-05-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.38
750778,Church Road Tupsley - Hereford,2023-05-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.89
750778,Church Road Tupsley - Hereford,2023-05-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
750778,Church Road Tupsley - Hereford,2023-05-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
750778,Church Road Tupsley - Hereford,2023-05-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
750778,Church Road Tupsley - Hereford,2023-05-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
750778,Church Road Tupsley - Hereford,2023-05-27T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-05-27T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
750778,Church Road Tupsley - Hereford,2023-05-27T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-05-27T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.41
750778,Church Road Tupsley - Hereford,2023-05-27T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.78
750778,Church Road Tupsley - Hereford,2023-05-27T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.97
750778,Church Road Tupsley - Hereford,2023-05-27T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
750778,Church Road Tupsley - Hereford,2023-05-27T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.7
750778,Church Road Tupsley - Hereford,2023-05-27T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.8
750778,Church Road Tupsley - Hereford,2023-05-27T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-05-27T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-05-27T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-27T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-05-27T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
750778,Church Road Tupsley - Hereford,2023-05-27T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
750778,Church Road Tupsley - Hereford,2023-05-27T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.69
750778,Church Road Tupsley - Hereford,2023-05-27T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-05-27T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
750778,Church Road Tupsley - Hereford,2023-05-27T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
750778,Church Road Tupsley - Hereford,2023-05-27T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-05-27T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-27T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-05-27T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-05-27T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-05-27T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.69
750778,Church Road Tupsley - Hereford,2023-05-27T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-05-27T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-05-27T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-05-27T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-05-27T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-27T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-05-27T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-05-27T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-05-27T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
750778,Church Road Tupsley - Hereford,2023-05-27T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
750778,Church Road Tupsley - Hereford,2023-05-27T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
750778,Church Road Tupsley - Hereford,2023-05-27T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-05-27T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-05-27T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-05-27T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-05-27T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-05-27T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-27T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-27T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-05-27T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-05-27T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-05-27T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
750778,Church Road Tupsley - Hereford,2023-05-27T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
750778,Church Road Tupsley - Hereford,2023-05-27T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-27T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
750778,Church Road Tupsley - Hereford,2023-05-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
750778,Church Road Tupsley - Hereford,2023-05-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
750778,Church Road Tupsley - Hereford,2023-05-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
750778,Church Road Tupsley - Hereford,2023-05-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
750778,Church Road Tupsley - Hereford,2023-05-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
750778,Church Road Tupsley - Hereford,2023-05-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
750778,Church Road Tupsley - Hereford,2023-05-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
750778,Church Road Tupsley - Hereford,2023-05-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
750778,Church Road Tupsley - Hereford,2023-05-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.81
750778,Church Road Tupsley - Hereford,2023-05-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.81
750778,Church Road Tupsley - Hereford,2023-05-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.31
750778,Church Road Tupsley - Hereford,2023-05-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
750778,Church Road Tupsley - Hereford,2023-05-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
750778,Church Road Tupsley - Hereford,2023-05-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
750778,Church Road Tupsley - Hereford,2023-05-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
750778,Church Road Tupsley - Hereford,2023-05-27T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-05-27T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
750778,Church Road Tupsley - Hereford,2023-05-27T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-27T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.86
750778,Church Road Tupsley - Hereford,2023-05-27T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.2
750778,Church Road Tupsley - Hereford,2023-05-27T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.01
750778,Church Road Tupsley - Hereford,2023-05-27T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-05-27T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-05-27T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-05-27T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
750778,Church Road Tupsley - Hereford,2023-05-27T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-27T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-05-27T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-05-27T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.09
750778,Church Road Tupsley - Hereford,2023-05-27T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
750778,Church Road Tupsley - Hereford,2023-05-27T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.99
750778,Church Road Tupsley - Hereford,2023-05-27T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
750778,Church Road Tupsley - Hereford,2023-05-27T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-27T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
750778,Church Road Tupsley - Hereford,2023-05-27T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-05-27T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-05-27T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-27T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-05-27T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-05-27T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-05-27T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
750778,Church Road Tupsley - Hereford,2023-05-27T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-27T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-27T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-27T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-05-27T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-05-27T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-05-27T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-27T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.02
750778,Church Road Tupsley - Hereford,2023-05-27T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
750778,Church Road Tupsley - Hereford,2023-05-27T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-05-27T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
750778,Church Road Tupsley - Hereford,2023-05-27T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-27T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
750778,Church Road Tupsley - Hereford,2023-05-27T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-05-27T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
750778,Church Road Tupsley - Hereford,2023-05-27T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-27T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-27T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
750778,Church Road Tupsley - Hereford,2023-05-27T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-05-27T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-05-27T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-05-27T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-27T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-27T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
750778,Church Road Tupsley - Hereford,2023-05-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
750778,Church Road Tupsley - Hereford,2023-05-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
750778,Church Road Tupsley - Hereford,2023-05-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
750778,Church Road Tupsley - Hereford,2023-05-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
750778,Church Road Tupsley - Hereford,2023-05-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
750778,Church Road Tupsley - Hereford,2023-05-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
750778,Church Road Tupsley - Hereford,2023-05-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
750778,Church Road Tupsley - Hereford,2023-05-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
750778,Church Road Tupsley - Hereford,2023-05-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.47
750778,Church Road Tupsley - Hereford,2023-05-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.84
750778,Church Road Tupsley - Hereford,2023-05-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.19
750778,Church Road Tupsley - Hereford,2023-05-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
750778,Church Road Tupsley - Hereford,2023-05-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
750778,Church Road Tupsley - Hereford,2023-05-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
750778,Church Road Tupsley - Hereford,2023-05-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
750778,Church Road Tupsley - Hereford,2023-05-27T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-05-27T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
750778,Church Road Tupsley - Hereford,2023-05-27T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-27T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.88
750778,Church Road Tupsley - Hereford,2023-05-27T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.03
750778,Church Road Tupsley - Hereford,2023-05-27T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-05-27T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-05-27T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-05-27T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-05-27T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-27T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-05-27T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-05-27T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-27T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.85
750778,Church Road Tupsley - Hereford,2023-05-27T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
750778,Church Road Tupsley - Hereford,2023-05-27T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-05-27T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
750778,Church Road Tupsley - Hereford,2023-05-27T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
750778,Church Road Tupsley - Hereford,2023-05-27T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-05-27T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-27T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-05-27T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-05-27T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-05-27T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-05-27T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.7
750778,Church Road Tupsley - Hereford,2023-05-27T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
750778,Church Road Tupsley - Hereford,2023-05-27T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-05-27T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-05-27T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
750778,Church Road Tupsley - Hereford,2023-05-27T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-05-27T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
750778,Church Road Tupsley - Hereford,2023-05-27T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-05-27T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-27T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
750778,Church Road Tupsley - Hereford,2023-05-27T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
750778,Church Road Tupsley - Hereford,2023-05-27T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-05-27T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-05-27T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-27T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-05-27T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-05-27T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-05-27T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-27T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-05-27T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-05-27T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-05-27T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-05-27T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-27T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-05-27T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-27T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
750778,Church Road Tupsley - Hereford,2023-05-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
750778,Church Road Tupsley - Hereford,2023-05-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750778,Church Road Tupsley - Hereford,2023-05-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
750778,Church Road Tupsley - Hereford,2023-05-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
750778,Church Road Tupsley - Hereford,2023-05-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
750778,Church Road Tupsley - Hereford,2023-05-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
750778,Church Road Tupsley - Hereford,2023-05-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
750778,Church Road Tupsley - Hereford,2023-05-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
750778,Church Road Tupsley - Hereford,2023-05-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.86
750778,Church Road Tupsley - Hereford,2023-05-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.23
750778,Church Road Tupsley - Hereford,2023-05-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
750778,Church Road Tupsley - Hereford,2023-05-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
750778,Church Road Tupsley - Hereford,2023-05-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
750778,Church Road Tupsley - Hereford,2023-05-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
750778,Church Road Tupsley - Hereford,2023-05-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
750778,Church Road Tupsley - Hereford,2023-05-27T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-27T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-05-27T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-27T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.65
750778,Church Road Tupsley - Hereford,2023-05-27T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.72
750778,Church Road Tupsley - Hereford,2023-05-27T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-05-27T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-05-27T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-05-27T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-05-27T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-27T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-27T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-05-27T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-27T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
750778,Church Road Tupsley - Hereford,2023-05-27T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
750778,Church Road Tupsley - Hereford,2023-05-27T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-05-27T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-05-27T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-05-27T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-05-27T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-27T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-05-27T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-05-27T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-05-27T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.55
750778,Church Road Tupsley - Hereford,2023-05-27T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-05-27T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-05-27T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-27T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-05-27T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-05-27T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-05-27T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-05-27T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-05-27T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-05-27T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-05-27T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-05-27T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-05-27T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-27T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-05-27T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-27T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-05-27T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
750778,Church Road Tupsley - Hereford,2023-05-27T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-27T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-27T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-05-27T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-05-27T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-27T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-05-27T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-05-27T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-27T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
750778,Church Road Tupsley - Hereford,2023-05-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
750778,Church Road Tupsley - Hereford,2023-05-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750778,Church Road Tupsley - Hereford,2023-05-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
750778,Church Road Tupsley - Hereford,2023-05-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
750778,Church Road Tupsley - Hereford,2023-05-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
750778,Church Road Tupsley - Hereford,2023-05-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
750778,Church Road Tupsley - Hereford,2023-05-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
750778,Church Road Tupsley - Hereford,2023-05-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
750778,Church Road Tupsley - Hereford,2023-05-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.65
750778,Church Road Tupsley - Hereford,2023-05-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.48
750778,Church Road Tupsley - Hereford,2023-05-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.4
750778,Church Road Tupsley - Hereford,2023-05-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
750778,Church Road Tupsley - Hereford,2023-05-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
750778,Church Road Tupsley - Hereford,2023-05-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
750778,Church Road Tupsley - Hereford,2023-05-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
750778,Church Road Tupsley - Hereford,2023-05-27T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-05-27T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
750778,Church Road Tupsley - Hereford,2023-05-27T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-27T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.67
750778,Church Road Tupsley - Hereford,2023-05-27T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.1
