Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-27T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.44
750778,Church Road Tupsley - Hereford,2023-05-27T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.17
750778,Church Road Tupsley - Hereford,2023-05-27T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-05-27T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-27T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-05-27T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-05-27T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-27T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-05-27T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-27T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-05-27T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-05-27T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
750778,Church Road Tupsley - Hereford,2023-05-27T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.09
750778,Church Road Tupsley - Hereford,2023-05-27T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-05-27T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-27T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-05-27T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
750778,Church Road Tupsley - Hereford,2023-05-27T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-05-27T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-27T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-27T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-05-27T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.91
750778,Church Road Tupsley - Hereford,2023-05-27T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-05-27T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-05-27T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-27T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-05-27T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-05-27T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-27T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
750778,Church Road Tupsley - Hereford,2023-05-27T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-05-27T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-05-27T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-05-27T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
750778,Church Road Tupsley - Hereford,2023-05-27T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-05-27T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-27T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-27T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-05-27T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-27T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-27T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-05-27T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-05-27T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-05-27T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-05-27T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-27T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-27T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-27T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
750778,Church Road Tupsley - Hereford,2023-05-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
750778,Church Road Tupsley - Hereford,2023-05-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
750778,Church Road Tupsley - Hereford,2023-05-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
750778,Church Road Tupsley - Hereford,2023-05-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
750778,Church Road Tupsley - Hereford,2023-05-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
750778,Church Road Tupsley - Hereford,2023-05-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
750778,Church Road Tupsley - Hereford,2023-05-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
750778,Church Road Tupsley - Hereford,2023-05-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
750778,Church Road Tupsley - Hereford,2023-05-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.92
750778,Church Road Tupsley - Hereford,2023-05-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.18
750778,Church Road Tupsley - Hereford,2023-05-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.88
750778,Church Road Tupsley - Hereford,2023-05-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
750778,Church Road Tupsley - Hereford,2023-05-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
750778,Church Road Tupsley - Hereford,2023-05-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
750778,Church Road Tupsley - Hereford,2023-05-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
750778,Church Road Tupsley - Hereford,2023-05-27T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-05-27T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
750778,Church Road Tupsley - Hereford,2023-05-27T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-05-27T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-05-27T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.62
750778,Church Road Tupsley - Hereford,2023-05-27T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-05-27T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-05-27T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-27T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-05-27T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-27T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-05-27T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-05-27T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-05-27T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-05-27T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
750778,Church Road Tupsley - Hereford,2023-05-27T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.48
750778,Church Road Tupsley - Hereford,2023-05-27T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-05-27T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-05-27T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-05-27T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-05-27T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-05-27T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-27T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-27T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-05-27T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.89
750778,Church Road Tupsley - Hereford,2023-05-27T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-05-27T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-05-27T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-27T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-05-27T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-27T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-05-27T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
750778,Church Road Tupsley - Hereford,2023-05-27T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-05-27T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-05-27T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-05-27T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-05-27T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-27T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-27T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-27T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-05-27T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-27T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-27T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-05-27T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-05-27T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-05-27T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-27T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-27T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-27T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-27T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
750778,Church Road Tupsley - Hereford,2023-05-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
750778,Church Road Tupsley - Hereford,2023-05-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750778,Church Road Tupsley - Hereford,2023-05-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
750778,Church Road Tupsley - Hereford,2023-05-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
750778,Church Road Tupsley - Hereford,2023-05-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
750778,Church Road Tupsley - Hereford,2023-05-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
750778,Church Road Tupsley - Hereford,2023-05-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
750778,Church Road Tupsley - Hereford,2023-05-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
750778,Church Road Tupsley - Hereford,2023-05-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.64
750778,Church Road Tupsley - Hereford,2023-05-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.39
750778,Church Road Tupsley - Hereford,2023-05-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.33
750778,Church Road Tupsley - Hereford,2023-05-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
750778,Church Road Tupsley - Hereford,2023-05-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
750778,Church Road Tupsley - Hereford,2023-05-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
750778,Church Road Tupsley - Hereford,2023-05-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
750778,Church Road Tupsley - Hereford,2023-05-27T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-05-27T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
750778,Church Road Tupsley - Hereford,2023-05-27T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-05-27T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.81
750778,Church Road Tupsley - Hereford,2023-05-27T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.66
750778,Church Road Tupsley - Hereford,2023-05-27T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-05-27T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-05-27T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-27T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-05-27T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-27T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-05-27T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-27T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-05-27T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
750778,Church Road Tupsley - Hereford,2023-05-27T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
750778,Church Road Tupsley - Hereford,2023-05-27T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-05-27T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-27T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-05-27T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-27T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-05-27T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
750778,Church Road Tupsley - Hereford,2023-05-27T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-27T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-05-27T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.8
750778,Church Road Tupsley - Hereford,2023-05-27T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.91
750778,Church Road Tupsley - Hereford,2023-05-27T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-05-27T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-05-27T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-27T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-05-27T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-05-27T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-05-27T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-05-27T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-05-27T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-05-27T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-05-27T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-05-27T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-27T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-27T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-27T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-05-27T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-27T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-27T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-05-27T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-05-27T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-05-27T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-05-27T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-27T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-27T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-27T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
750778,Church Road Tupsley - Hereford,2023-05-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
750778,Church Road Tupsley - Hereford,2023-05-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750778,Church Road Tupsley - Hereford,2023-05-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.05
750778,Church Road Tupsley - Hereford,2023-05-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
750778,Church Road Tupsley - Hereford,2023-05-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
750778,Church Road Tupsley - Hereford,2023-05-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
750778,Church Road Tupsley - Hereford,2023-05-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
750778,Church Road Tupsley - Hereford,2023-05-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
750778,Church Road Tupsley - Hereford,2023-05-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.6
750778,Church Road Tupsley - Hereford,2023-05-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.96
750778,Church Road Tupsley - Hereford,2023-05-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.49
750778,Church Road Tupsley - Hereford,2023-05-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
750778,Church Road Tupsley - Hereford,2023-05-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
750778,Church Road Tupsley - Hereford,2023-05-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
750778,Church Road Tupsley - Hereford,2023-05-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
750778,Church Road Tupsley - Hereford,2023-05-27T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-05-27T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
750778,Church Road Tupsley - Hereford,2023-05-27T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-05-27T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.21
750778,Church Road Tupsley - Hereford,2023-05-27T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.55
750778,Church Road Tupsley - Hereford,2023-05-27T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-05-27T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-27T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-27T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-05-27T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-05-27T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-05-27T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-27T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-05-27T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-05-27T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
750778,Church Road Tupsley - Hereford,2023-05-27T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-05-27T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-05-27T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-27T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-05-27T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-27T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-05-27T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-27T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-27T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-05-27T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-05-27T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-05-27T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-05-27T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-27T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-27T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-27T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-27T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-05-27T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-05-27T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-05-27T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-05-27T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-05-27T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-05-27T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-27T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-27T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-05-27T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-27T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-27T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-27T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-05-27T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-05-27T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-05-27T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-27T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-27T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-27T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
750778,Church Road Tupsley - Hereford,2023-05-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.5
750778,Church Road Tupsley - Hereford,2023-05-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750778,Church Road Tupsley - Hereford,2023-05-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.0
750778,Church Road Tupsley - Hereford,2023-05-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750778,Church Road Tupsley - Hereford,2023-05-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
750778,Church Road Tupsley - Hereford,2023-05-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
750778,Church Road Tupsley - Hereford,2023-05-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
750778,Church Road Tupsley - Hereford,2023-05-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
750778,Church Road Tupsley - Hereford,2023-05-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.63
750778,Church Road Tupsley - Hereford,2023-05-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.98
750778,Church Road Tupsley - Hereford,2023-05-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.51
750778,Church Road Tupsley - Hereford,2023-05-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
750778,Church Road Tupsley - Hereford,2023-05-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
750778,Church Road Tupsley - Hereford,2023-05-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
750778,Church Road Tupsley - Hereford,2023-05-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
750778,Church Road Tupsley - Hereford,2023-05-27T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-05-27T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
750778,Church Road Tupsley - Hereford,2023-05-27T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-27T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.79
750778,Church Road Tupsley - Hereford,2023-05-27T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.35
750778,Church Road Tupsley - Hereford,2023-05-27T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-05-27T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-27T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-05-27T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-27T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-27T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-27T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-27T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-05-27T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-05-27T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
750778,Church Road Tupsley - Hereford,2023-05-27T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-05-27T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-27T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-27T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-27T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-27T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-05-27T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-05-27T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-27T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-05-27T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-05-27T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-05-27T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-05-27T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-27T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-27T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-27T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-27T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-05-27T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-05-27T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
750778,Church Road Tupsley - Hereford,2023-05-27T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-05-27T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-05-27T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-27T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-05-27T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-05-27T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-05-27T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-27T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-27T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-27T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-05-27T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-05-27T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-05-27T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-27T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-27T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-27T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
750778,Church Road Tupsley - Hereford,2023-05-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
750778,Church Road Tupsley - Hereford,2023-05-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
750778,Church Road Tupsley - Hereford,2023-05-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
750778,Church Road Tupsley - Hereford,2023-05-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750778,Church Road Tupsley - Hereford,2023-05-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
750778,Church Road Tupsley - Hereford,2023-05-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
750778,Church Road Tupsley - Hereford,2023-05-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
750778,Church Road Tupsley - Hereford,2023-05-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
750778,Church Road Tupsley - Hereford,2023-05-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.52
750778,Church Road Tupsley - Hereford,2023-05-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.01
750778,Church Road Tupsley - Hereford,2023-05-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.08
750778,Church Road Tupsley - Hereford,2023-05-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
750778,Church Road Tupsley - Hereford,2023-05-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
750778,Church Road Tupsley - Hereford,2023-05-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
750778,Church Road Tupsley - Hereford,2023-05-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
750778,Church Road Tupsley - Hereford,2023-05-27T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-05-27T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
750778,Church Road Tupsley - Hereford,2023-05-27T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-27T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.35
750778,Church Road Tupsley - Hereford,2023-05-27T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-05-27T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-05-27T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-27T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-05-27T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-05-27T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-27T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-05-27T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-27T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-05-27T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-05-27T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
750778,Church Road Tupsley - Hereford,2023-05-27T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-05-27T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-27T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-27T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-05-27T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-05-27T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-27T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-05-27T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-05-27T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-05-27T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.85
750778,Church Road Tupsley - Hereford,2023-05-27T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-05-27T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-05-27T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-27T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-27T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-27T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-27T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-05-27T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-27T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
750778,Church Road Tupsley - Hereford,2023-05-27T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-05-27T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
750778,Church Road Tupsley - Hereford,2023-05-27T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-05-27T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-05-27T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-27T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-05-27T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-27T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-27T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-27T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-05-27T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-05-27T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-05-27T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-27T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-05-27T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-27T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
750778,Church Road Tupsley - Hereford,2023-05-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
750778,Church Road Tupsley - Hereford,2023-05-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
750778,Church Road Tupsley - Hereford,2023-05-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.08
750778,Church Road Tupsley - Hereford,2023-05-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750778,Church Road Tupsley - Hereford,2023-05-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
750778,Church Road Tupsley - Hereford,2023-05-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
750778,Church Road Tupsley - Hereford,2023-05-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
750778,Church Road Tupsley - Hereford,2023-05-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
750778,Church Road Tupsley - Hereford,2023-05-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.52
750778,Church Road Tupsley - Hereford,2023-05-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.6
750778,Church Road Tupsley - Hereford,2023-05-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.57
750778,Church Road Tupsley - Hereford,2023-05-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
750778,Church Road Tupsley - Hereford,2023-05-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
750778,Church Road Tupsley - Hereford,2023-05-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
750778,Church Road Tupsley - Hereford,2023-05-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
750778,Church Road Tupsley - Hereford,2023-05-27T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-05-27T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
750778,Church Road Tupsley - Hereford,2023-05-27T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-27T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.82
750778,Church Road Tupsley - Hereford,2023-05-27T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-05-27T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-05-27T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-27T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-05-27T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-05-27T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-27T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-27T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-27T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-05-27T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-05-27T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
750778,Church Road Tupsley - Hereford,2023-05-27T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-05-27T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-05-27T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-05-27T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-05-27T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-27T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-05-27T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-05-27T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-05-27T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-05-27T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-05-27T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-05-27T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-05-27T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-27T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-27T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-27T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-27T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-05-27T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-05-27T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
750778,Church Road Tupsley - Hereford,2023-05-27T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-05-27T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
750778,Church Road Tupsley - Hereford,2023-05-27T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
750778,Church Road Tupsley - Hereford,2023-05-27T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
750778,Church Road Tupsley - Hereford,2023-05-27T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-27T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-05-27T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-27T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-27T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-27T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
750778,Church Road Tupsley - Hereford,2023-05-27T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-05-27T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-05-27T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-27T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-27T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-27T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
750778,Church Road Tupsley - Hereford,2023-05-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
750778,Church Road Tupsley - Hereford,2023-05-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
750778,Church Road Tupsley - Hereford,2023-05-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
750778,Church Road Tupsley - Hereford,2023-05-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
750778,Church Road Tupsley - Hereford,2023-05-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
750778,Church Road Tupsley - Hereford,2023-05-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
750778,Church Road Tupsley - Hereford,2023-05-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750778,Church Road Tupsley - Hereford,2023-05-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
750778,Church Road Tupsley - Hereford,2023-05-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.21
750778,Church Road Tupsley - Hereford,2023-05-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.03
750778,Church Road Tupsley - Hereford,2023-05-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.94
750778,Church Road Tupsley - Hereford,2023-05-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
750778,Church Road Tupsley - Hereford,2023-05-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
750778,Church Road Tupsley - Hereford,2023-05-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
750778,Church Road Tupsley - Hereford,2023-05-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
750778,Church Road Tupsley - Hereford,2023-05-27T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
