Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
750778,Church Road Tupsley - Hereford,2023-05-27T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-27T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
750778,Church Road Tupsley - Hereford,2023-05-27T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-27T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-05-27T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.52
750778,Church Road Tupsley - Hereford,2023-05-27T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-05-27T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-27T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-27T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-05-27T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-27T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-05-27T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-27T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-27T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.87
750778,Church Road Tupsley - Hereford,2023-05-27T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
750778,Church Road Tupsley - Hereford,2023-05-27T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-05-27T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-27T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-05-27T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-05-27T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-05-27T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-27T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-05-27T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-05-27T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-05-27T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-05-27T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-05-27T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.4
750778,Church Road Tupsley - Hereford,2023-05-27T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-27T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-27T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-27T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-27T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-05-27T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-05-27T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
750778,Church Road Tupsley - Hereford,2023-05-27T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-05-27T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-05-27T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-27T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-05-27T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-05-27T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-05-27T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-27T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-27T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-27T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-05-27T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-05-27T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-05-27T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-27T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-27T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-27T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
750778,Church Road Tupsley - Hereford,2023-05-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
750778,Church Road Tupsley - Hereford,2023-05-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
750778,Church Road Tupsley - Hereford,2023-05-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
750778,Church Road Tupsley - Hereford,2023-05-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
750778,Church Road Tupsley - Hereford,2023-05-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
750778,Church Road Tupsley - Hereford,2023-05-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
750778,Church Road Tupsley - Hereford,2023-05-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
750778,Church Road Tupsley - Hereford,2023-05-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
750778,Church Road Tupsley - Hereford,2023-05-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.98
750778,Church Road Tupsley - Hereford,2023-05-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.61
750778,Church Road Tupsley - Hereford,2023-05-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.08
750778,Church Road Tupsley - Hereford,2023-05-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-05-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
750778,Church Road Tupsley - Hereford,2023-05-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
750778,Church Road Tupsley - Hereford,2023-05-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
750778,Church Road Tupsley - Hereford,2023-05-27T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-05-27T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
750778,Church Road Tupsley - Hereford,2023-05-27T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-05-27T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-05-27T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.27
750778,Church Road Tupsley - Hereford,2023-05-27T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-05-27T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-27T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-05-27T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-05-27T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-27T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-05-27T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-05-27T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-05-27T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.96
750778,Church Road Tupsley - Hereford,2023-05-27T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
750778,Church Road Tupsley - Hereford,2023-05-27T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-05-27T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-27T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-05-27T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-27T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-05-27T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-05-27T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-27T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-27T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-05-27T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-05-27T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-05-27T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.4
750778,Church Road Tupsley - Hereford,2023-05-27T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-27T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-27T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-27T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-05-27T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-27T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-05-27T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
750778,Church Road Tupsley - Hereford,2023-05-27T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-05-27T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-05-27T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-05-27T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
750778,Church Road Tupsley - Hereford,2023-05-27T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-27T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-27T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-27T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-27T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-27T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
750778,Church Road Tupsley - Hereford,2023-05-27T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-05-27T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-05-27T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-27T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-05-27T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-27T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750778,Church Road Tupsley - Hereford,2023-05-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
750778,Church Road Tupsley - Hereford,2023-05-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-05-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
750778,Church Road Tupsley - Hereford,2023-05-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
750778,Church Road Tupsley - Hereford,2023-05-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
750778,Church Road Tupsley - Hereford,2023-05-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
750778,Church Road Tupsley - Hereford,2023-05-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
750778,Church Road Tupsley - Hereford,2023-05-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
750778,Church Road Tupsley - Hereford,2023-05-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.96
750778,Church Road Tupsley - Hereford,2023-05-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.02
750778,Church Road Tupsley - Hereford,2023-05-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.64
750778,Church Road Tupsley - Hereford,2023-05-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-05-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
750778,Church Road Tupsley - Hereford,2023-05-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
750778,Church Road Tupsley - Hereford,2023-05-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
750778,Church Road Tupsley - Hereford,2023-05-27T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-05-27T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
750778,Church Road Tupsley - Hereford,2023-05-27T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-05-27T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-05-27T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-05-27T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.95
750778,Church Road Tupsley - Hereford,2023-05-27T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-27T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-27T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-05-27T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-27T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-05-27T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-05-27T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-27T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.04
750778,Church Road Tupsley - Hereford,2023-05-27T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
750778,Church Road Tupsley - Hereford,2023-05-27T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-05-27T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-27T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-05-27T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-05-27T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-27T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-05-27T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-05-27T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-05-27T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-05-27T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-05-27T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-05-27T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-05-27T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-27T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-27T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-27T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-27T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-05-27T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-27T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
750778,Church Road Tupsley - Hereford,2023-05-27T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-05-27T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-05-27T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-05-27T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-05-27T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-05-27T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-05-27T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-27T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-27T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-27T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-05-27T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-05-27T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-05-27T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-27T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-27T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-27T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750778,Church Road Tupsley - Hereford,2023-05-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
750778,Church Road Tupsley - Hereford,2023-05-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-05-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
750778,Church Road Tupsley - Hereford,2023-05-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750778,Church Road Tupsley - Hereford,2023-05-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
750778,Church Road Tupsley - Hereford,2023-05-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
750778,Church Road Tupsley - Hereford,2023-05-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
750778,Church Road Tupsley - Hereford,2023-05-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
750778,Church Road Tupsley - Hereford,2023-05-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.41
750778,Church Road Tupsley - Hereford,2023-05-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.23
750778,Church Road Tupsley - Hereford,2023-05-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.23
750778,Church Road Tupsley - Hereford,2023-05-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
750778,Church Road Tupsley - Hereford,2023-05-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
750778,Church Road Tupsley - Hereford,2023-05-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
750778,Church Road Tupsley - Hereford,2023-05-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-05-27T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-05-27T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
750778,Church Road Tupsley - Hereford,2023-05-27T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-27T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-05-27T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.27
750778,Church Road Tupsley - Hereford,2023-05-27T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-05-27T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-27T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-27T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-27T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-27T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-05-27T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-05-27T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-05-27T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-05-27T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
750778,Church Road Tupsley - Hereford,2023-05-27T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-05-27T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-27T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-05-27T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-05-27T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-27T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-27T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-05-27T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-27T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-05-27T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-05-27T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-05-27T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-05-27T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-27T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-27T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-27T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-05-27T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-27T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-27T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
750778,Church Road Tupsley - Hereford,2023-05-27T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-05-27T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-05-27T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-27T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-05-27T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-27T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-05-27T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-27T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-27T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-27T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-05-27T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-05-27T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-05-27T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-27T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-27T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-27T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-05-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
750778,Church Road Tupsley - Hereford,2023-05-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
750778,Church Road Tupsley - Hereford,2023-05-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
750778,Church Road Tupsley - Hereford,2023-05-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750778,Church Road Tupsley - Hereford,2023-05-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
750778,Church Road Tupsley - Hereford,2023-05-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
750778,Church Road Tupsley - Hereford,2023-05-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
750778,Church Road Tupsley - Hereford,2023-05-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
750778,Church Road Tupsley - Hereford,2023-05-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.89
750778,Church Road Tupsley - Hereford,2023-05-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.87
750778,Church Road Tupsley - Hereford,2023-05-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.24
750778,Church Road Tupsley - Hereford,2023-05-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-05-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
750778,Church Road Tupsley - Hereford,2023-05-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
750778,Church Road Tupsley - Hereford,2023-05-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
750778,Church Road Tupsley - Hereford,2023-05-27T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-05-27T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
750778,Church Road Tupsley - Hereford,2023-05-27T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-27T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-05-27T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-05-27T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-05-27T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-27T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-27T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-05-27T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-27T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-27T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-05-27T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-27T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-05-27T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
750778,Church Road Tupsley - Hereford,2023-05-27T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-05-27T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-27T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-05-27T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-05-27T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-27T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-05-27T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-05-27T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-27T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-05-27T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-05-27T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-05-27T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-05-27T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-27T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-27T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-27T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-05-27T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-05-27T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-27T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-05-27T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-05-27T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
750778,Church Road Tupsley - Hereford,2023-05-27T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-05-27T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-27T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-27T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-05-27T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-27T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-27T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-27T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-05-27T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-05-27T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-05-27T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-27T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-27T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-27T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
750778,Church Road Tupsley - Hereford,2023-05-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
750778,Church Road Tupsley - Hereford,2023-05-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-05-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
750778,Church Road Tupsley - Hereford,2023-05-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750778,Church Road Tupsley - Hereford,2023-05-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
750778,Church Road Tupsley - Hereford,2023-05-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
750778,Church Road Tupsley - Hereford,2023-05-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
750778,Church Road Tupsley - Hereford,2023-05-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
750778,Church Road Tupsley - Hereford,2023-05-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.59
750778,Church Road Tupsley - Hereford,2023-05-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.52
750778,Church Road Tupsley - Hereford,2023-05-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.09
750778,Church Road Tupsley - Hereford,2023-05-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
750778,Church Road Tupsley - Hereford,2023-05-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
750778,Church Road Tupsley - Hereford,2023-05-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
750778,Church Road Tupsley - Hereford,2023-05-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
750778,Church Road Tupsley - Hereford,2023-05-27T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-27T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
750778,Church Road Tupsley - Hereford,2023-05-27T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-27T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-05-27T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.15
750778,Church Road Tupsley - Hereford,2023-05-27T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-05-27T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-27T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-27T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-05-27T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-05-27T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-05-27T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-05-27T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-27T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.95
750778,Church Road Tupsley - Hereford,2023-05-27T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
750778,Church Road Tupsley - Hereford,2023-05-27T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-05-27T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-27T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-05-27T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-05-27T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-05-27T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-27T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-05-27T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-27T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.04
750778,Church Road Tupsley - Hereford,2023-05-27T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-05-27T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-05-27T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.4
750778,Church Road Tupsley - Hereford,2023-05-27T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-27T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-27T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-27T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-05-27T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-27T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-27T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-05-27T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-05-27T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-05-27T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-05-27T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-27T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-27T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-05-27T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-27T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-27T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-27T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-05-27T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-05-27T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-05-27T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-27T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-27T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-27T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-05-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
750778,Church Road Tupsley - Hereford,2023-05-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
750778,Church Road Tupsley - Hereford,2023-05-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-05-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
750778,Church Road Tupsley - Hereford,2023-05-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
750778,Church Road Tupsley - Hereford,2023-05-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
750778,Church Road Tupsley - Hereford,2023-05-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
750778,Church Road Tupsley - Hereford,2023-05-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
750778,Church Road Tupsley - Hereford,2023-05-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
750778,Church Road Tupsley - Hereford,2023-05-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.86
750778,Church Road Tupsley - Hereford,2023-05-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.74
750778,Church Road Tupsley - Hereford,2023-05-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.25
750778,Church Road Tupsley - Hereford,2023-05-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-05-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
750778,Church Road Tupsley - Hereford,2023-05-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
750778,Church Road Tupsley - Hereford,2023-05-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
750778,Church Road Tupsley - Hereford,2023-05-27T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-05-27T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
750778,Church Road Tupsley - Hereford,2023-05-27T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-27T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-05-27T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-05-27T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-05-27T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-27T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-27T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-05-27T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-05-27T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-27T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-05-27T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-05-27T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.05
750778,Church Road Tupsley - Hereford,2023-05-27T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
750778,Church Road Tupsley - Hereford,2023-05-27T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-05-27T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-27T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-05-27T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-05-27T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-27T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-27T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-05-27T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-27T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-05-27T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-05-27T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-05-27T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-05-27T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-27T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-27T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-27T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-05-27T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-05-27T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-27T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-05-27T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-05-27T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-05-27T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-27T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-27T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-05-27T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-05-27T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-27T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-27T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-27T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-05-27T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-05-27T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-05-27T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-27T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-27T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-27T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-05-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
750778,Church Road Tupsley - Hereford,2023-05-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-05-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.03
750778,Church Road Tupsley - Hereford,2023-05-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750778,Church Road Tupsley - Hereford,2023-05-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
750778,Church Road Tupsley - Hereford,2023-05-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
750778,Church Road Tupsley - Hereford,2023-05-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
750778,Church Road Tupsley - Hereford,2023-05-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
750778,Church Road Tupsley - Hereford,2023-05-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.19
750778,Church Road Tupsley - Hereford,2023-05-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.43
750778,Church Road Tupsley - Hereford,2023-05-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.37
750778,Church Road Tupsley - Hereford,2023-05-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
