Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.89
750778,Church Road Tupsley - Hereford,2023-05-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
750778,Church Road Tupsley - Hereford,2023-05-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
750778,Church Road Tupsley - Hereford,2023-05-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
750778,Church Road Tupsley - Hereford,2023-05-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
750778,Church Road Tupsley - Hereford,2023-05-27T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-27T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
750778,Church Road Tupsley - Hereford,2023-05-27T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-05-27T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-05-27T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.76
750778,Church Road Tupsley - Hereford,2023-05-27T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-05-27T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-27T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-27T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-05-27T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-27T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-05-27T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-05-27T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-05-27T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-05-27T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
750778,Church Road Tupsley - Hereford,2023-05-27T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-05-27T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-27T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-05-27T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-27T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-27T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-05-27T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-27T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-27T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-05-27T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-05-27T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-05-27T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-05-27T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-27T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-27T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-05-27T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-27T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-05-27T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-27T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
750778,Church Road Tupsley - Hereford,2023-05-27T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-05-27T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-05-27T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-27T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-05-27T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-05-27T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-27T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-27T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-27T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-27T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-05-27T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-05-27T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-05-27T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-27T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-27T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-27T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.3
750778,Church Road Tupsley - Hereford,2023-05-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
750778,Church Road Tupsley - Hereford,2023-05-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
750778,Church Road Tupsley - Hereford,2023-05-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-05-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
750778,Church Road Tupsley - Hereford,2023-05-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
750778,Church Road Tupsley - Hereford,2023-05-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
750778,Church Road Tupsley - Hereford,2023-05-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
750778,Church Road Tupsley - Hereford,2023-05-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
750778,Church Road Tupsley - Hereford,2023-05-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
750778,Church Road Tupsley - Hereford,2023-05-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.26
750778,Church Road Tupsley - Hereford,2023-05-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.94
750778,Church Road Tupsley - Hereford,2023-05-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.45
750778,Church Road Tupsley - Hereford,2023-05-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-05-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
750778,Church Road Tupsley - Hereford,2023-05-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
750778,Church Road Tupsley - Hereford,2023-05-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
750778,Church Road Tupsley - Hereford,2023-05-27T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-27T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
750778,Church Road Tupsley - Hereford,2023-05-27T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-05-27T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-05-27T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-05-27T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-05-27T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-27T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-27T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-05-27T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-27T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-05-27T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-27T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-05-27T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.02
750778,Church Road Tupsley - Hereford,2023-05-27T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
750778,Church Road Tupsley - Hereford,2023-05-27T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-05-27T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-27T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-05-27T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-27T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-27T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-27T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-27T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-27T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-05-27T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-05-27T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.64
750778,Church Road Tupsley - Hereford,2023-05-27T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-27T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-27T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-05-27T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-05-27T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-05-27T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-05-27T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-05-27T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-05-27T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-05-27T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-05-27T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-05-27T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-27T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-27T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-27T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-27T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-27T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-27T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-27T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-05-27T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-05-27T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-27T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-27T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-27T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-05-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
750778,Church Road Tupsley - Hereford,2023-05-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-05-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
750778,Church Road Tupsley - Hereford,2023-05-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
750778,Church Road Tupsley - Hereford,2023-05-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
750778,Church Road Tupsley - Hereford,2023-05-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
750778,Church Road Tupsley - Hereford,2023-05-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
750778,Church Road Tupsley - Hereford,2023-05-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
750778,Church Road Tupsley - Hereford,2023-05-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.55
750778,Church Road Tupsley - Hereford,2023-05-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.41
750778,Church Road Tupsley - Hereford,2023-05-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.79
750778,Church Road Tupsley - Hereford,2023-05-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-05-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
750778,Church Road Tupsley - Hereford,2023-05-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
750778,Church Road Tupsley - Hereford,2023-05-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
750778,Church Road Tupsley - Hereford,2023-05-27T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-05-27T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
750778,Church Road Tupsley - Hereford,2023-05-27T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-27T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-05-27T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-05-27T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-05-27T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-27T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-27T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-05-27T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-27T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-05-27T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-27T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-05-27T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-05-27T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
750778,Church Road Tupsley - Hereford,2023-05-27T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-05-27T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-27T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-05-27T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-05-27T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-27T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-27T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-05-27T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-05-27T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-05-27T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-05-27T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-05-27T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-05-27T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-27T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-27T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-27T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-27T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-27T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-05-27T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-05-27T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-05-27T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-05-27T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-05-27T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-27T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-27T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-05-27T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-27T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-27T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-27T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-05-27T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-05-27T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-05-27T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-27T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-27T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-27T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-05-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
750778,Church Road Tupsley - Hereford,2023-05-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
750778,Church Road Tupsley - Hereford,2023-05-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
750778,Church Road Tupsley - Hereford,2023-05-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750778,Church Road Tupsley - Hereford,2023-05-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
750778,Church Road Tupsley - Hereford,2023-05-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
750778,Church Road Tupsley - Hereford,2023-05-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
750778,Church Road Tupsley - Hereford,2023-05-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
750778,Church Road Tupsley - Hereford,2023-05-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.64
750778,Church Road Tupsley - Hereford,2023-05-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.19
750778,Church Road Tupsley - Hereford,2023-05-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.72
750778,Church Road Tupsley - Hereford,2023-05-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
750778,Church Road Tupsley - Hereford,2023-05-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
750778,Church Road Tupsley - Hereford,2023-05-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
750778,Church Road Tupsley - Hereford,2023-05-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
750778,Church Road Tupsley - Hereford,2023-05-27T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-05-27T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
750778,Church Road Tupsley - Hereford,2023-05-27T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-27T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-05-27T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-05-27T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-05-27T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-27T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-27T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-05-27T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-05-27T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-27T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-27T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-05-27T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-05-27T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
750778,Church Road Tupsley - Hereford,2023-05-27T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-05-27T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-27T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-05-27T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-05-27T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-27T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-05-27T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-27T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-05-27T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-05-27T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-05-27T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-05-27T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-05-27T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-27T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-05-27T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-27T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-05-27T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-27T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-05-27T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
750778,Church Road Tupsley - Hereford,2023-05-27T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-05-27T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-05-27T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-05-27T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-27T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-27T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-05-27T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-27T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-27T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-27T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-05-27T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-05-27T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-05-27T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-27T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-27T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-27T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-05-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
750778,Church Road Tupsley - Hereford,2023-05-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-05-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
750778,Church Road Tupsley - Hereford,2023-05-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
750778,Church Road Tupsley - Hereford,2023-05-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
750778,Church Road Tupsley - Hereford,2023-05-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
750778,Church Road Tupsley - Hereford,2023-05-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
750778,Church Road Tupsley - Hereford,2023-05-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
750778,Church Road Tupsley - Hereford,2023-05-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.5
750778,Church Road Tupsley - Hereford,2023-05-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.09
750778,Church Road Tupsley - Hereford,2023-05-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
750778,Church Road Tupsley - Hereford,2023-05-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-05-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
750778,Church Road Tupsley - Hereford,2023-05-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
750778,Church Road Tupsley - Hereford,2023-05-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
750778,Church Road Tupsley - Hereford,2023-05-27T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-05-27T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
750778,Church Road Tupsley - Hereford,2023-05-27T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-27T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-05-27T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-05-27T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-05-27T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-27T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-27T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-05-27T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-27T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-27T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-27T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-27T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-05-27T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
750778,Church Road Tupsley - Hereford,2023-05-27T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-05-27T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-27T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-05-27T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-05-27T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-27T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-05-27T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-05-27T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-27T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-05-27T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-05-27T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.72
750778,Church Road Tupsley - Hereford,2023-05-27T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-27T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-27T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-27T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-05-27T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-05-27T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-27T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-27T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-05-27T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-05-27T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-05-27T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-05-27T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-27T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-27T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-27T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-05-27T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-27T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-27T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-05-27T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-05-27T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-05-27T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-27T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-27T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-27T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-05-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
750778,Church Road Tupsley - Hereford,2023-05-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
750778,Church Road Tupsley - Hereford,2023-05-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
750778,Church Road Tupsley - Hereford,2023-05-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
750778,Church Road Tupsley - Hereford,2023-05-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
750778,Church Road Tupsley - Hereford,2023-05-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
750778,Church Road Tupsley - Hereford,2023-05-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
750778,Church Road Tupsley - Hereford,2023-05-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
750778,Church Road Tupsley - Hereford,2023-05-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.59
750778,Church Road Tupsley - Hereford,2023-05-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.03
750778,Church Road Tupsley - Hereford,2023-05-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.1
750778,Church Road Tupsley - Hereford,2023-05-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-05-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
750778,Church Road Tupsley - Hereford,2023-05-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
750778,Church Road Tupsley - Hereford,2023-05-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
750778,Church Road Tupsley - Hereford,2023-05-27T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-27T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
750778,Church Road Tupsley - Hereford,2023-05-27T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-05-27T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-05-27T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-05-27T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-05-27T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-27T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-27T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-05-27T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-27T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-27T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-05-27T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-27T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-05-27T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
750778,Church Road Tupsley - Hereford,2023-05-27T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-05-27T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-27T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-27T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-05-27T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-27T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-05-27T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-05-27T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-27T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-05-27T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-05-27T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
750778,Church Road Tupsley - Hereford,2023-05-27T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-27T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-27T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-27T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-05-27T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-27T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-27T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-05-27T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-05-27T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-05-27T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-05-27T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-05-27T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-05-27T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-27T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-27T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-27T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-27T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-05-27T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-27T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-05-27T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-27T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-27T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-27T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-27T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-05-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.82
750778,Church Road Tupsley - Hereford,2023-05-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
750778,Church Road Tupsley - Hereford,2023-05-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.39
750778,Church Road Tupsley - Hereford,2023-05-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
750778,Church Road Tupsley - Hereford,2023-05-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.46
750778,Church Road Tupsley - Hereford,2023-05-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
750778,Church Road Tupsley - Hereford,2023-05-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
750778,Church Road Tupsley - Hereford,2023-05-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
750778,Church Road Tupsley - Hereford,2023-05-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.98
750778,Church Road Tupsley - Hereford,2023-05-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.52
750778,Church Road Tupsley - Hereford,2023-05-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.45
750778,Church Road Tupsley - Hereford,2023-05-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
750778,Church Road Tupsley - Hereford,2023-05-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
750778,Church Road Tupsley - Hereford,2023-05-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
750778,Church Road Tupsley - Hereford,2023-05-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
750778,Church Road Tupsley - Hereford,2023-05-27T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-27T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
750778,Church Road Tupsley - Hereford,2023-05-27T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-05-27T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-05-27T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.59
750778,Church Road Tupsley - Hereford,2023-05-27T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-05-27T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-27T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-27T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-05-27T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-27T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-05-27T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-27T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-05-27T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-05-27T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
750778,Church Road Tupsley - Hereford,2023-05-27T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-05-27T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-05-27T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-05-27T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-05-27T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-27T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-05-27T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-27T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-27T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-05-27T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-05-27T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
750778,Church Road Tupsley - Hereford,2023-05-27T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-27T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-27T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-27T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-05-27T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-05-27T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-05-27T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-27T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-05-27T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-05-27T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-05-27T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-05-27T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-27T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-27T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-27T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-27T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-27T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-05-27T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-05-27T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-05-27T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-05-27T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-05-27T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-27T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-27T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-05-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.27
750778,Church Road Tupsley - Hereford,2023-05-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-05-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.89
750778,Church Road Tupsley - Hereford,2023-05-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
750778,Church Road Tupsley - Hereford,2023-05-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
750778,Church Road Tupsley - Hereford,2023-05-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
750778,Church Road Tupsley - Hereford,2023-05-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
750778,Church Road Tupsley - Hereford,2023-05-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
