Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.68
750778,Church Road Tupsley - Hereford,2023-05-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
750778,Church Road Tupsley - Hereford,2023-05-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
750778,Church Road Tupsley - Hereford,2023-05-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
750778,Church Road Tupsley - Hereford,2023-05-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.6
750778,Church Road Tupsley - Hereford,2023-05-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.35
750778,Church Road Tupsley - Hereford,2023-05-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.31
750778,Church Road Tupsley - Hereford,2023-05-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
750778,Church Road Tupsley - Hereford,2023-05-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
750778,Church Road Tupsley - Hereford,2023-05-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
750778,Church Road Tupsley - Hereford,2023-05-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
750778,Church Road Tupsley - Hereford,2023-05-28T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-28T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.15
750778,Church Road Tupsley - Hereford,2023-05-28T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-28T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.43
750778,Church Road Tupsley - Hereford,2023-05-28T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.12
750778,Church Road Tupsley - Hereford,2023-05-28T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-05-28T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-05-28T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-05-28T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.5
750778,Church Road Tupsley - Hereford,2023-05-28T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-28T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-05-28T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-28T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-05-28T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
750778,Church Road Tupsley - Hereford,2023-05-28T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
750778,Church Road Tupsley - Hereford,2023-05-28T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-05-28T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-05-28T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-28T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-05-28T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-28T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-28T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-05-28T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-05-28T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-05-28T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
750778,Church Road Tupsley - Hereford,2023-05-28T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.35
750778,Church Road Tupsley - Hereford,2023-05-28T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-28T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-05-28T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-05-28T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-05-28T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-28T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-05-28T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-28T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
750778,Church Road Tupsley - Hereford,2023-05-28T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-05-28T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-05-28T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-05-28T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
750778,Church Road Tupsley - Hereford,2023-05-28T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-28T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-28T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-28T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-28T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-28T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-05-28T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-05-28T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-05-28T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-28T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-28T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-28T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-05-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
750778,Church Road Tupsley - Hereford,2023-05-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.9
750778,Church Road Tupsley - Hereford,2023-05-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
750778,Church Road Tupsley - Hereford,2023-05-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.67
750778,Church Road Tupsley - Hereford,2023-05-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750778,Church Road Tupsley - Hereford,2023-05-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.14
750778,Church Road Tupsley - Hereford,2023-05-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
750778,Church Road Tupsley - Hereford,2023-05-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
750778,Church Road Tupsley - Hereford,2023-05-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
750778,Church Road Tupsley - Hereford,2023-05-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.04
750778,Church Road Tupsley - Hereford,2023-05-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.09
750778,Church Road Tupsley - Hereford,2023-05-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.11
750778,Church Road Tupsley - Hereford,2023-05-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
750778,Church Road Tupsley - Hereford,2023-05-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
750778,Church Road Tupsley - Hereford,2023-05-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
750778,Church Road Tupsley - Hereford,2023-05-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
750778,Church Road Tupsley - Hereford,2023-05-28T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-28T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.29
750778,Church Road Tupsley - Hereford,2023-05-28T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-05-28T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.01
750778,Church Road Tupsley - Hereford,2023-05-28T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.27
750778,Church Road Tupsley - Hereford,2023-05-28T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-05-28T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-28T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-05-28T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-05-28T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-28T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-28T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-05-28T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-05-28T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
750778,Church Road Tupsley - Hereford,2023-05-28T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-05-28T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-05-28T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-28T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-05-28T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-05-28T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-28T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-28T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-28T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-28T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.21
750778,Church Road Tupsley - Hereford,2023-05-28T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.18
750778,Church Road Tupsley - Hereford,2023-05-28T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
750778,Church Road Tupsley - Hereford,2023-05-28T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-28T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-28T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
750778,Church Road Tupsley - Hereford,2023-05-28T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-05-28T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-05-28T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-05-28T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-28T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
750778,Church Road Tupsley - Hereford,2023-05-28T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-05-28T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-05-28T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-28T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-05-28T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-28T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-28T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-28T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-28T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-28T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-05-28T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-05-28T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-05-28T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-28T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-28T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-28T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-05-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
750778,Church Road Tupsley - Hereford,2023-05-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.12
750778,Church Road Tupsley - Hereford,2023-05-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
750778,Church Road Tupsley - Hereford,2023-05-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.81
750778,Church Road Tupsley - Hereford,2023-05-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750778,Church Road Tupsley - Hereford,2023-05-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.22
750778,Church Road Tupsley - Hereford,2023-05-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
750778,Church Road Tupsley - Hereford,2023-05-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
750778,Church Road Tupsley - Hereford,2023-05-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
750778,Church Road Tupsley - Hereford,2023-05-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.16
750778,Church Road Tupsley - Hereford,2023-05-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.73
750778,Church Road Tupsley - Hereford,2023-05-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.77
750778,Church Road Tupsley - Hereford,2023-05-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
750778,Church Road Tupsley - Hereford,2023-05-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
750778,Church Road Tupsley - Hereford,2023-05-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
750778,Church Road Tupsley - Hereford,2023-05-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
750778,Church Road Tupsley - Hereford,2023-05-28T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-28T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.13
750778,Church Road Tupsley - Hereford,2023-05-28T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-05-28T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.28
750778,Church Road Tupsley - Hereford,2023-05-28T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.91
750778,Church Road Tupsley - Hereford,2023-05-28T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-05-28T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-05-28T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-05-28T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.5
750778,Church Road Tupsley - Hereford,2023-05-28T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-28T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-05-28T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-05-28T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-05-28T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-05-28T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.05
750778,Church Road Tupsley - Hereford,2023-05-28T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.06
750778,Church Road Tupsley - Hereford,2023-05-28T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-05-28T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-28T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-28T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-05-28T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-05-28T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-05-28T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-28T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
750778,Church Road Tupsley - Hereford,2023-05-28T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
750778,Church Road Tupsley - Hereford,2023-05-28T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.45
750778,Church Road Tupsley - Hereford,2023-05-28T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-05-28T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-05-28T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
750778,Church Road Tupsley - Hereford,2023-05-28T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-05-28T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
750778,Church Road Tupsley - Hereford,2023-05-28T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-05-28T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-28T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
750778,Church Road Tupsley - Hereford,2023-05-28T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-05-28T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-05-28T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-28T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-05-28T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-28T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-28T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-05-28T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-28T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-28T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-05-28T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-05-28T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-05-28T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-28T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-28T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-28T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
750778,Church Road Tupsley - Hereford,2023-05-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.36
750778,Church Road Tupsley - Hereford,2023-05-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750778,Church Road Tupsley - Hereford,2023-05-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.79
750778,Church Road Tupsley - Hereford,2023-05-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
750778,Church Road Tupsley - Hereford,2023-05-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.15
750778,Church Road Tupsley - Hereford,2023-05-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
750778,Church Road Tupsley - Hereford,2023-05-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
750778,Church Road Tupsley - Hereford,2023-05-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
750778,Church Road Tupsley - Hereford,2023-05-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.58
750778,Church Road Tupsley - Hereford,2023-05-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.5
750778,Church Road Tupsley - Hereford,2023-05-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.62
750778,Church Road Tupsley - Hereford,2023-05-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
750778,Church Road Tupsley - Hereford,2023-05-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
750778,Church Road Tupsley - Hereford,2023-05-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
750778,Church Road Tupsley - Hereford,2023-05-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
750778,Church Road Tupsley - Hereford,2023-05-28T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-05-28T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
750778,Church Road Tupsley - Hereford,2023-05-28T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-05-28T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.84
750778,Church Road Tupsley - Hereford,2023-05-28T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.35
750778,Church Road Tupsley - Hereford,2023-05-28T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.82
750778,Church Road Tupsley - Hereford,2023-05-28T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-05-28T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-05-28T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.6
750778,Church Road Tupsley - Hereford,2023-05-28T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-05-28T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-05-28T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-28T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-28T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
750778,Church Road Tupsley - Hereford,2023-05-28T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-05-28T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.2
750778,Church Road Tupsley - Hereford,2023-05-28T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
750778,Church Road Tupsley - Hereford,2023-05-28T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-05-28T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-28T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
750778,Church Road Tupsley - Hereford,2023-05-28T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-05-28T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-05-28T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-05-28T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
750778,Church Road Tupsley - Hereford,2023-05-28T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.92
750778,Church Road Tupsley - Hereford,2023-05-28T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.72
750778,Church Road Tupsley - Hereford,2023-05-28T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-05-28T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-05-28T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
750778,Church Road Tupsley - Hereford,2023-05-28T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-05-28T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-05-28T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-28T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-28T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
750778,Church Road Tupsley - Hereford,2023-05-28T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-05-28T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
750778,Church Road Tupsley - Hereford,2023-05-28T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-05-28T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-05-28T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-28T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-05-28T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-05-28T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-28T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-05-28T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-05-28T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-05-28T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-05-28T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-05-28T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-05-28T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-05-28T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
750778,Church Road Tupsley - Hereford,2023-05-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.84
750778,Church Road Tupsley - Hereford,2023-05-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750778,Church Road Tupsley - Hereford,2023-05-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.44
750778,Church Road Tupsley - Hereford,2023-05-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750778,Church Road Tupsley - Hereford,2023-05-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.41
750778,Church Road Tupsley - Hereford,2023-05-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
750778,Church Road Tupsley - Hereford,2023-05-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
750778,Church Road Tupsley - Hereford,2023-05-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
750778,Church Road Tupsley - Hereford,2023-05-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.88
750778,Church Road Tupsley - Hereford,2023-05-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.68
750778,Church Road Tupsley - Hereford,2023-05-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.94
750778,Church Road Tupsley - Hereford,2023-05-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
750778,Church Road Tupsley - Hereford,2023-05-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
750778,Church Road Tupsley - Hereford,2023-05-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
750778,Church Road Tupsley - Hereford,2023-05-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
750778,Church Road Tupsley - Hereford,2023-05-28T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-28T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
750778,Church Road Tupsley - Hereford,2023-05-28T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-05-28T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.57
750778,Church Road Tupsley - Hereford,2023-05-28T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.16
750778,Church Road Tupsley - Hereford,2023-05-28T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-05-28T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-05-28T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-05-28T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.5
750778,Church Road Tupsley - Hereford,2023-05-28T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-05-28T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-05-28T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-28T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-28T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-05-28T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-05-28T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.73
750778,Church Road Tupsley - Hereford,2023-05-28T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-05-28T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-28T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-28T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-05-28T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-05-28T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-05-28T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-28T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
750778,Church Road Tupsley - Hereford,2023-05-28T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-05-28T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.56
750778,Church Road Tupsley - Hereford,2023-05-28T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-28T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-05-28T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-28T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-05-28T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-05-28T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-05-28T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-28T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
750778,Church Road Tupsley - Hereford,2023-05-28T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-05-28T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-05-28T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-28T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-05-28T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-28T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-28T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-05-28T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-05-28T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-28T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-05-28T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-05-28T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-05-28T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-05-28T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-28T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-28T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
750778,Church Road Tupsley - Hereford,2023-05-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.89
750778,Church Road Tupsley - Hereford,2023-05-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
750778,Church Road Tupsley - Hereford,2023-05-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.48
750778,Church Road Tupsley - Hereford,2023-05-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750778,Church Road Tupsley - Hereford,2023-05-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.54
750778,Church Road Tupsley - Hereford,2023-05-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
750778,Church Road Tupsley - Hereford,2023-05-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
750778,Church Road Tupsley - Hereford,2023-05-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
750778,Church Road Tupsley - Hereford,2023-05-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.4
750778,Church Road Tupsley - Hereford,2023-05-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.72
750778,Church Road Tupsley - Hereford,2023-05-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.52
750778,Church Road Tupsley - Hereford,2023-05-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
750778,Church Road Tupsley - Hereford,2023-05-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
750778,Church Road Tupsley - Hereford,2023-05-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
750778,Church Road Tupsley - Hereford,2023-05-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
750778,Church Road Tupsley - Hereford,2023-05-28T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-28T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
750778,Church Road Tupsley - Hereford,2023-05-28T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-05-28T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.41
750778,Church Road Tupsley - Hereford,2023-05-28T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.2
750778,Church Road Tupsley - Hereford,2023-05-28T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-05-28T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-05-28T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-05-28T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.2
750778,Church Road Tupsley - Hereford,2023-05-28T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-28T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-05-28T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-28T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-05-28T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-05-28T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-05-28T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
750778,Church Road Tupsley - Hereford,2023-05-28T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-28T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-28T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-28T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-28T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-28T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-05-28T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-05-28T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-05-28T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.79
750778,Church Road Tupsley - Hereford,2023-05-28T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
750778,Church Road Tupsley - Hereford,2023-05-28T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-28T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-28T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-05-28T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-05-28T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-28T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-28T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-05-28T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
750778,Church Road Tupsley - Hereford,2023-05-28T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-05-28T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-05-28T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-05-28T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
750778,Church Road Tupsley - Hereford,2023-05-28T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-05-28T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-28T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-28T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-28T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-28T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-05-28T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-05-28T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-28T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-28T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-28T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-28T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
750778,Church Road Tupsley - Hereford,2023-05-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.64
750778,Church Road Tupsley - Hereford,2023-05-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-05-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.15
750778,Church Road Tupsley - Hereford,2023-05-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
750778,Church Road Tupsley - Hereford,2023-05-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.24
750778,Church Road Tupsley - Hereford,2023-05-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
750778,Church Road Tupsley - Hereford,2023-05-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
750778,Church Road Tupsley - Hereford,2023-05-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
750778,Church Road Tupsley - Hereford,2023-05-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.02
750778,Church Road Tupsley - Hereford,2023-05-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.74
750778,Church Road Tupsley - Hereford,2023-05-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.89
750778,Church Road Tupsley - Hereford,2023-05-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
750778,Church Road Tupsley - Hereford,2023-05-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
750778,Church Road Tupsley - Hereford,2023-05-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
750778,Church Road Tupsley - Hereford,2023-05-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
750778,Church Road Tupsley - Hereford,2023-05-28T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-05-28T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
750778,Church Road Tupsley - Hereford,2023-05-28T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-05-28T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.76
750778,Church Road Tupsley - Hereford,2023-05-28T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.35
750778,Church Road Tupsley - Hereford,2023-05-28T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-05-28T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-05-28T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-05-28T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-05-28T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-28T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-05-28T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-28T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-28T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-05-28T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-05-28T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.37
750778,Church Road Tupsley - Hereford,2023-05-28T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
750778,Church Road Tupsley - Hereford,2023-05-28T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-28T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-28T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
750778,Church Road Tupsley - Hereford,2023-05-28T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-05-28T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-28T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-28T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-05-28T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
750778,Church Road Tupsley - Hereford,2023-05-28T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
750778,Church Road Tupsley - Hereford,2023-05-28T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-05-28T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-28T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
750778,Church Road Tupsley - Hereford,2023-05-28T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-05-28T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-05-28T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-28T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-05-28T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
750778,Church Road Tupsley - Hereford,2023-05-28T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
750778,Church Road Tupsley - Hereford,2023-05-28T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-05-28T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-28T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-05-28T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-05-28T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-28T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-28T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-28T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-05-28T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-05-28T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-05-28T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-05-28T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-28T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-28T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-05-28T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
750778,Church Road Tupsley - Hereford,2023-05-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.35
