Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-05-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
750778,Church Road Tupsley - Hereford,2023-05-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
750778,Church Road Tupsley - Hereford,2023-05-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750778,Church Road Tupsley - Hereford,2023-05-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
750778,Church Road Tupsley - Hereford,2023-05-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750778,Church Road Tupsley - Hereford,2023-05-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
750778,Church Road Tupsley - Hereford,2023-05-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
750778,Church Road Tupsley - Hereford,2023-05-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
750778,Church Road Tupsley - Hereford,2023-05-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
750778,Church Road Tupsley - Hereford,2023-05-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.98
750778,Church Road Tupsley - Hereford,2023-05-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.7
750778,Church Road Tupsley - Hereford,2023-05-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.58
750778,Church Road Tupsley - Hereford,2023-05-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
750778,Church Road Tupsley - Hereford,2023-05-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
750778,Church Road Tupsley - Hereford,2023-05-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
750778,Church Road Tupsley - Hereford,2023-05-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
750778,Church Road Tupsley - Hereford,2023-05-28T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
750778,Church Road Tupsley - Hereford,2023-05-28T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
750778,Church Road Tupsley - Hereford,2023-05-28T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-05-28T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.46
750778,Church Road Tupsley - Hereford,2023-05-28T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.84
750778,Church Road Tupsley - Hereford,2023-05-28T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-05-28T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
750778,Church Road Tupsley - Hereford,2023-05-28T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.7
750778,Church Road Tupsley - Hereford,2023-05-28T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.2
750778,Church Road Tupsley - Hereford,2023-05-28T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-28T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-28T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-05-28T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-28T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
750778,Church Road Tupsley - Hereford,2023-05-28T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-05-28T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.7
750778,Church Road Tupsley - Hereford,2023-05-28T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-05-28T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-05-28T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-28T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
750778,Church Road Tupsley - Hereford,2023-05-28T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-05-28T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-05-28T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-28T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.17
750778,Church Road Tupsley - Hereford,2023-05-28T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-05-28T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-05-28T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-28T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-05-28T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-28T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-05-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-05-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-05-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
750778,Church Road Tupsley - Hereford,2023-05-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
750778,Church Road Tupsley - Hereford,2023-05-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-05-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-05-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-05-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-05-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-05-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
750778,Church Road Tupsley - Hereford,2023-05-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-05-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-05-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-05-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-05-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-05-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
750778,Church Road Tupsley - Hereford,2023-05-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
750778,Church Road Tupsley - Hereford,2023-05-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750778,Church Road Tupsley - Hereford,2023-05-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
750778,Church Road Tupsley - Hereford,2023-05-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
750778,Church Road Tupsley - Hereford,2023-05-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
750778,Church Road Tupsley - Hereford,2023-05-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-05-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
750778,Church Road Tupsley - Hereford,2023-05-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
750778,Church Road Tupsley - Hereford,2023-05-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.58
750778,Church Road Tupsley - Hereford,2023-05-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.48
750778,Church Road Tupsley - Hereford,2023-05-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.56
750778,Church Road Tupsley - Hereford,2023-05-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
750778,Church Road Tupsley - Hereford,2023-05-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
750778,Church Road Tupsley - Hereford,2023-05-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
750778,Church Road Tupsley - Hereford,2023-05-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
750778,Church Road Tupsley - Hereford,2023-05-28T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-28T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
750778,Church Road Tupsley - Hereford,2023-05-28T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-05-28T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.16
750778,Church Road Tupsley - Hereford,2023-05-28T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.48
750778,Church Road Tupsley - Hereford,2023-05-28T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-05-28T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
750778,Church Road Tupsley - Hereford,2023-05-28T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-05-28T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.3
750778,Church Road Tupsley - Hereford,2023-05-28T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-28T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-05-28T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-05-28T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-28T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.8
750778,Church Road Tupsley - Hereford,2023-05-28T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-05-28T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.34
750778,Church Road Tupsley - Hereford,2023-05-28T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-05-28T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
750778,Church Road Tupsley - Hereford,2023-05-28T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-05-28T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-05-28T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-28T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-28T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-28T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-05-28T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.51
750778,Church Road Tupsley - Hereford,2023-05-28T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-05-28T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-28T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-28T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-05-28T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-05-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-05-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
750778,Church Road Tupsley - Hereford,2023-05-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
750778,Church Road Tupsley - Hereford,2023-05-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-05-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-05-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
750778,Church Road Tupsley - Hereford,2023-05-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-05-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-05-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
750778,Church Road Tupsley - Hereford,2023-05-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-05-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-05-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-05-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
750778,Church Road Tupsley - Hereford,2023-05-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
750778,Church Road Tupsley - Hereford,2023-05-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
750778,Church Road Tupsley - Hereford,2023-05-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
750778,Church Road Tupsley - Hereford,2023-05-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
750778,Church Road Tupsley - Hereford,2023-05-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
750778,Church Road Tupsley - Hereford,2023-05-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
750778,Church Road Tupsley - Hereford,2023-05-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
750778,Church Road Tupsley - Hereford,2023-05-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
750778,Church Road Tupsley - Hereford,2023-05-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.02
750778,Church Road Tupsley - Hereford,2023-05-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.13
750778,Church Road Tupsley - Hereford,2023-05-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.33
750778,Church Road Tupsley - Hereford,2023-05-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
750778,Church Road Tupsley - Hereford,2023-05-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
750778,Church Road Tupsley - Hereford,2023-05-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
750778,Church Road Tupsley - Hereford,2023-05-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
750778,Church Road Tupsley - Hereford,2023-05-28T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-28T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
750778,Church Road Tupsley - Hereford,2023-05-28T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-05-28T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.09
750778,Church Road Tupsley - Hereford,2023-05-28T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.72
750778,Church Road Tupsley - Hereford,2023-05-28T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-05-28T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-05-28T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-05-28T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.6
750778,Church Road Tupsley - Hereford,2023-05-28T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-05-28T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-05-28T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-28T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-28T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
750778,Church Road Tupsley - Hereford,2023-05-28T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.04
750778,Church Road Tupsley - Hereford,2023-05-28T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.29
750778,Church Road Tupsley - Hereford,2023-05-28T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-05-28T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-05-28T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-05-28T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-05-28T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-28T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-05-28T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-05-28T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
750778,Church Road Tupsley - Hereford,2023-05-28T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.73
750778,Church Road Tupsley - Hereford,2023-05-28T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
750778,Church Road Tupsley - Hereford,2023-05-28T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-28T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-05-28T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-05-28T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-05-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-05-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-05-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
750778,Church Road Tupsley - Hereford,2023-05-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-05-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
750778,Church Road Tupsley - Hereford,2023-05-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
750778,Church Road Tupsley - Hereford,2023-05-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
750778,Church Road Tupsley - Hereford,2023-05-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-05-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-05-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-05-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-05-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
750778,Church Road Tupsley - Hereford,2023-05-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
750778,Church Road Tupsley - Hereford,2023-05-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-05-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-05-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-05-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-05-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
750778,Church Road Tupsley - Hereford,2023-05-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
750778,Church Road Tupsley - Hereford,2023-05-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
750778,Church Road Tupsley - Hereford,2023-05-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.4
750778,Church Road Tupsley - Hereford,2023-05-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
750778,Church Road Tupsley - Hereford,2023-05-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
750778,Church Road Tupsley - Hereford,2023-05-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
750778,Church Road Tupsley - Hereford,2023-05-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
750778,Church Road Tupsley - Hereford,2023-05-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
750778,Church Road Tupsley - Hereford,2023-05-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.23
750778,Church Road Tupsley - Hereford,2023-05-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.53
750778,Church Road Tupsley - Hereford,2023-05-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.05
750778,Church Road Tupsley - Hereford,2023-05-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
750778,Church Road Tupsley - Hereford,2023-05-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
750778,Church Road Tupsley - Hereford,2023-05-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
750778,Church Road Tupsley - Hereford,2023-05-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
750778,Church Road Tupsley - Hereford,2023-05-28T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-05-28T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
750778,Church Road Tupsley - Hereford,2023-05-28T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-28T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.44
750778,Church Road Tupsley - Hereford,2023-05-28T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.48
750778,Church Road Tupsley - Hereford,2023-05-28T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-05-28T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-05-28T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-05-28T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.5
750778,Church Road Tupsley - Hereford,2023-05-28T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-05-28T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-05-28T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-28T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-05-28T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-05-28T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.02
750778,Church Road Tupsley - Hereford,2023-05-28T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.75
750778,Church Road Tupsley - Hereford,2023-05-28T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-05-28T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-28T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-05-28T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-05-28T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-28T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-28T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-05-28T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-05-28T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-05-28T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
750778,Church Road Tupsley - Hereford,2023-05-28T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-28T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-05-28T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-28T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-05-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-05-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
750778,Church Road Tupsley - Hereford,2023-05-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
750778,Church Road Tupsley - Hereford,2023-05-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
750778,Church Road Tupsley - Hereford,2023-05-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
750778,Church Road Tupsley - Hereford,2023-05-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-05-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
750778,Church Road Tupsley - Hereford,2023-05-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-05-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-05-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-05-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-05-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
750778,Church Road Tupsley - Hereford,2023-05-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-05-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-05-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-05-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-05-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
750778,Church Road Tupsley - Hereford,2023-05-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.87
750778,Church Road Tupsley - Hereford,2023-05-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750778,Church Road Tupsley - Hereford,2023-05-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.64
750778,Church Road Tupsley - Hereford,2023-05-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
750778,Church Road Tupsley - Hereford,2023-05-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
750778,Church Road Tupsley - Hereford,2023-05-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
750778,Church Road Tupsley - Hereford,2023-05-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
750778,Church Road Tupsley - Hereford,2023-05-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-05-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.64
750778,Church Road Tupsley - Hereford,2023-05-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.67
750778,Church Road Tupsley - Hereford,2023-05-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.69
750778,Church Road Tupsley - Hereford,2023-05-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
750778,Church Road Tupsley - Hereford,2023-05-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
750778,Church Road Tupsley - Hereford,2023-05-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
750778,Church Road Tupsley - Hereford,2023-05-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
750778,Church Road Tupsley - Hereford,2023-05-28T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-05-28T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
750778,Church Road Tupsley - Hereford,2023-05-28T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-28T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.26
750778,Church Road Tupsley - Hereford,2023-05-28T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.36
750778,Church Road Tupsley - Hereford,2023-05-28T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.99
750778,Church Road Tupsley - Hereford,2023-05-28T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-05-28T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-05-28T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.4
750778,Church Road Tupsley - Hereford,2023-05-28T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-28T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-05-28T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-05-28T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-05-28T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-05-28T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-05-28T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
750778,Church Road Tupsley - Hereford,2023-05-28T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-05-28T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-28T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-28T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-05-28T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-05-28T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-05-28T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-05-28T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.41
750778,Church Road Tupsley - Hereford,2023-05-28T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.95
750778,Church Road Tupsley - Hereford,2023-05-28T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-05-28T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-28T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-05-28T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-28T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-05-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-05-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
750778,Church Road Tupsley - Hereford,2023-05-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
750778,Church Road Tupsley - Hereford,2023-05-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
750778,Church Road Tupsley - Hereford,2023-05-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
750778,Church Road Tupsley - Hereford,2023-05-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-05-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-05-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
750778,Church Road Tupsley - Hereford,2023-05-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-05-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
750778,Church Road Tupsley - Hereford,2023-05-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-05-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-05-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-05-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
750778,Church Road Tupsley - Hereford,2023-05-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.2
750778,Church Road Tupsley - Hereford,2023-05-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
750778,Church Road Tupsley - Hereford,2023-05-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.64
750778,Church Road Tupsley - Hereford,2023-05-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
750778,Church Road Tupsley - Hereford,2023-05-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
750778,Church Road Tupsley - Hereford,2023-05-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
750778,Church Road Tupsley - Hereford,2023-05-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
750778,Church Road Tupsley - Hereford,2023-05-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-05-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.9
750778,Church Road Tupsley - Hereford,2023-05-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
750778,Church Road Tupsley - Hereford,2023-05-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.56
750778,Church Road Tupsley - Hereford,2023-05-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
750778,Church Road Tupsley - Hereford,2023-05-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
750778,Church Road Tupsley - Hereford,2023-05-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
750778,Church Road Tupsley - Hereford,2023-05-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
750778,Church Road Tupsley - Hereford,2023-05-28T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-28T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
750778,Church Road Tupsley - Hereford,2023-05-28T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-05-28T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.36
750778,Church Road Tupsley - Hereford,2023-05-28T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.61
750778,Church Road Tupsley - Hereford,2023-05-28T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.55
750778,Church Road Tupsley - Hereford,2023-05-28T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-05-28T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-05-28T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.3
750778,Church Road Tupsley - Hereford,2023-05-28T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-05-28T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-05-28T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-28T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-05-28T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
750778,Church Road Tupsley - Hereford,2023-05-28T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-05-28T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.56
750778,Church Road Tupsley - Hereford,2023-05-28T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-05-28T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-05-28T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-05-28T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
750778,Church Road Tupsley - Hereford,2023-05-28T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-28T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-28T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-05-28T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-05-28T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-05-28T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.14
750778,Church Road Tupsley - Hereford,2023-05-28T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-28T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-05-28T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-28T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-05-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-05-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-05-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
750778,Church Road Tupsley - Hereford,2023-05-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-05-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
750778,Church Road Tupsley - Hereford,2023-05-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
750778,Church Road Tupsley - Hereford,2023-05-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-05-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-05-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-05-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-05-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-05-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-05-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-05-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-05-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
750778,Church Road Tupsley - Hereford,2023-05-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.2
750778,Church Road Tupsley - Hereford,2023-05-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750778,Church Road Tupsley - Hereford,2023-05-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.73
750778,Church Road Tupsley - Hereford,2023-05-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
750778,Church Road Tupsley - Hereford,2023-05-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
750778,Church Road Tupsley - Hereford,2023-05-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
750778,Church Road Tupsley - Hereford,2023-05-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
750778,Church Road Tupsley - Hereford,2023-05-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.3
750778,Church Road Tupsley - Hereford,2023-05-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.34
750778,Church Road Tupsley - Hereford,2023-05-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.55
750778,Church Road Tupsley - Hereford,2023-05-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
750778,Church Road Tupsley - Hereford,2023-05-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
750778,Church Road Tupsley - Hereford,2023-05-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
750778,Church Road Tupsley - Hereford,2023-05-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
750778,Church Road Tupsley - Hereford,2023-05-28T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-28T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
750778,Church Road Tupsley - Hereford,2023-05-28T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-05-28T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.13
750778,Church Road Tupsley - Hereford,2023-05-28T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.89
750778,Church Road Tupsley - Hereford,2023-05-28T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-05-28T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-05-28T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-05-28T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.7
750778,Church Road Tupsley - Hereford,2023-05-28T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-28T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-05-28T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-05-28T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-05-28T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
750778,Church Road Tupsley - Hereford,2023-05-28T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-05-28T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.74
750778,Church Road Tupsley - Hereford,2023-05-28T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
750778,Church Road Tupsley - Hereford,2023-05-28T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-05-28T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-28T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
750778,Church Road Tupsley - Hereford,2023-05-28T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-05-28T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-05-28T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-05-28T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.17
750778,Church Road Tupsley - Hereford,2023-05-28T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-05-28T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.2
750778,Church Road Tupsley - Hereford,2023-05-28T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-28T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-05-28T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-28T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-05-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
750778,Church Road Tupsley - Hereford,2023-05-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-05-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
750778,Church Road Tupsley - Hereford,2023-05-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
750778,Church Road Tupsley - Hereford,2023-05-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
750778,Church Road Tupsley - Hereford,2023-05-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
750778,Church Road Tupsley - Hereford,2023-05-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-05-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
750778,Church Road Tupsley - Hereford,2023-05-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
750778,Church Road Tupsley - Hereford,2023-05-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-05-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
