Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-05-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-05-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-05-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-05-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
750778,Church Road Tupsley - Hereford,2023-05-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.74
750778,Church Road Tupsley - Hereford,2023-05-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750778,Church Road Tupsley - Hereford,2023-05-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.33
750778,Church Road Tupsley - Hereford,2023-05-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
750778,Church Road Tupsley - Hereford,2023-05-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
750778,Church Road Tupsley - Hereford,2023-05-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
750778,Church Road Tupsley - Hereford,2023-05-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
750778,Church Road Tupsley - Hereford,2023-05-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-05-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.15
750778,Church Road Tupsley - Hereford,2023-05-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.57
750778,Church Road Tupsley - Hereford,2023-05-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.51
750778,Church Road Tupsley - Hereford,2023-05-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
750778,Church Road Tupsley - Hereford,2023-05-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
750778,Church Road Tupsley - Hereford,2023-05-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
750778,Church Road Tupsley - Hereford,2023-05-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
750778,Church Road Tupsley - Hereford,2023-05-28T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-28T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
750778,Church Road Tupsley - Hereford,2023-05-28T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-28T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.55
750778,Church Road Tupsley - Hereford,2023-05-28T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.37
750778,Church Road Tupsley - Hereford,2023-05-28T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-05-28T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-05-28T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
750778,Church Road Tupsley - Hereford,2023-05-28T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.3
750778,Church Road Tupsley - Hereford,2023-05-28T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-28T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-05-28T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-05-28T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-05-28T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-05-28T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.5
750778,Church Road Tupsley - Hereford,2023-05-28T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
750778,Church Road Tupsley - Hereford,2023-05-28T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-28T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-05-28T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-05-28T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-05-28T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-28T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-28T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-05-28T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-05-28T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
750778,Church Road Tupsley - Hereford,2023-05-28T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.52
750778,Church Road Tupsley - Hereford,2023-05-28T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-28T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-05-28T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-05-28T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-05-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
750778,Church Road Tupsley - Hereford,2023-05-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
750778,Church Road Tupsley - Hereford,2023-05-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
750778,Church Road Tupsley - Hereford,2023-05-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
750778,Church Road Tupsley - Hereford,2023-05-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
750778,Church Road Tupsley - Hereford,2023-05-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-05-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
750778,Church Road Tupsley - Hereford,2023-05-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
750778,Church Road Tupsley - Hereford,2023-05-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-05-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-05-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-05-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-05-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-05-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
750778,Church Road Tupsley - Hereford,2023-05-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
750778,Church Road Tupsley - Hereford,2023-05-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
750778,Church Road Tupsley - Hereford,2023-05-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
750778,Church Road Tupsley - Hereford,2023-05-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
750778,Church Road Tupsley - Hereford,2023-05-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
750778,Church Road Tupsley - Hereford,2023-05-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
750778,Church Road Tupsley - Hereford,2023-05-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
750778,Church Road Tupsley - Hereford,2023-05-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-05-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.65
750778,Church Road Tupsley - Hereford,2023-05-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.02
750778,Church Road Tupsley - Hereford,2023-05-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.8
750778,Church Road Tupsley - Hereford,2023-05-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
750778,Church Road Tupsley - Hereford,2023-05-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
750778,Church Road Tupsley - Hereford,2023-05-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
750778,Church Road Tupsley - Hereford,2023-05-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
750778,Church Road Tupsley - Hereford,2023-05-28T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-05-28T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
750778,Church Road Tupsley - Hereford,2023-05-28T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-28T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.45
750778,Church Road Tupsley - Hereford,2023-05-28T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.48
750778,Church Road Tupsley - Hereford,2023-05-28T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-05-28T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-05-28T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.7
750778,Church Road Tupsley - Hereford,2023-05-28T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.6
750778,Church Road Tupsley - Hereford,2023-05-28T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-28T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-05-28T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-05-28T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-05-28T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.05
750778,Church Road Tupsley - Hereford,2023-05-28T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-05-28T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.37
750778,Church Road Tupsley - Hereford,2023-05-28T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-05-28T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-28T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-28T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-05-28T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-05-28T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-28T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-28T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-05-28T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
750778,Church Road Tupsley - Hereford,2023-05-28T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.04
750778,Church Road Tupsley - Hereford,2023-05-28T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-05-28T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-05-28T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-05-28T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-05-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-05-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-05-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
750778,Church Road Tupsley - Hereford,2023-05-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
750778,Church Road Tupsley - Hereford,2023-05-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
750778,Church Road Tupsley - Hereford,2023-05-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-05-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
750778,Church Road Tupsley - Hereford,2023-05-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-05-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-05-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-05-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-05-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-05-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
750778,Church Road Tupsley - Hereford,2023-05-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
750778,Church Road Tupsley - Hereford,2023-05-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
750778,Church Road Tupsley - Hereford,2023-05-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.13
750778,Church Road Tupsley - Hereford,2023-05-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
750778,Church Road Tupsley - Hereford,2023-05-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
750778,Church Road Tupsley - Hereford,2023-05-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
750778,Church Road Tupsley - Hereford,2023-05-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
750778,Church Road Tupsley - Hereford,2023-05-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
750778,Church Road Tupsley - Hereford,2023-05-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.61
750778,Church Road Tupsley - Hereford,2023-05-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.94
750778,Church Road Tupsley - Hereford,2023-05-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.65
750778,Church Road Tupsley - Hereford,2023-05-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
750778,Church Road Tupsley - Hereford,2023-05-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
750778,Church Road Tupsley - Hereford,2023-05-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
750778,Church Road Tupsley - Hereford,2023-05-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
750778,Church Road Tupsley - Hereford,2023-05-28T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-28T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
750778,Church Road Tupsley - Hereford,2023-05-28T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-28T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.76
750778,Church Road Tupsley - Hereford,2023-05-28T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.78
750778,Church Road Tupsley - Hereford,2023-05-28T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-05-28T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-05-28T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-05-28T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-05-28T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-28T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-05-28T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-05-28T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-05-28T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-05-28T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-05-28T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.24
750778,Church Road Tupsley - Hereford,2023-05-28T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-05-28T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-28T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-28T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-05-28T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-28T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-05-28T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-28T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-05-28T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-05-28T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-05-28T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-05-28T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-05-28T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-28T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-05-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-05-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-05-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
750778,Church Road Tupsley - Hereford,2023-05-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
750778,Church Road Tupsley - Hereford,2023-05-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-05-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-05-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
750778,Church Road Tupsley - Hereford,2023-05-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
750778,Church Road Tupsley - Hereford,2023-05-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-05-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-05-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-05-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-05-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-05-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
750778,Church Road Tupsley - Hereford,2023-05-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.87
750778,Church Road Tupsley - Hereford,2023-05-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
750778,Church Road Tupsley - Hereford,2023-05-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.72
750778,Church Road Tupsley - Hereford,2023-05-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
750778,Church Road Tupsley - Hereford,2023-05-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
750778,Church Road Tupsley - Hereford,2023-05-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
750778,Church Road Tupsley - Hereford,2023-05-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
750778,Church Road Tupsley - Hereford,2023-05-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
750778,Church Road Tupsley - Hereford,2023-05-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.13
750778,Church Road Tupsley - Hereford,2023-05-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.85
750778,Church Road Tupsley - Hereford,2023-05-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.65
750778,Church Road Tupsley - Hereford,2023-05-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
750778,Church Road Tupsley - Hereford,2023-05-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
750778,Church Road Tupsley - Hereford,2023-05-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
750778,Church Road Tupsley - Hereford,2023-05-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
750778,Church Road Tupsley - Hereford,2023-05-28T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-05-28T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
750778,Church Road Tupsley - Hereford,2023-05-28T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-28T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.34
750778,Church Road Tupsley - Hereford,2023-05-28T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.19
750778,Church Road Tupsley - Hereford,2023-05-28T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.16
750778,Church Road Tupsley - Hereford,2023-05-28T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-05-28T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.5
750778,Church Road Tupsley - Hereford,2023-05-28T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-05-28T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-05-28T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-05-28T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-05-28T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-28T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
750778,Church Road Tupsley - Hereford,2023-05-28T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-05-28T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.64
750778,Church Road Tupsley - Hereford,2023-05-28T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-05-28T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-05-28T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-05-28T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-05-28T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-28T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-28T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-05-28T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
750778,Church Road Tupsley - Hereford,2023-05-28T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-05-28T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-05-28T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-28T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-05-28T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-28T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-05-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
750778,Church Road Tupsley - Hereford,2023-05-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
750778,Church Road Tupsley - Hereford,2023-05-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
750778,Church Road Tupsley - Hereford,2023-05-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-05-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
750778,Church Road Tupsley - Hereford,2023-05-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-05-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-05-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-05-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
750778,Church Road Tupsley - Hereford,2023-05-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-05-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-05-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
750778,Church Road Tupsley - Hereford,2023-05-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
750778,Church Road Tupsley - Hereford,2023-05-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
750778,Church Road Tupsley - Hereford,2023-05-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.89
750778,Church Road Tupsley - Hereford,2023-05-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
750778,Church Road Tupsley - Hereford,2023-05-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
750778,Church Road Tupsley - Hereford,2023-05-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
750778,Church Road Tupsley - Hereford,2023-05-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
750778,Church Road Tupsley - Hereford,2023-05-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
750778,Church Road Tupsley - Hereford,2023-05-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.35
750778,Church Road Tupsley - Hereford,2023-05-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.37
750778,Church Road Tupsley - Hereford,2023-05-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.65
750778,Church Road Tupsley - Hereford,2023-05-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
750778,Church Road Tupsley - Hereford,2023-05-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
750778,Church Road Tupsley - Hereford,2023-05-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
750778,Church Road Tupsley - Hereford,2023-05-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
750778,Church Road Tupsley - Hereford,2023-05-28T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
750778,Church Road Tupsley - Hereford,2023-05-28T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
750778,Church Road Tupsley - Hereford,2023-05-28T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-05-28T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.77
750778,Church Road Tupsley - Hereford,2023-05-28T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.66
750778,Church Road Tupsley - Hereford,2023-05-28T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.65
750778,Church Road Tupsley - Hereford,2023-05-28T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
750778,Church Road Tupsley - Hereford,2023-05-28T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-05-28T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.6
750778,Church Road Tupsley - Hereford,2023-05-28T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-05-28T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-28T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-05-28T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-28T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.04
750778,Church Road Tupsley - Hereford,2023-05-28T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-05-28T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.94
750778,Church Road Tupsley - Hereford,2023-05-28T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-05-28T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-28T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-28T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
750778,Church Road Tupsley - Hereford,2023-05-28T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-05-28T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-28T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-05-28T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.24
750778,Church Road Tupsley - Hereford,2023-05-28T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-05-28T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.9
750778,Church Road Tupsley - Hereford,2023-05-28T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-05-28T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-05-28T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-05-28T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-05-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-05-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
750778,Church Road Tupsley - Hereford,2023-05-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
750778,Church Road Tupsley - Hereford,2023-05-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
750778,Church Road Tupsley - Hereford,2023-05-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-05-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-05-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-05-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-05-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-05-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
750778,Church Road Tupsley - Hereford,2023-05-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
750778,Church Road Tupsley - Hereford,2023-05-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-05-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-05-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
750778,Church Road Tupsley - Hereford,2023-05-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.7
750778,Church Road Tupsley - Hereford,2023-05-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750778,Church Road Tupsley - Hereford,2023-05-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.37
750778,Church Road Tupsley - Hereford,2023-05-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
750778,Church Road Tupsley - Hereford,2023-05-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
750778,Church Road Tupsley - Hereford,2023-05-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
750778,Church Road Tupsley - Hereford,2023-05-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
750778,Church Road Tupsley - Hereford,2023-05-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
750778,Church Road Tupsley - Hereford,2023-05-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.23
750778,Church Road Tupsley - Hereford,2023-05-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.74
750778,Church Road Tupsley - Hereford,2023-05-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.3
750778,Church Road Tupsley - Hereford,2023-05-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
750778,Church Road Tupsley - Hereford,2023-05-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
750778,Church Road Tupsley - Hereford,2023-05-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
750778,Church Road Tupsley - Hereford,2023-05-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
750778,Church Road Tupsley - Hereford,2023-05-28T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-05-28T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
750778,Church Road Tupsley - Hereford,2023-05-28T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-05-28T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.97
750778,Church Road Tupsley - Hereford,2023-05-28T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
750778,Church Road Tupsley - Hereford,2023-05-28T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.42
750778,Church Road Tupsley - Hereford,2023-05-28T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-05-28T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-05-28T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.7
750778,Church Road Tupsley - Hereford,2023-05-28T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-05-28T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-05-28T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-05-28T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
750778,Church Road Tupsley - Hereford,2023-05-28T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.84
750778,Church Road Tupsley - Hereford,2023-05-28T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-05-28T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.29
750778,Church Road Tupsley - Hereford,2023-05-28T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
750778,Church Road Tupsley - Hereford,2023-05-28T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-05-28T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-28T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
750778,Church Road Tupsley - Hereford,2023-05-28T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-28T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-28T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-05-28T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
750778,Church Road Tupsley - Hereford,2023-05-28T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-05-28T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.27
750778,Church Road Tupsley - Hereford,2023-05-28T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-28T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-05-28T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-28T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-05-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
750778,Church Road Tupsley - Hereford,2023-05-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.51
750778,Church Road Tupsley - Hereford,2023-05-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
750778,Church Road Tupsley - Hereford,2023-05-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-05-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
750778,Church Road Tupsley - Hereford,2023-05-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
750778,Church Road Tupsley - Hereford,2023-05-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-05-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-05-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-05-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-05-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-05-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-05-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
750778,Church Road Tupsley - Hereford,2023-05-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
750778,Church Road Tupsley - Hereford,2023-05-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750778,Church Road Tupsley - Hereford,2023-05-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.7
750778,Church Road Tupsley - Hereford,2023-05-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
750778,Church Road Tupsley - Hereford,2023-05-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
750778,Church Road Tupsley - Hereford,2023-05-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
750778,Church Road Tupsley - Hereford,2023-05-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
750778,Church Road Tupsley - Hereford,2023-05-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-05-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.81
750778,Church Road Tupsley - Hereford,2023-05-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.88
750778,Church Road Tupsley - Hereford,2023-05-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.55
750778,Church Road Tupsley - Hereford,2023-05-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
750778,Church Road Tupsley - Hereford,2023-05-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
750778,Church Road Tupsley - Hereford,2023-05-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
750778,Church Road Tupsley - Hereford,2023-05-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
750778,Church Road Tupsley - Hereford,2023-05-28T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-05-28T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
750778,Church Road Tupsley - Hereford,2023-05-28T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-28T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.29
750778,Church Road Tupsley - Hereford,2023-05-28T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.68
750778,Church Road Tupsley - Hereford,2023-05-28T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-05-28T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-28T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-05-28T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-05-28T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-05-28T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-05-28T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-05-28T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
750778,Church Road Tupsley - Hereford,2023-05-28T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.83
750778,Church Road Tupsley - Hereford,2023-05-28T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-05-28T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.37
750778,Church Road Tupsley - Hereford,2023-05-28T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
750778,Church Road Tupsley - Hereford,2023-05-28T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-05-28T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-28T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
750778,Church Road Tupsley - Hereford,2023-05-28T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-05-28T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-28T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-28T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.92
750778,Church Road Tupsley - Hereford,2023-05-28T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
750778,Church Road Tupsley - Hereford,2023-05-28T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
750778,Church Road Tupsley - Hereford,2023-05-28T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-05-28T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-28T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-28T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-05-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-05-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-05-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-05-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-05-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
750778,Church Road Tupsley - Hereford,2023-05-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-05-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-05-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-05-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-05-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
