Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-28T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-28T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-28T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-28T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-28T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-05-28T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-05-28T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
750778,Church Road Tupsley - Hereford,2023-05-28T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-05-28T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-05-28T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-05-28T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-05-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
750778,Church Road Tupsley - Hereford,2023-05-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.95
750778,Church Road Tupsley - Hereford,2023-05-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750778,Church Road Tupsley - Hereford,2023-05-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.33
750778,Church Road Tupsley - Hereford,2023-05-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
750778,Church Road Tupsley - Hereford,2023-05-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.66
750778,Church Road Tupsley - Hereford,2023-05-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
750778,Church Road Tupsley - Hereford,2023-05-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
750778,Church Road Tupsley - Hereford,2023-05-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
750778,Church Road Tupsley - Hereford,2023-05-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.17
750778,Church Road Tupsley - Hereford,2023-05-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.02
750778,Church Road Tupsley - Hereford,2023-05-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.34
750778,Church Road Tupsley - Hereford,2023-05-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
750778,Church Road Tupsley - Hereford,2023-05-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
750778,Church Road Tupsley - Hereford,2023-05-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
750778,Church Road Tupsley - Hereford,2023-05-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
750778,Church Road Tupsley - Hereford,2023-05-28T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-05-28T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-28T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-05-28T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.06
750778,Church Road Tupsley - Hereford,2023-05-28T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.02
750778,Church Road Tupsley - Hereford,2023-05-28T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.21
750778,Church Road Tupsley - Hereford,2023-05-28T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-05-28T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-05-28T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.2
750778,Church Road Tupsley - Hereford,2023-05-28T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-28T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-05-28T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-28T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-05-28T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
750778,Church Road Tupsley - Hereford,2023-05-28T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-05-28T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
750778,Church Road Tupsley - Hereford,2023-05-28T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-05-28T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-05-28T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-28T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-28T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-05-28T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-05-28T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-28T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-05-28T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-05-28T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
750778,Church Road Tupsley - Hereford,2023-05-28T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-05-28T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-28T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-05-28T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-05-28T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-05-28T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-05-28T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-28T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
750778,Church Road Tupsley - Hereford,2023-05-28T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-05-28T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-05-28T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-05-28T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
750778,Church Road Tupsley - Hereford,2023-05-28T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-05-28T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-05-28T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-28T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-28T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-28T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-05-28T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-05-28T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-05-28T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-28T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-28T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-05-28T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
750778,Church Road Tupsley - Hereford,2023-05-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.21
750778,Church Road Tupsley - Hereford,2023-05-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
750778,Church Road Tupsley - Hereford,2023-05-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.56
750778,Church Road Tupsley - Hereford,2023-05-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
750778,Church Road Tupsley - Hereford,2023-05-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.8
750778,Church Road Tupsley - Hereford,2023-05-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
750778,Church Road Tupsley - Hereford,2023-05-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
750778,Church Road Tupsley - Hereford,2023-05-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
750778,Church Road Tupsley - Hereford,2023-05-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.2
750778,Church Road Tupsley - Hereford,2023-05-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.23
750778,Church Road Tupsley - Hereford,2023-05-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.95
750778,Church Road Tupsley - Hereford,2023-05-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
750778,Church Road Tupsley - Hereford,2023-05-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
750778,Church Road Tupsley - Hereford,2023-05-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
750778,Church Road Tupsley - Hereford,2023-05-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
750778,Church Road Tupsley - Hereford,2023-05-28T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-28T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
750778,Church Road Tupsley - Hereford,2023-05-28T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-05-28T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.72
750778,Church Road Tupsley - Hereford,2023-05-28T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.39
750778,Church Road Tupsley - Hereford,2023-05-28T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-05-28T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-05-28T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-05-28T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.5
750778,Church Road Tupsley - Hereford,2023-05-28T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-28T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-28T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-28T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-28T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-05-28T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-05-28T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-05-28T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-28T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-28T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-28T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-28T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-05-28T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-05-28T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-05-28T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-05-28T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
750778,Church Road Tupsley - Hereford,2023-05-28T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.96
750778,Church Road Tupsley - Hereford,2023-05-28T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-05-28T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-28T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-05-28T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
750778,Church Road Tupsley - Hereford,2023-05-28T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-28T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
750778,Church Road Tupsley - Hereford,2023-05-28T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-28T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
750778,Church Road Tupsley - Hereford,2023-05-28T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-05-28T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-05-28T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-05-28T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-05-28T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-28T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-28T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-05-28T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-28T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-28T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-05-28T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
750778,Church Road Tupsley - Hereford,2023-05-28T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-05-28T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-28T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-28T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-05-28T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
750778,Church Road Tupsley - Hereford,2023-05-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.62
750778,Church Road Tupsley - Hereford,2023-05-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750778,Church Road Tupsley - Hereford,2023-05-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.81
750778,Church Road Tupsley - Hereford,2023-05-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
750778,Church Road Tupsley - Hereford,2023-05-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.05
750778,Church Road Tupsley - Hereford,2023-05-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
750778,Church Road Tupsley - Hereford,2023-05-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
750778,Church Road Tupsley - Hereford,2023-05-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
750778,Church Road Tupsley - Hereford,2023-05-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.56
750778,Church Road Tupsley - Hereford,2023-05-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.81
750778,Church Road Tupsley - Hereford,2023-05-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.68
750778,Church Road Tupsley - Hereford,2023-05-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
750778,Church Road Tupsley - Hereford,2023-05-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
750778,Church Road Tupsley - Hereford,2023-05-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
750778,Church Road Tupsley - Hereford,2023-05-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
750778,Church Road Tupsley - Hereford,2023-05-28T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-05-28T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-05-28T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-28T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.51
750778,Church Road Tupsley - Hereford,2023-05-28T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.71
750778,Church Road Tupsley - Hereford,2023-05-28T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-05-28T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-05-28T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-05-28T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.8
750778,Church Road Tupsley - Hereford,2023-05-28T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-28T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-28T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-28T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-05-28T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.85
750778,Church Road Tupsley - Hereford,2023-05-28T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.93
750778,Church Road Tupsley - Hereford,2023-05-28T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-05-28T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-28T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-28T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-05-28T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-28T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-05-28T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-05-28T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-05-28T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-05-28T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
750778,Church Road Tupsley - Hereford,2023-05-28T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.52
750778,Church Road Tupsley - Hereford,2023-05-28T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-05-28T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-05-28T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-05-28T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
750778,Church Road Tupsley - Hereford,2023-05-28T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-05-28T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
750778,Church Road Tupsley - Hereford,2023-05-28T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-05-28T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
750778,Church Road Tupsley - Hereford,2023-05-28T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-05-28T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-05-28T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-05-28T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-05-28T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-28T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-28T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-28T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-28T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-28T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-05-28T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-05-28T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-05-28T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-05-28T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-05-28T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-05-28T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
750778,Church Road Tupsley - Hereford,2023-05-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.31
750778,Church Road Tupsley - Hereford,2023-05-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
750778,Church Road Tupsley - Hereford,2023-05-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.89
750778,Church Road Tupsley - Hereford,2023-05-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
750778,Church Road Tupsley - Hereford,2023-05-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.95
750778,Church Road Tupsley - Hereford,2023-05-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
750778,Church Road Tupsley - Hereford,2023-05-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
750778,Church Road Tupsley - Hereford,2023-05-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
750778,Church Road Tupsley - Hereford,2023-05-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.15
750778,Church Road Tupsley - Hereford,2023-05-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.44
750778,Church Road Tupsley - Hereford,2023-05-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.63
750778,Church Road Tupsley - Hereford,2023-05-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
750778,Church Road Tupsley - Hereford,2023-05-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
750778,Church Road Tupsley - Hereford,2023-05-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
750778,Church Road Tupsley - Hereford,2023-05-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
750778,Church Road Tupsley - Hereford,2023-05-28T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-05-28T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-05-28T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-05-28T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.45
750778,Church Road Tupsley - Hereford,2023-05-28T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.66
750778,Church Road Tupsley - Hereford,2023-05-28T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-05-28T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-05-28T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-05-28T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-05-28T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-05-28T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-05-28T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-28T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-28T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-05-28T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-05-28T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.4
750778,Church Road Tupsley - Hereford,2023-05-28T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-28T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-28T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-28T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-05-28T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-05-28T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-05-28T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-05-28T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-05-28T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
750778,Church Road Tupsley - Hereford,2023-05-28T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.64
750778,Church Road Tupsley - Hereford,2023-05-28T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-05-28T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-28T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-05-28T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-05-28T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-28T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-05-28T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-05-28T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
750778,Church Road Tupsley - Hereford,2023-05-28T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
750778,Church Road Tupsley - Hereford,2023-05-28T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
750778,Church Road Tupsley - Hereford,2023-05-28T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-05-28T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-05-28T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-28T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-05-28T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-28T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-28T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-28T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-05-28T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-05-28T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-05-28T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-28T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-28T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-28T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
750778,Church Road Tupsley - Hereford,2023-05-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.81
750778,Church Road Tupsley - Hereford,2023-05-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
750778,Church Road Tupsley - Hereford,2023-05-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.51
750778,Church Road Tupsley - Hereford,2023-05-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
750778,Church Road Tupsley - Hereford,2023-05-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.35
750778,Church Road Tupsley - Hereford,2023-05-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
750778,Church Road Tupsley - Hereford,2023-05-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
750778,Church Road Tupsley - Hereford,2023-05-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-05-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.45
750778,Church Road Tupsley - Hereford,2023-05-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.79
750778,Church Road Tupsley - Hereford,2023-05-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.04
750778,Church Road Tupsley - Hereford,2023-05-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
750778,Church Road Tupsley - Hereford,2023-05-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
750778,Church Road Tupsley - Hereford,2023-05-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
750778,Church Road Tupsley - Hereford,2023-05-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
750778,Church Road Tupsley - Hereford,2023-05-28T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-05-28T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
750778,Church Road Tupsley - Hereford,2023-05-28T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-28T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.58
750778,Church Road Tupsley - Hereford,2023-05-28T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.24
750778,Church Road Tupsley - Hereford,2023-05-28T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-05-28T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-05-28T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-05-28T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-05-28T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-05-28T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-05-28T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-05-28T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-28T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-05-28T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-05-28T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-05-28T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-28T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-28T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-28T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-28T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-05-28T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-28T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-05-28T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.1
750778,Church Road Tupsley - Hereford,2023-05-28T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-28T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-05-28T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-05-28T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-05-28T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-05-28T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-28T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-28T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-05-28T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-05-28T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
750778,Church Road Tupsley - Hereford,2023-05-28T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-05-28T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
750778,Church Road Tupsley - Hereford,2023-05-28T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-05-28T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-05-28T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-28T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-05-28T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-28T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-28T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-28T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-05-28T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
750778,Church Road Tupsley - Hereford,2023-05-28T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-05-28T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-05-28T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-05-28T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-05-28T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
750778,Church Road Tupsley - Hereford,2023-05-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.89
750778,Church Road Tupsley - Hereford,2023-05-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
750778,Church Road Tupsley - Hereford,2023-05-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.74
750778,Church Road Tupsley - Hereford,2023-05-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
750778,Church Road Tupsley - Hereford,2023-05-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.54
750778,Church Road Tupsley - Hereford,2023-05-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
750778,Church Road Tupsley - Hereford,2023-05-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
750778,Church Road Tupsley - Hereford,2023-05-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.57
750778,Church Road Tupsley - Hereford,2023-05-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.12
750778,Church Road Tupsley - Hereford,2023-05-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.56
750778,Church Road Tupsley - Hereford,2023-05-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
750778,Church Road Tupsley - Hereford,2023-05-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
750778,Church Road Tupsley - Hereford,2023-05-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
750778,Church Road Tupsley - Hereford,2023-05-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
750778,Church Road Tupsley - Hereford,2023-05-28T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-05-28T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
750778,Church Road Tupsley - Hereford,2023-05-28T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-05-28T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.69
750778,Church Road Tupsley - Hereford,2023-05-28T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.17
750778,Church Road Tupsley - Hereford,2023-05-28T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-05-28T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-05-28T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-05-28T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.6
750778,Church Road Tupsley - Hereford,2023-05-28T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-05-28T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-05-28T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-28T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-05-28T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
750778,Church Road Tupsley - Hereford,2023-05-28T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-05-28T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-05-28T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-28T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-05-28T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-28T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-28T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-05-28T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-28T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-28T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.93
750778,Church Road Tupsley - Hereford,2023-05-28T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
750778,Church Road Tupsley - Hereford,2023-05-28T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.13
750778,Church Road Tupsley - Hereford,2023-05-28T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-28T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-05-28T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-05-28T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-05-28T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-05-28T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-28T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
750778,Church Road Tupsley - Hereford,2023-05-28T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
750778,Church Road Tupsley - Hereford,2023-05-28T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-05-28T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
750778,Church Road Tupsley - Hereford,2023-05-28T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-05-28T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-05-28T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-05-28T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-05-28T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-28T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-28T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-05-28T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-05-28T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-05-28T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-05-28T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-28T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-28T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-28T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
750778,Church Road Tupsley - Hereford,2023-05-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.52
750778,Church Road Tupsley - Hereford,2023-05-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
750778,Church Road Tupsley - Hereford,2023-05-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.11
750778,Church Road Tupsley - Hereford,2023-05-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
750778,Church Road Tupsley - Hereford,2023-05-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
750778,Church Road Tupsley - Hereford,2023-05-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
750778,Church Road Tupsley - Hereford,2023-05-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
750778,Church Road Tupsley - Hereford,2023-05-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-05-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.71
750778,Church Road Tupsley - Hereford,2023-05-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.28
750778,Church Road Tupsley - Hereford,2023-05-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.63
750778,Church Road Tupsley - Hereford,2023-05-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
750778,Church Road Tupsley - Hereford,2023-05-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
750778,Church Road Tupsley - Hereford,2023-05-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
750778,Church Road Tupsley - Hereford,2023-05-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
750778,Church Road Tupsley - Hereford,2023-05-28T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-05-28T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-05-28T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-05-28T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.73
750778,Church Road Tupsley - Hereford,2023-05-28T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.51
750778,Church Road Tupsley - Hereford,2023-05-28T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-05-28T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
750778,Church Road Tupsley - Hereford,2023-05-28T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-05-28T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.8
750778,Church Road Tupsley - Hereford,2023-05-28T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-28T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-05-28T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-28T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-05-28T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-05-28T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-05-28T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-05-28T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-05-28T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-28T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-28T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-05-28T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-28T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-28T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-28T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.93
750778,Church Road Tupsley - Hereford,2023-05-28T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-05-28T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.86
750778,Church Road Tupsley - Hereford,2023-05-28T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-28T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-05-28T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-05-28T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-05-28T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-28T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-05-28T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
750778,Church Road Tupsley - Hereford,2023-05-28T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
750778,Church Road Tupsley - Hereford,2023-05-28T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-05-28T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
750778,Church Road Tupsley - Hereford,2023-05-28T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
