Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-28T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-05-28T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-28T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
750778,Church Road Tupsley - Hereford,2023-05-28T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-28T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-28T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-05-28T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-05-28T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-05-28T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-05-28T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-28T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-28T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-28T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
750778,Church Road Tupsley - Hereford,2023-05-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.88
750778,Church Road Tupsley - Hereford,2023-05-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
750778,Church Road Tupsley - Hereford,2023-05-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.45
750778,Church Road Tupsley - Hereford,2023-05-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
750778,Church Road Tupsley - Hereford,2023-05-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.46
750778,Church Road Tupsley - Hereford,2023-05-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
750778,Church Road Tupsley - Hereford,2023-05-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750778,Church Road Tupsley - Hereford,2023-05-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.09
750778,Church Road Tupsley - Hereford,2023-05-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.2
750778,Church Road Tupsley - Hereford,2023-05-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.64
750778,Church Road Tupsley - Hereford,2023-05-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
750778,Church Road Tupsley - Hereford,2023-05-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
750778,Church Road Tupsley - Hereford,2023-05-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
750778,Church Road Tupsley - Hereford,2023-05-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
750778,Church Road Tupsley - Hereford,2023-05-28T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-28T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-05-28T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-05-28T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.53
750778,Church Road Tupsley - Hereford,2023-05-28T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.34
750778,Church Road Tupsley - Hereford,2023-05-28T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-05-28T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-05-28T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.9
750778,Church Road Tupsley - Hereford,2023-05-28T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.4
750778,Church Road Tupsley - Hereford,2023-05-28T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-05-28T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-05-28T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-05-28T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-05-28T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-05-28T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-05-28T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-05-28T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-28T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-05-28T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-28T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-28T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-28T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-28T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-28T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-05-28T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-05-28T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.52
750778,Church Road Tupsley - Hereford,2023-05-28T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-05-28T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-05-28T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-05-28T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-05-28T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-05-28T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-05-28T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
750778,Church Road Tupsley - Hereford,2023-05-28T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
750778,Church Road Tupsley - Hereford,2023-05-28T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-05-28T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
750778,Church Road Tupsley - Hereford,2023-05-28T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-05-28T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-05-28T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-05-28T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
750778,Church Road Tupsley - Hereford,2023-05-28T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-28T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-28T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-05-28T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-05-28T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-05-28T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-05-28T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-28T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-28T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-28T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
750778,Church Road Tupsley - Hereford,2023-05-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.17
750778,Church Road Tupsley - Hereford,2023-05-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750778,Church Road Tupsley - Hereford,2023-05-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.84
750778,Church Road Tupsley - Hereford,2023-05-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
750778,Church Road Tupsley - Hereford,2023-05-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.65
750778,Church Road Tupsley - Hereford,2023-05-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
750778,Church Road Tupsley - Hereford,2023-05-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
750778,Church Road Tupsley - Hereford,2023-05-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-05-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.15
750778,Church Road Tupsley - Hereford,2023-05-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.76
750778,Church Road Tupsley - Hereford,2023-05-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.33
750778,Church Road Tupsley - Hereford,2023-05-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
750778,Church Road Tupsley - Hereford,2023-05-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
750778,Church Road Tupsley - Hereford,2023-05-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
750778,Church Road Tupsley - Hereford,2023-05-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
750778,Church Road Tupsley - Hereford,2023-05-28T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-28T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
750778,Church Road Tupsley - Hereford,2023-05-28T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-05-28T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.46
750778,Church Road Tupsley - Hereford,2023-05-28T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.08
750778,Church Road Tupsley - Hereford,2023-05-28T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-05-28T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-05-28T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.7
750778,Church Road Tupsley - Hereford,2023-05-28T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.7
750778,Church Road Tupsley - Hereford,2023-05-28T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-28T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-05-28T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-28T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-28T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.45
750778,Church Road Tupsley - Hereford,2023-05-28T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-05-28T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.71
750778,Church Road Tupsley - Hereford,2023-05-28T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-05-28T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-05-28T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-28T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-05-28T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-05-28T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-05-28T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-28T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.79
750778,Church Road Tupsley - Hereford,2023-05-28T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.63
750778,Church Road Tupsley - Hereford,2023-05-28T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.21
750778,Church Road Tupsley - Hereford,2023-05-28T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-05-28T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-05-28T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-28T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-05-28T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-05-28T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-05-28T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
750778,Church Road Tupsley - Hereford,2023-05-28T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-05-28T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-05-28T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
750778,Church Road Tupsley - Hereford,2023-05-28T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-05-28T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-05-28T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-05-28T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-05-28T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-28T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-28T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-05-28T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
750778,Church Road Tupsley - Hereford,2023-05-28T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-05-28T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-28T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-05-28T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-05-28T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-28T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
750778,Church Road Tupsley - Hereford,2023-05-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.04
750778,Church Road Tupsley - Hereford,2023-05-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
750778,Church Road Tupsley - Hereford,2023-05-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.85
750778,Church Road Tupsley - Hereford,2023-05-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
750778,Church Road Tupsley - Hereford,2023-05-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.72
750778,Church Road Tupsley - Hereford,2023-05-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
750778,Church Road Tupsley - Hereford,2023-05-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
750778,Church Road Tupsley - Hereford,2023-05-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
750778,Church Road Tupsley - Hereford,2023-05-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.1
750778,Church Road Tupsley - Hereford,2023-05-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.76
750778,Church Road Tupsley - Hereford,2023-05-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.07
750778,Church Road Tupsley - Hereford,2023-05-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
750778,Church Road Tupsley - Hereford,2023-05-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
750778,Church Road Tupsley - Hereford,2023-05-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
750778,Church Road Tupsley - Hereford,2023-05-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
750778,Church Road Tupsley - Hereford,2023-05-28T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-28T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-05-28T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-05-28T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.37
750778,Church Road Tupsley - Hereford,2023-05-28T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.46
750778,Church Road Tupsley - Hereford,2023-05-28T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
750778,Church Road Tupsley - Hereford,2023-05-28T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-05-28T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-05-28T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.7
750778,Church Road Tupsley - Hereford,2023-05-28T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-05-28T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-05-28T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-28T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-05-28T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.01
750778,Church Road Tupsley - Hereford,2023-05-28T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-05-28T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.82
750778,Church Road Tupsley - Hereford,2023-05-28T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-05-28T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-05-28T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-28T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-05-28T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-05-28T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-28T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-05-28T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.86
750778,Church Road Tupsley - Hereford,2023-05-28T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.01
750778,Church Road Tupsley - Hereford,2023-05-28T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.68
750778,Church Road Tupsley - Hereford,2023-05-28T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-05-28T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-28T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-28T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-05-28T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-05-28T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
750778,Church Road Tupsley - Hereford,2023-05-28T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
750778,Church Road Tupsley - Hereford,2023-05-28T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
750778,Church Road Tupsley - Hereford,2023-05-28T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.76
750778,Church Road Tupsley - Hereford,2023-05-28T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
750778,Church Road Tupsley - Hereford,2023-05-28T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-05-28T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-05-28T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-05-28T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-05-28T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-05-28T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-28T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-05-28T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-05-28T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-05-28T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-05-28T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.0
750778,Church Road Tupsley - Hereford,2023-05-28T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-05-28T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-28T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
750778,Church Road Tupsley - Hereford,2023-05-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.35
750778,Church Road Tupsley - Hereford,2023-05-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
750778,Church Road Tupsley - Hereford,2023-05-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.1
750778,Church Road Tupsley - Hereford,2023-05-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
750778,Church Road Tupsley - Hereford,2023-05-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.99
750778,Church Road Tupsley - Hereford,2023-05-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
750778,Church Road Tupsley - Hereford,2023-05-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
750778,Church Road Tupsley - Hereford,2023-05-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-05-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.39
750778,Church Road Tupsley - Hereford,2023-05-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.92
750778,Church Road Tupsley - Hereford,2023-05-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.62
750778,Church Road Tupsley - Hereford,2023-05-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
750778,Church Road Tupsley - Hereford,2023-05-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
750778,Church Road Tupsley - Hereford,2023-05-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
750778,Church Road Tupsley - Hereford,2023-05-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
750778,Church Road Tupsley - Hereford,2023-05-28T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-28T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-05-28T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-05-28T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.14
750778,Church Road Tupsley - Hereford,2023-05-28T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.93
750778,Church Road Tupsley - Hereford,2023-05-28T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.4
750778,Church Road Tupsley - Hereford,2023-05-28T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-05-28T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-05-28T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-05-28T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-05-28T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-05-28T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-05-28T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-05-28T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.95
750778,Church Road Tupsley - Hereford,2023-05-28T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-05-28T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.93
750778,Church Road Tupsley - Hereford,2023-05-28T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-05-28T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-05-28T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-28T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-05-28T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-05-28T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-28T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-28T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.96
750778,Church Road Tupsley - Hereford,2023-05-28T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.68
750778,Church Road Tupsley - Hereford,2023-05-28T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.62
750778,Church Road Tupsley - Hereford,2023-05-28T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-05-28T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-28T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-05-28T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-05-28T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-05-28T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-05-28T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
750778,Church Road Tupsley - Hereford,2023-05-28T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
750778,Church Road Tupsley - Hereford,2023-05-28T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.52
750778,Church Road Tupsley - Hereford,2023-05-28T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
750778,Church Road Tupsley - Hereford,2023-05-28T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-05-28T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-05-28T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-28T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-05-28T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-28T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-28T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-05-28T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-05-28T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-05-28T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-05-28T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-05-28T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-05-28T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-28T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
750778,Church Road Tupsley - Hereford,2023-05-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.25
750778,Church Road Tupsley - Hereford,2023-05-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
750778,Church Road Tupsley - Hereford,2023-05-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.07
750778,Church Road Tupsley - Hereford,2023-05-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
750778,Church Road Tupsley - Hereford,2023-05-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.05
750778,Church Road Tupsley - Hereford,2023-05-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
750778,Church Road Tupsley - Hereford,2023-05-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
750778,Church Road Tupsley - Hereford,2023-05-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.31
750778,Church Road Tupsley - Hereford,2023-05-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.41
750778,Church Road Tupsley - Hereford,2023-05-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.2
750778,Church Road Tupsley - Hereford,2023-05-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
750778,Church Road Tupsley - Hereford,2023-05-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
750778,Church Road Tupsley - Hereford,2023-05-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
750778,Church Road Tupsley - Hereford,2023-05-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
750778,Church Road Tupsley - Hereford,2023-05-28T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-28T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-28T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-28T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.21
750778,Church Road Tupsley - Hereford,2023-05-28T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.03
750778,Church Road Tupsley - Hereford,2023-05-28T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.75
750778,Church Road Tupsley - Hereford,2023-05-28T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-05-28T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-05-28T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.5
750778,Church Road Tupsley - Hereford,2023-05-28T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-05-28T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-28T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-05-28T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-28T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-05-28T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-05-28T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.52
750778,Church Road Tupsley - Hereford,2023-05-28T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-05-28T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-28T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-28T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-05-28T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-05-28T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-05-28T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-28T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.74
750778,Church Road Tupsley - Hereford,2023-05-28T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.56
750778,Church Road Tupsley - Hereford,2023-05-28T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.98
750778,Church Road Tupsley - Hereford,2023-05-28T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-05-28T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-28T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-05-28T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-05-28T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-28T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-28T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
750778,Church Road Tupsley - Hereford,2023-05-28T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
750778,Church Road Tupsley - Hereford,2023-05-28T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-05-28T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
750778,Church Road Tupsley - Hereford,2023-05-28T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-05-28T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-05-28T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-28T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-05-28T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-28T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-28T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-28T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-05-28T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-05-28T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-05-28T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-28T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-28T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-28T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
750778,Church Road Tupsley - Hereford,2023-05-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.96
750778,Church Road Tupsley - Hereford,2023-05-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
750778,Church Road Tupsley - Hereford,2023-05-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.62
750778,Church Road Tupsley - Hereford,2023-05-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
750778,Church Road Tupsley - Hereford,2023-05-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.55
750778,Church Road Tupsley - Hereford,2023-05-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
750778,Church Road Tupsley - Hereford,2023-05-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
750778,Church Road Tupsley - Hereford,2023-05-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.58
750778,Church Road Tupsley - Hereford,2023-05-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.55
750778,Church Road Tupsley - Hereford,2023-05-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.16
750778,Church Road Tupsley - Hereford,2023-05-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
750778,Church Road Tupsley - Hereford,2023-05-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
750778,Church Road Tupsley - Hereford,2023-05-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
750778,Church Road Tupsley - Hereford,2023-05-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
750778,Church Road Tupsley - Hereford,2023-05-28T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-05-28T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-05-28T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-05-28T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.65
750778,Church Road Tupsley - Hereford,2023-05-28T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.68
750778,Church Road Tupsley - Hereford,2023-05-28T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.66
750778,Church Road Tupsley - Hereford,2023-05-28T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-05-28T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-05-28T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.8
750778,Church Road Tupsley - Hereford,2023-05-28T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.9
750778,Church Road Tupsley - Hereford,2023-05-28T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-05-28T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-05-28T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-28T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.9
750778,Church Road Tupsley - Hereford,2023-05-28T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-05-28T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
750778,Church Road Tupsley - Hereford,2023-05-28T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-28T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-28T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-28T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-05-28T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-05-28T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-05-28T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-05-28T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.7
750778,Church Road Tupsley - Hereford,2023-05-28T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.56
750778,Church Road Tupsley - Hereford,2023-05-28T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.82
750778,Church Road Tupsley - Hereford,2023-05-28T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-05-28T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-05-28T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-28T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-05-28T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-05-28T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-28T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-05-28T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-05-28T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-05-28T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.2
750778,Church Road Tupsley - Hereford,2023-05-28T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-05-28T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-28T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-28T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-28T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-28T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-28T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-28T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-05-28T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-05-28T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-05-28T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-28T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-28T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-28T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
750778,Church Road Tupsley - Hereford,2023-05-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.86
750778,Church Road Tupsley - Hereford,2023-05-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
750778,Church Road Tupsley - Hereford,2023-05-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.6
750778,Church Road Tupsley - Hereford,2023-05-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
750778,Church Road Tupsley - Hereford,2023-05-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.43
750778,Church Road Tupsley - Hereford,2023-05-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
750778,Church Road Tupsley - Hereford,2023-05-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
750778,Church Road Tupsley - Hereford,2023-05-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
750778,Church Road Tupsley - Hereford,2023-05-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.42
750778,Church Road Tupsley - Hereford,2023-05-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.85
750778,Church Road Tupsley - Hereford,2023-05-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.18
750778,Church Road Tupsley - Hereford,2023-05-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
750778,Church Road Tupsley - Hereford,2023-05-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
750778,Church Road Tupsley - Hereford,2023-05-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
750778,Church Road Tupsley - Hereford,2023-05-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
750778,Church Road Tupsley - Hereford,2023-05-28T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-05-28T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-28T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-28T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.7
750778,Church Road Tupsley - Hereford,2023-05-28T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.34
750778,Church Road Tupsley - Hereford,2023-05-28T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.19
750778,Church Road Tupsley - Hereford,2023-05-28T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-05-28T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-05-28T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-05-28T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-05-28T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-28T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-28T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-05-28T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-05-28T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.27
750778,Church Road Tupsley - Hereford,2023-05-28T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-05-28T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-05-28T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-05-28T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-05-28T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-28T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-28T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-28T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-28T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.93
750778,Church Road Tupsley - Hereford,2023-05-28T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.65
750778,Church Road Tupsley - Hereford,2023-05-28T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-05-28T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-28T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-05-28T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-28T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-05-28T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-05-28T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-28T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-05-28T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-05-28T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
