Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-28T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-05-28T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-05-28T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-05-28T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-05-28T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-05-28T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-28T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-28T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-28T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-05-28T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-05-28T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-05-28T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-28T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-28T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-28T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
750778,Church Road Tupsley - Hereford,2023-05-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.72
750778,Church Road Tupsley - Hereford,2023-05-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
750778,Church Road Tupsley - Hereford,2023-05-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.27
750778,Church Road Tupsley - Hereford,2023-05-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
750778,Church Road Tupsley - Hereford,2023-05-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.6
750778,Church Road Tupsley - Hereford,2023-05-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
750778,Church Road Tupsley - Hereford,2023-05-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
750778,Church Road Tupsley - Hereford,2023-05-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
750778,Church Road Tupsley - Hereford,2023-05-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.74
750778,Church Road Tupsley - Hereford,2023-05-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.56
750778,Church Road Tupsley - Hereford,2023-05-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.66
750778,Church Road Tupsley - Hereford,2023-05-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
750778,Church Road Tupsley - Hereford,2023-05-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
750778,Church Road Tupsley - Hereford,2023-05-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
750778,Church Road Tupsley - Hereford,2023-05-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
750778,Church Road Tupsley - Hereford,2023-05-28T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-28T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-28T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-28T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.57
750778,Church Road Tupsley - Hereford,2023-05-28T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.44
750778,Church Road Tupsley - Hereford,2023-05-28T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-05-28T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-05-28T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-05-28T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.4
750778,Church Road Tupsley - Hereford,2023-05-28T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-28T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-28T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-28T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-05-28T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-05-28T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-05-28T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-05-28T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-05-28T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-05-28T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-28T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-28T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-28T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-05-28T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-05-28T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-05-28T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.66
750778,Church Road Tupsley - Hereford,2023-05-28T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.63
750778,Church Road Tupsley - Hereford,2023-05-28T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-05-28T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-28T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-28T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-05-28T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-05-28T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
750778,Church Road Tupsley - Hereford,2023-05-28T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
750778,Church Road Tupsley - Hereford,2023-05-28T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
750778,Church Road Tupsley - Hereford,2023-05-28T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-05-28T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
750778,Church Road Tupsley - Hereford,2023-05-28T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-05-28T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-05-28T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-28T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-05-28T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-28T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-28T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-28T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-05-28T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-05-28T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-05-28T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-28T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-28T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-28T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
750778,Church Road Tupsley - Hereford,2023-05-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.83
750778,Church Road Tupsley - Hereford,2023-05-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
750778,Church Road Tupsley - Hereford,2023-05-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.66
750778,Church Road Tupsley - Hereford,2023-05-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
750778,Church Road Tupsley - Hereford,2023-05-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.81
750778,Church Road Tupsley - Hereford,2023-05-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
750778,Church Road Tupsley - Hereford,2023-05-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
750778,Church Road Tupsley - Hereford,2023-05-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-05-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.14
750778,Church Road Tupsley - Hereford,2023-05-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.67
750778,Church Road Tupsley - Hereford,2023-05-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.5
750778,Church Road Tupsley - Hereford,2023-05-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
750778,Church Road Tupsley - Hereford,2023-05-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
750778,Church Road Tupsley - Hereford,2023-05-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
750778,Church Road Tupsley - Hereford,2023-05-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
750778,Church Road Tupsley - Hereford,2023-05-28T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-05-28T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-05-28T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-28T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.24
750778,Church Road Tupsley - Hereford,2023-05-28T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.67
750778,Church Road Tupsley - Hereford,2023-05-28T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.02
750778,Church Road Tupsley - Hereford,2023-05-28T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-05-28T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-05-28T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.0
750778,Church Road Tupsley - Hereford,2023-05-28T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-05-28T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-05-28T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-28T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-05-28T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
750778,Church Road Tupsley - Hereford,2023-05-28T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.51
750778,Church Road Tupsley - Hereford,2023-05-28T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-05-28T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-28T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-05-28T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-05-28T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-28T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-28T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-28T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-05-28T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.05
750778,Church Road Tupsley - Hereford,2023-05-28T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-05-28T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.46
750778,Church Road Tupsley - Hereford,2023-05-28T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-05-28T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-05-28T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-05-28T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-05-28T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-05-28T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
750778,Church Road Tupsley - Hereford,2023-05-28T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
750778,Church Road Tupsley - Hereford,2023-05-28T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
750778,Church Road Tupsley - Hereford,2023-05-28T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
750778,Church Road Tupsley - Hereford,2023-05-28T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
750778,Church Road Tupsley - Hereford,2023-05-28T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
750778,Church Road Tupsley - Hereford,2023-05-28T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-05-28T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-28T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
750778,Church Road Tupsley - Hereford,2023-05-28T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-28T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-28T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-28T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-05-28T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-05-28T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-05-28T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-28T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-28T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-28T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
750778,Church Road Tupsley - Hereford,2023-05-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.52
750778,Church Road Tupsley - Hereford,2023-05-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
750778,Church Road Tupsley - Hereford,2023-05-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.25
750778,Church Road Tupsley - Hereford,2023-05-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
750778,Church Road Tupsley - Hereford,2023-05-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
750778,Church Road Tupsley - Hereford,2023-05-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
750778,Church Road Tupsley - Hereford,2023-05-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
750778,Church Road Tupsley - Hereford,2023-05-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.91
750778,Church Road Tupsley - Hereford,2023-05-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.57
750778,Church Road Tupsley - Hereford,2023-05-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.62
750778,Church Road Tupsley - Hereford,2023-05-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
750778,Church Road Tupsley - Hereford,2023-05-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
750778,Church Road Tupsley - Hereford,2023-05-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
750778,Church Road Tupsley - Hereford,2023-05-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
750778,Church Road Tupsley - Hereford,2023-05-28T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-05-28T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
750778,Church Road Tupsley - Hereford,2023-05-28T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-28T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.72
750778,Church Road Tupsley - Hereford,2023-05-28T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.06
750778,Church Road Tupsley - Hereford,2023-05-28T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.51
750778,Church Road Tupsley - Hereford,2023-05-28T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-05-28T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-05-28T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.2
750778,Church Road Tupsley - Hereford,2023-05-28T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-05-28T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-05-28T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-28T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-05-28T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
750778,Church Road Tupsley - Hereford,2023-05-28T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
750778,Church Road Tupsley - Hereford,2023-05-28T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-05-28T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-05-28T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-05-28T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-05-28T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-28T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-28T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-28T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-05-28T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-05-28T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
750778,Church Road Tupsley - Hereford,2023-05-28T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.87
750778,Church Road Tupsley - Hereford,2023-05-28T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-05-28T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-28T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-05-28T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-05-28T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-05-28T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
750778,Church Road Tupsley - Hereford,2023-05-28T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
750778,Church Road Tupsley - Hereford,2023-05-28T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
750778,Church Road Tupsley - Hereford,2023-05-28T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
750778,Church Road Tupsley - Hereford,2023-05-28T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
750778,Church Road Tupsley - Hereford,2023-05-28T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
750778,Church Road Tupsley - Hereford,2023-05-28T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
750778,Church Road Tupsley - Hereford,2023-05-28T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-28T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
750778,Church Road Tupsley - Hereford,2023-05-28T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-28T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-28T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-28T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-05-28T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-05-28T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-05-28T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-28T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-28T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-28T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
750778,Church Road Tupsley - Hereford,2023-05-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
750778,Church Road Tupsley - Hereford,2023-05-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
750778,Church Road Tupsley - Hereford,2023-05-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.08
750778,Church Road Tupsley - Hereford,2023-05-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
750778,Church Road Tupsley - Hereford,2023-05-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
750778,Church Road Tupsley - Hereford,2023-05-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
750778,Church Road Tupsley - Hereford,2023-05-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
750778,Church Road Tupsley - Hereford,2023-05-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-05-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.99
750778,Church Road Tupsley - Hereford,2023-05-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.97
750778,Church Road Tupsley - Hereford,2023-05-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.01
750778,Church Road Tupsley - Hereford,2023-05-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
750778,Church Road Tupsley - Hereford,2023-05-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
750778,Church Road Tupsley - Hereford,2023-05-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
750778,Church Road Tupsley - Hereford,2023-05-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
750778,Church Road Tupsley - Hereford,2023-05-28T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-28T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-05-28T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-05-28T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.6
750778,Church Road Tupsley - Hereford,2023-05-28T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-05-28T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.21
750778,Church Road Tupsley - Hereford,2023-05-28T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
750778,Church Road Tupsley - Hereford,2023-05-28T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-05-28T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-05-28T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.8
750778,Church Road Tupsley - Hereford,2023-05-28T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-05-28T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-28T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-28T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
750778,Church Road Tupsley - Hereford,2023-05-28T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
750778,Church Road Tupsley - Hereford,2023-05-28T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-05-28T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-05-28T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
750778,Church Road Tupsley - Hereford,2023-05-28T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
750778,Church Road Tupsley - Hereford,2023-05-28T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-28T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-05-28T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-28T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-05-28T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-05-28T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.45
750778,Church Road Tupsley - Hereford,2023-05-28T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.29
750778,Church Road Tupsley - Hereford,2023-05-28T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-05-28T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-28T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-05-28T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-05-28T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-05-28T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-05-28T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
750778,Church Road Tupsley - Hereford,2023-05-28T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-05-28T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-05-28T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
750778,Church Road Tupsley - Hereford,2023-05-28T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-28T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-05-28T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-28T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-05-28T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-05-28T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-28T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-28T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-05-28T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-05-28T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-05-28T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-28T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-28T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-28T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
750778,Church Road Tupsley - Hereford,2023-05-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
750778,Church Road Tupsley - Hereford,2023-05-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
750778,Church Road Tupsley - Hereford,2023-05-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
750778,Church Road Tupsley - Hereford,2023-05-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
750778,Church Road Tupsley - Hereford,2023-05-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
750778,Church Road Tupsley - Hereford,2023-05-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
750778,Church Road Tupsley - Hereford,2023-05-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
750778,Church Road Tupsley - Hereford,2023-05-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.47
750778,Church Road Tupsley - Hereford,2023-05-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.73
750778,Church Road Tupsley - Hereford,2023-05-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.3
750778,Church Road Tupsley - Hereford,2023-05-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
750778,Church Road Tupsley - Hereford,2023-05-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
750778,Church Road Tupsley - Hereford,2023-05-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
750778,Church Road Tupsley - Hereford,2023-05-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
750778,Church Road Tupsley - Hereford,2023-05-28T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
750778,Church Road Tupsley - Hereford,2023-05-28T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-05-28T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-28T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-05-28T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.01
750778,Church Road Tupsley - Hereford,2023-05-28T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.3
750778,Church Road Tupsley - Hereford,2023-05-28T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-05-28T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-05-28T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-05-28T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.3
750778,Church Road Tupsley - Hereford,2023-05-28T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-05-28T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-05-28T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-05-28T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.17
750778,Church Road Tupsley - Hereford,2023-05-28T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
750778,Church Road Tupsley - Hereford,2023-05-28T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-05-28T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
750778,Church Road Tupsley - Hereford,2023-05-28T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
750778,Church Road Tupsley - Hereford,2023-05-28T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
750778,Church Road Tupsley - Hereford,2023-05-28T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-28T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-28T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-05-28T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-28T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-05-28T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.75
750778,Church Road Tupsley - Hereford,2023-05-28T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.22
750778,Church Road Tupsley - Hereford,2023-05-28T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-05-28T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-28T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-05-28T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-05-28T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-05-28T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-05-28T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
750778,Church Road Tupsley - Hereford,2023-05-28T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
750778,Church Road Tupsley - Hereford,2023-05-28T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-05-28T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
750778,Church Road Tupsley - Hereford,2023-05-28T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-05-28T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-28T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-28T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-05-28T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-28T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-28T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-05-28T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-05-28T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-05-28T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-05-28T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-28T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-28T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-28T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
750778,Church Road Tupsley - Hereford,2023-05-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
750778,Church Road Tupsley - Hereford,2023-05-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
750778,Church Road Tupsley - Hereford,2023-05-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
750778,Church Road Tupsley - Hereford,2023-05-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
750778,Church Road Tupsley - Hereford,2023-05-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
750778,Church Road Tupsley - Hereford,2023-05-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
750778,Church Road Tupsley - Hereford,2023-05-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
750778,Church Road Tupsley - Hereford,2023-05-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-05-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.08
750778,Church Road Tupsley - Hereford,2023-05-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.05
750778,Church Road Tupsley - Hereford,2023-05-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.04
750778,Church Road Tupsley - Hereford,2023-05-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
750778,Church Road Tupsley - Hereford,2023-05-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
750778,Church Road Tupsley - Hereford,2023-05-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
750778,Church Road Tupsley - Hereford,2023-05-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
750778,Church Road Tupsley - Hereford,2023-05-28T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-05-28T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
750778,Church Road Tupsley - Hereford,2023-05-28T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-05-28T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.4
750778,Church Road Tupsley - Hereford,2023-05-28T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-05-28T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.89
750778,Church Road Tupsley - Hereford,2023-05-28T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-05-28T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-28T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-28T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-05-28T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-05-28T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-28T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-28T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.8
750778,Church Road Tupsley - Hereford,2023-05-28T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
750778,Church Road Tupsley - Hereford,2023-05-28T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.15
750778,Church Road Tupsley - Hereford,2023-05-28T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-05-28T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
750778,Church Road Tupsley - Hereford,2023-05-28T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-05-28T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-28T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-05-28T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-05-28T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-05-28T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-05-28T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.27
750778,Church Road Tupsley - Hereford,2023-05-28T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.39
750778,Church Road Tupsley - Hereford,2023-05-28T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-05-28T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-28T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-05-28T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-05-28T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-28T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-05-28T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
750778,Church Road Tupsley - Hereford,2023-05-28T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-05-28T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-05-28T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
750778,Church Road Tupsley - Hereford,2023-05-28T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-05-28T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-28T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-05-28T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-05-28T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-28T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-28T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-05-28T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-28T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-05-28T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-05-28T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-28T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-28T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-28T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
750778,Church Road Tupsley - Hereford,2023-05-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
750778,Church Road Tupsley - Hereford,2023-05-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
750778,Church Road Tupsley - Hereford,2023-05-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.89
750778,Church Road Tupsley - Hereford,2023-05-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
750778,Church Road Tupsley - Hereford,2023-05-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
750778,Church Road Tupsley - Hereford,2023-05-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
750778,Church Road Tupsley - Hereford,2023-05-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
750778,Church Road Tupsley - Hereford,2023-05-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
750778,Church Road Tupsley - Hereford,2023-05-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.02
750778,Church Road Tupsley - Hereford,2023-05-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.91
750778,Church Road Tupsley - Hereford,2023-05-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.02
750778,Church Road Tupsley - Hereford,2023-05-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
750778,Church Road Tupsley - Hereford,2023-05-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
750778,Church Road Tupsley - Hereford,2023-05-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
750778,Church Road Tupsley - Hereford,2023-05-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
750778,Church Road Tupsley - Hereford,2023-05-28T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-05-28T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-05-28T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-05-28T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.58
750778,Church Road Tupsley - Hereford,2023-05-28T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-05-28T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-05-28T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-28T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-05-28T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-05-28T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-28T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-28T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-05-28T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-05-28T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
750778,Church Road Tupsley - Hereford,2023-05-28T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
750778,Church Road Tupsley - Hereford,2023-05-28T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-05-28T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-05-28T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-05-28T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
750778,Church Road Tupsley - Hereford,2023-05-28T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-28T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-05-28T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-05-28T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-05-28T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.27
750778,Church Road Tupsley - Hereford,2023-05-28T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.3
750778,Church Road Tupsley - Hereford,2023-05-28T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
750778,Church Road Tupsley - Hereford,2023-05-28T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-05-28T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-05-28T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-28T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-05-28T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-28T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
