Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-28T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
750778,Church Road Tupsley - Hereford,2023-05-28T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.96
750778,Church Road Tupsley - Hereford,2023-05-28T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-05-28T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
750778,Church Road Tupsley - Hereford,2023-05-28T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-05-28T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-28T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-28T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-05-28T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-28T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-28T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-05-28T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-05-28T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-05-28T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-05-28T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-28T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-28T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-28T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
750778,Church Road Tupsley - Hereford,2023-05-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
750778,Church Road Tupsley - Hereford,2023-05-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
750778,Church Road Tupsley - Hereford,2023-05-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
750778,Church Road Tupsley - Hereford,2023-05-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
750778,Church Road Tupsley - Hereford,2023-05-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
750778,Church Road Tupsley - Hereford,2023-05-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
750778,Church Road Tupsley - Hereford,2023-05-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
750778,Church Road Tupsley - Hereford,2023-05-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.07
750778,Church Road Tupsley - Hereford,2023-05-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.79
750778,Church Road Tupsley - Hereford,2023-05-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.81
750778,Church Road Tupsley - Hereford,2023-05-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
750778,Church Road Tupsley - Hereford,2023-05-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
750778,Church Road Tupsley - Hereford,2023-05-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
750778,Church Road Tupsley - Hereford,2023-05-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
750778,Church Road Tupsley - Hereford,2023-05-28T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-05-28T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-05-28T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-28T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.36
750778,Church Road Tupsley - Hereford,2023-05-28T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-05-28T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.26
750778,Church Road Tupsley - Hereford,2023-05-28T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-05-28T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-05-28T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-05-28T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-05-28T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-28T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-05-28T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-05-28T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
750778,Church Road Tupsley - Hereford,2023-05-28T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
750778,Church Road Tupsley - Hereford,2023-05-28T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-05-28T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-05-28T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-05-28T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-05-28T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-28T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-05-28T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-05-28T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-05-28T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-05-28T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.66
750778,Church Road Tupsley - Hereford,2023-05-28T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.43
750778,Church Road Tupsley - Hereford,2023-05-28T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-05-28T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-28T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-28T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-05-28T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-05-28T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-28T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
750778,Church Road Tupsley - Hereford,2023-05-28T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.38
750778,Church Road Tupsley - Hereford,2023-05-28T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-05-28T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
750778,Church Road Tupsley - Hereford,2023-05-28T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-05-28T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-28T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-28T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-05-28T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-28T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-28T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-05-28T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-05-28T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-05-28T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-05-28T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-28T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-28T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-28T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
750778,Church Road Tupsley - Hereford,2023-05-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
750778,Church Road Tupsley - Hereford,2023-05-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
750778,Church Road Tupsley - Hereford,2023-05-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
750778,Church Road Tupsley - Hereford,2023-05-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
750778,Church Road Tupsley - Hereford,2023-05-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
750778,Church Road Tupsley - Hereford,2023-05-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
750778,Church Road Tupsley - Hereford,2023-05-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
750778,Church Road Tupsley - Hereford,2023-05-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.84
750778,Church Road Tupsley - Hereford,2023-05-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.1
750778,Church Road Tupsley - Hereford,2023-05-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.99
750778,Church Road Tupsley - Hereford,2023-05-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
750778,Church Road Tupsley - Hereford,2023-05-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
750778,Church Road Tupsley - Hereford,2023-05-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
750778,Church Road Tupsley - Hereford,2023-05-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
750778,Church Road Tupsley - Hereford,2023-05-28T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-05-28T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-05-28T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-05-28T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.5
750778,Church Road Tupsley - Hereford,2023-05-28T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.46
750778,Church Road Tupsley - Hereford,2023-05-28T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-05-28T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-05-28T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-05-28T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-05-28T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-28T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-05-28T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-05-28T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-05-28T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
750778,Church Road Tupsley - Hereford,2023-05-28T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
750778,Church Road Tupsley - Hereford,2023-05-28T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-05-28T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-05-28T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-05-28T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-05-28T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-28T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-28T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-28T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-05-28T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.74
750778,Church Road Tupsley - Hereford,2023-05-28T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.33
750778,Church Road Tupsley - Hereford,2023-05-28T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.31
750778,Church Road Tupsley - Hereford,2023-05-28T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-05-28T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-05-28T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-05-28T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-05-28T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-28T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-28T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
750778,Church Road Tupsley - Hereford,2023-05-28T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
750778,Church Road Tupsley - Hereford,2023-05-28T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
750778,Church Road Tupsley - Hereford,2023-05-28T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
750778,Church Road Tupsley - Hereford,2023-05-28T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-05-28T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-05-28T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-28T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
750778,Church Road Tupsley - Hereford,2023-05-28T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
750778,Church Road Tupsley - Hereford,2023-05-28T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-28T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-28T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-05-28T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-05-28T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-05-28T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-28T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-05-28T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-28T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
750778,Church Road Tupsley - Hereford,2023-05-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
750778,Church Road Tupsley - Hereford,2023-05-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
750778,Church Road Tupsley - Hereford,2023-05-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
750778,Church Road Tupsley - Hereford,2023-05-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
750778,Church Road Tupsley - Hereford,2023-05-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
750778,Church Road Tupsley - Hereford,2023-05-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
750778,Church Road Tupsley - Hereford,2023-05-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
750778,Church Road Tupsley - Hereford,2023-05-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-05-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.06
750778,Church Road Tupsley - Hereford,2023-05-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.15
750778,Church Road Tupsley - Hereford,2023-05-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.92
750778,Church Road Tupsley - Hereford,2023-05-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
750778,Church Road Tupsley - Hereford,2023-05-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
750778,Church Road Tupsley - Hereford,2023-05-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
750778,Church Road Tupsley - Hereford,2023-05-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
750778,Church Road Tupsley - Hereford,2023-05-28T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-28T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-28T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-28T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.54
750778,Church Road Tupsley - Hereford,2023-05-28T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.18
750778,Church Road Tupsley - Hereford,2023-05-28T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.7
750778,Church Road Tupsley - Hereford,2023-05-28T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-28T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-28T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-05-28T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-05-28T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
750778,Church Road Tupsley - Hereford,2023-05-28T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-05-28T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-28T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
750778,Church Road Tupsley - Hereford,2023-05-28T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
750778,Church Road Tupsley - Hereford,2023-05-28T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.61
750778,Church Road Tupsley - Hereford,2023-05-28T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-05-28T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-05-28T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-05-28T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-05-28T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-28T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-05-28T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-05-28T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.83
750778,Church Road Tupsley - Hereford,2023-05-28T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-05-28T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.54
750778,Church Road Tupsley - Hereford,2023-05-28T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-05-28T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-05-28T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-05-28T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-05-28T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
750778,Church Road Tupsley - Hereford,2023-05-28T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-28T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
750778,Church Road Tupsley - Hereford,2023-05-28T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-05-28T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
750778,Church Road Tupsley - Hereford,2023-05-28T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
750778,Church Road Tupsley - Hereford,2023-05-28T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-05-28T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-05-28T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-05-28T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
750778,Church Road Tupsley - Hereford,2023-05-28T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-28T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-28T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-28T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
750778,Church Road Tupsley - Hereford,2023-05-28T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-05-28T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-05-28T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-05-28T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-05-28T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-28T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
750778,Church Road Tupsley - Hereford,2023-05-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
750778,Church Road Tupsley - Hereford,2023-05-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
750778,Church Road Tupsley - Hereford,2023-05-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.89
750778,Church Road Tupsley - Hereford,2023-05-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
750778,Church Road Tupsley - Hereford,2023-05-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
750778,Church Road Tupsley - Hereford,2023-05-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
750778,Church Road Tupsley - Hereford,2023-05-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
750778,Church Road Tupsley - Hereford,2023-05-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.54
750778,Church Road Tupsley - Hereford,2023-05-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.65
750778,Church Road Tupsley - Hereford,2023-05-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.42
750778,Church Road Tupsley - Hereford,2023-05-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
750778,Church Road Tupsley - Hereford,2023-05-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
750778,Church Road Tupsley - Hereford,2023-05-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
750778,Church Road Tupsley - Hereford,2023-05-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
750778,Church Road Tupsley - Hereford,2023-05-28T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-05-28T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
750778,Church Road Tupsley - Hereford,2023-05-28T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-05-28T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.39
750778,Church Road Tupsley - Hereford,2023-05-28T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.99
750778,Church Road Tupsley - Hereford,2023-05-28T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.36
750778,Church Road Tupsley - Hereford,2023-05-28T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-28T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-05-28T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-05-28T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-05-28T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
750778,Church Road Tupsley - Hereford,2023-05-28T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-05-28T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-28T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
750778,Church Road Tupsley - Hereford,2023-05-28T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
750778,Church Road Tupsley - Hereford,2023-05-28T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-05-28T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-05-28T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-05-28T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-05-28T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-28T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-28T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-28T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-05-28T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.89
750778,Church Road Tupsley - Hereford,2023-05-28T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
750778,Church Road Tupsley - Hereford,2023-05-28T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
750778,Church Road Tupsley - Hereford,2023-05-28T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-05-28T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-28T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-05-28T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-05-28T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-28T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-28T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
750778,Church Road Tupsley - Hereford,2023-05-28T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-05-28T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
750778,Church Road Tupsley - Hereford,2023-05-28T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
750778,Church Road Tupsley - Hereford,2023-05-28T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-05-28T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-05-28T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-05-28T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-05-28T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-28T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-28T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-28T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-05-28T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-05-28T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-05-28T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-28T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-28T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-28T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
750778,Church Road Tupsley - Hereford,2023-05-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
750778,Church Road Tupsley - Hereford,2023-05-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
750778,Church Road Tupsley - Hereford,2023-05-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.1
750778,Church Road Tupsley - Hereford,2023-05-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
750778,Church Road Tupsley - Hereford,2023-05-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
750778,Church Road Tupsley - Hereford,2023-05-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
750778,Church Road Tupsley - Hereford,2023-05-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
750778,Church Road Tupsley - Hereford,2023-05-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-05-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.96
750778,Church Road Tupsley - Hereford,2023-05-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.04
750778,Church Road Tupsley - Hereford,2023-05-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.26
750778,Church Road Tupsley - Hereford,2023-05-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
750778,Church Road Tupsley - Hereford,2023-05-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
750778,Church Road Tupsley - Hereford,2023-05-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
750778,Church Road Tupsley - Hereford,2023-05-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
750778,Church Road Tupsley - Hereford,2023-05-28T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-28T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-05-28T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-28T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.5
750778,Church Road Tupsley - Hereford,2023-05-28T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.13
750778,Church Road Tupsley - Hereford,2023-05-28T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.07
750778,Church Road Tupsley - Hereford,2023-05-28T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-05-28T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
750778,Church Road Tupsley - Hereford,2023-05-28T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-05-28T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-05-28T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
750778,Church Road Tupsley - Hereford,2023-05-28T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-28T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-28T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-05-28T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
750778,Church Road Tupsley - Hereford,2023-05-28T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.54
750778,Church Road Tupsley - Hereford,2023-05-28T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-05-28T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-28T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-05-28T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-05-28T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-28T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-28T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-05-28T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.55
750778,Church Road Tupsley - Hereford,2023-05-28T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
750778,Church Road Tupsley - Hereford,2023-05-28T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.67
750778,Church Road Tupsley - Hereford,2023-05-28T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-05-28T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-05-28T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-05-28T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-05-28T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-28T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-05-28T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
750778,Church Road Tupsley - Hereford,2023-05-28T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.77
750778,Church Road Tupsley - Hereford,2023-05-28T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
750778,Church Road Tupsley - Hereford,2023-05-28T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
750778,Church Road Tupsley - Hereford,2023-05-28T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
750778,Church Road Tupsley - Hereford,2023-05-28T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-28T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
750778,Church Road Tupsley - Hereford,2023-05-28T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
750778,Church Road Tupsley - Hereford,2023-05-28T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-28T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-28T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-28T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-05-28T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-05-28T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-28T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-28T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-28T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-28T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
750778,Church Road Tupsley - Hereford,2023-05-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
750778,Church Road Tupsley - Hereford,2023-05-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
750778,Church Road Tupsley - Hereford,2023-05-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.37
750778,Church Road Tupsley - Hereford,2023-05-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
750778,Church Road Tupsley - Hereford,2023-05-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
750778,Church Road Tupsley - Hereford,2023-05-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
750778,Church Road Tupsley - Hereford,2023-05-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
750778,Church Road Tupsley - Hereford,2023-05-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.54
750778,Church Road Tupsley - Hereford,2023-05-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.35
750778,Church Road Tupsley - Hereford,2023-05-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.81
750778,Church Road Tupsley - Hereford,2023-05-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
750778,Church Road Tupsley - Hereford,2023-05-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
750778,Church Road Tupsley - Hereford,2023-05-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
750778,Church Road Tupsley - Hereford,2023-05-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
750778,Church Road Tupsley - Hereford,2023-05-28T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-28T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-05-28T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-05-28T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.14
750778,Church Road Tupsley - Hereford,2023-05-28T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.15
750778,Church Road Tupsley - Hereford,2023-05-28T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-05-28T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
750778,Church Road Tupsley - Hereford,2023-05-28T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.4
750778,Church Road Tupsley - Hereford,2023-05-28T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.7
750778,Church Road Tupsley - Hereford,2023-05-28T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-28T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
750778,Church Road Tupsley - Hereford,2023-05-28T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-28T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-28T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-05-28T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
750778,Church Road Tupsley - Hereford,2023-05-28T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-05-28T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-05-28T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-28T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-05-28T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-28T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-28T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-28T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-05-28T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-05-28T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.31
750778,Church Road Tupsley - Hereford,2023-05-28T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-05-28T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-28T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-28T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-05-28T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-28T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-05-28T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-28T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
750778,Church Road Tupsley - Hereford,2023-05-28T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
750778,Church Road Tupsley - Hereford,2023-05-28T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
750778,Church Road Tupsley - Hereford,2023-05-28T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
750778,Church Road Tupsley - Hereford,2023-05-28T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
750778,Church Road Tupsley - Hereford,2023-05-28T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-28T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
750778,Church Road Tupsley - Hereford,2023-05-28T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
750778,Church Road Tupsley - Hereford,2023-05-28T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-28T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-28T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-28T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-05-28T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-05-28T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-05-28T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
750778,Church Road Tupsley - Hereford,2023-05-28T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
750778,Church Road Tupsley - Hereford,2023-05-28T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-28T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-05-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
750778,Church Road Tupsley - Hereford,2023-05-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
750778,Church Road Tupsley - Hereford,2023-05-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
750778,Church Road Tupsley - Hereford,2023-05-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.23
750778,Church Road Tupsley - Hereford,2023-05-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
750778,Church Road Tupsley - Hereford,2023-05-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
750778,Church Road Tupsley - Hereford,2023-05-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
750778,Church Road Tupsley - Hereford,2023-05-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-05-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.52
750778,Church Road Tupsley - Hereford,2023-05-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.34
750778,Church Road Tupsley - Hereford,2023-05-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.78
750778,Church Road Tupsley - Hereford,2023-05-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
750778,Church Road Tupsley - Hereford,2023-05-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
750778,Church Road Tupsley - Hereford,2023-05-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
750778,Church Road Tupsley - Hereford,2023-05-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
750778,Church Road Tupsley - Hereford,2023-05-28T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-28T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-05-28T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-05-28T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.57
750778,Church Road Tupsley - Hereford,2023-05-28T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.02
750778,Church Road Tupsley - Hereford,2023-05-28T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-05-28T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-05-28T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.7
750778,Church Road Tupsley - Hereford,2023-05-28T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-05-28T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-28T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
750778,Church Road Tupsley - Hereford,2023-05-28T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-28T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-05-28T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.77
750778,Church Road Tupsley - Hereford,2023-05-28T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-05-28T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-05-28T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-05-28T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-28T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-28T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-05-28T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-28T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-05-28T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-28T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-05-28T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
750778,Church Road Tupsley - Hereford,2023-05-28T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
750778,Church Road Tupsley - Hereford,2023-05-28T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-28T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-28T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-05-28T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
