Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-28T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-05-28T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-05-28T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
750778,Church Road Tupsley - Hereford,2023-05-28T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-05-28T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
750778,Church Road Tupsley - Hereford,2023-05-28T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
750778,Church Road Tupsley - Hereford,2023-05-28T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
750778,Church Road Tupsley - Hereford,2023-05-28T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-05-28T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
750778,Church Road Tupsley - Hereford,2023-05-28T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
750778,Church Road Tupsley - Hereford,2023-05-28T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-28T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-28T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-28T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-05-28T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-05-28T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-05-28T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-28T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-28T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-28T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
750778,Church Road Tupsley - Hereford,2023-05-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
750778,Church Road Tupsley - Hereford,2023-05-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
750778,Church Road Tupsley - Hereford,2023-05-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.17
750778,Church Road Tupsley - Hereford,2023-05-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
750778,Church Road Tupsley - Hereford,2023-05-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
750778,Church Road Tupsley - Hereford,2023-05-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-05-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
750778,Church Road Tupsley - Hereford,2023-05-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.74
750778,Church Road Tupsley - Hereford,2023-05-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.31
750778,Church Road Tupsley - Hereford,2023-05-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.82
750778,Church Road Tupsley - Hereford,2023-05-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
750778,Church Road Tupsley - Hereford,2023-05-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
750778,Church Road Tupsley - Hereford,2023-05-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
750778,Church Road Tupsley - Hereford,2023-05-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
750778,Church Road Tupsley - Hereford,2023-05-28T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-05-28T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-28T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-28T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.21
750778,Church Road Tupsley - Hereford,2023-05-28T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.72
750778,Church Road Tupsley - Hereford,2023-05-28T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-05-28T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-05-28T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.9
750778,Church Road Tupsley - Hereford,2023-05-28T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-05-28T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-05-28T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-05-28T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-28T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-05-28T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-05-28T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-05-28T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.6
750778,Church Road Tupsley - Hereford,2023-05-28T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-05-28T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-28T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-28T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-05-28T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-28T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-28T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-05-28T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.7
750778,Church Road Tupsley - Hereford,2023-05-28T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.56
750778,Church Road Tupsley - Hereford,2023-05-28T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.8
750778,Church Road Tupsley - Hereford,2023-05-28T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-28T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-05-28T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-05-28T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-05-28T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
750778,Church Road Tupsley - Hereford,2023-05-28T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-05-28T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
750778,Church Road Tupsley - Hereford,2023-05-28T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-05-28T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
750778,Church Road Tupsley - Hereford,2023-05-28T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
750778,Church Road Tupsley - Hereford,2023-05-28T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-05-28T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-05-28T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
750778,Church Road Tupsley - Hereford,2023-05-28T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
750778,Church Road Tupsley - Hereford,2023-05-28T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-28T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-28T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-28T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-05-28T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
750778,Church Road Tupsley - Hereford,2023-05-28T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-05-28T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-28T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-28T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-05-28T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
750778,Church Road Tupsley - Hereford,2023-05-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.45
750778,Church Road Tupsley - Hereford,2023-05-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
750778,Church Road Tupsley - Hereford,2023-05-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.26
750778,Church Road Tupsley - Hereford,2023-05-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
750778,Church Road Tupsley - Hereford,2023-05-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
750778,Church Road Tupsley - Hereford,2023-05-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
750778,Church Road Tupsley - Hereford,2023-05-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
750778,Church Road Tupsley - Hereford,2023-05-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.85
750778,Church Road Tupsley - Hereford,2023-05-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.09
750778,Church Road Tupsley - Hereford,2023-05-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.89
750778,Church Road Tupsley - Hereford,2023-05-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
750778,Church Road Tupsley - Hereford,2023-05-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
750778,Church Road Tupsley - Hereford,2023-05-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
750778,Church Road Tupsley - Hereford,2023-05-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
750778,Church Road Tupsley - Hereford,2023-05-28T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-28T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-28T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-05-28T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.95
750778,Church Road Tupsley - Hereford,2023-05-28T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.55
750778,Church Road Tupsley - Hereford,2023-05-28T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-05-28T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-05-28T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.1
750778,Church Road Tupsley - Hereford,2023-05-28T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-05-28T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-05-28T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-05-28T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-28T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-28T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-05-28T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-05-28T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.58
750778,Church Road Tupsley - Hereford,2023-05-28T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-28T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-28T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-28T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-05-28T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-05-28T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-28T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-05-28T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.45
750778,Church Road Tupsley - Hereford,2023-05-28T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
750778,Church Road Tupsley - Hereford,2023-05-28T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.21
750778,Church Road Tupsley - Hereford,2023-05-28T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-28T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-28T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-05-28T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-05-28T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
750778,Church Road Tupsley - Hereford,2023-05-28T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-28T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
750778,Church Road Tupsley - Hereford,2023-05-28T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-05-28T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-05-28T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
750778,Church Road Tupsley - Hereford,2023-05-28T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
750778,Church Road Tupsley - Hereford,2023-05-28T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-05-28T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-28T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
750778,Church Road Tupsley - Hereford,2023-05-28T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-05-28T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-28T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-05-28T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-05-28T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
750778,Church Road Tupsley - Hereford,2023-05-28T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-05-28T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-05-28T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-05-28T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-05-28T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
750778,Church Road Tupsley - Hereford,2023-05-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.86
750778,Church Road Tupsley - Hereford,2023-05-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
750778,Church Road Tupsley - Hereford,2023-05-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.6
750778,Church Road Tupsley - Hereford,2023-05-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
750778,Church Road Tupsley - Hereford,2023-05-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
750778,Church Road Tupsley - Hereford,2023-05-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
750778,Church Road Tupsley - Hereford,2023-05-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
750778,Church Road Tupsley - Hereford,2023-05-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-05-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.51
750778,Church Road Tupsley - Hereford,2023-05-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.64
750778,Church Road Tupsley - Hereford,2023-05-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.44
750778,Church Road Tupsley - Hereford,2023-05-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
750778,Church Road Tupsley - Hereford,2023-05-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
750778,Church Road Tupsley - Hereford,2023-05-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
750778,Church Road Tupsley - Hereford,2023-05-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
750778,Church Road Tupsley - Hereford,2023-05-28T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-28T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-28T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-05-28T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.98
750778,Church Road Tupsley - Hereford,2023-05-28T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.68
750778,Church Road Tupsley - Hereford,2023-05-28T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.29
750778,Church Road Tupsley - Hereford,2023-05-28T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
750778,Church Road Tupsley - Hereford,2023-05-28T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.0
750778,Church Road Tupsley - Hereford,2023-05-28T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.5
750778,Church Road Tupsley - Hereford,2023-05-28T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-05-28T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-28T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-28T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-28T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.86
750778,Church Road Tupsley - Hereford,2023-05-28T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-05-28T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-05-28T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-28T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-28T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-28T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-28T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-05-28T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-28T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-05-28T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.75
750778,Church Road Tupsley - Hereford,2023-05-28T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
750778,Church Road Tupsley - Hereford,2023-05-28T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.89
750778,Church Road Tupsley - Hereford,2023-05-28T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-28T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-28T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-28T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-28T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-05-28T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-05-28T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
750778,Church Road Tupsley - Hereford,2023-05-28T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.69
750778,Church Road Tupsley - Hereford,2023-05-28T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-05-28T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
750778,Church Road Tupsley - Hereford,2023-05-28T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
750778,Church Road Tupsley - Hereford,2023-05-28T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-05-28T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-28T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
750778,Church Road Tupsley - Hereford,2023-05-28T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-05-28T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-28T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-05-28T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
750778,Church Road Tupsley - Hereford,2023-05-28T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-05-28T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-05-28T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-05-28T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-28T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-28T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
750778,Church Road Tupsley - Hereford,2023-05-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
750778,Church Road Tupsley - Hereford,2023-05-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
750778,Church Road Tupsley - Hereford,2023-05-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
750778,Church Road Tupsley - Hereford,2023-05-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
750778,Church Road Tupsley - Hereford,2023-05-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
750778,Church Road Tupsley - Hereford,2023-05-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
750778,Church Road Tupsley - Hereford,2023-05-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.2
750778,Church Road Tupsley - Hereford,2023-05-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.32
750778,Church Road Tupsley - Hereford,2023-05-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.35
750778,Church Road Tupsley - Hereford,2023-05-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
750778,Church Road Tupsley - Hereford,2023-05-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
750778,Church Road Tupsley - Hereford,2023-05-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
750778,Church Road Tupsley - Hereford,2023-05-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
750778,Church Road Tupsley - Hereford,2023-05-28T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-05-28T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-05-28T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-28T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.42
750778,Church Road Tupsley - Hereford,2023-05-28T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.22
750778,Church Road Tupsley - Hereford,2023-05-28T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.63
750778,Church Road Tupsley - Hereford,2023-05-28T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-05-28T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.6
750778,Church Road Tupsley - Hereford,2023-05-28T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.5
750778,Church Road Tupsley - Hereford,2023-05-28T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-05-28T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-05-28T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-28T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-28T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.62
750778,Church Road Tupsley - Hereford,2023-05-28T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-05-28T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-05-28T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-05-28T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-28T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-28T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-28T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-28T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-28T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-05-28T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-05-28T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
750778,Church Road Tupsley - Hereford,2023-05-28T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-05-28T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-28T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-28T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-05-28T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-28T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-05-28T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-05-28T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
750778,Church Road Tupsley - Hereford,2023-05-28T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-05-28T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-05-28T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
750778,Church Road Tupsley - Hereford,2023-05-28T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
750778,Church Road Tupsley - Hereford,2023-05-28T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-28T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-28T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
750778,Church Road Tupsley - Hereford,2023-05-28T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-05-28T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-28T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-28T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-05-28T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-05-28T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-05-28T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-05-28T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-28T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-28T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
750778,Church Road Tupsley - Hereford,2023-05-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
750778,Church Road Tupsley - Hereford,2023-05-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
750778,Church Road Tupsley - Hereford,2023-05-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
750778,Church Road Tupsley - Hereford,2023-05-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
750778,Church Road Tupsley - Hereford,2023-05-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
750778,Church Road Tupsley - Hereford,2023-05-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-05-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
750778,Church Road Tupsley - Hereford,2023-05-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.96
750778,Church Road Tupsley - Hereford,2023-05-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.21
750778,Church Road Tupsley - Hereford,2023-05-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.92
750778,Church Road Tupsley - Hereford,2023-05-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
750778,Church Road Tupsley - Hereford,2023-05-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
750778,Church Road Tupsley - Hereford,2023-05-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
750778,Church Road Tupsley - Hereford,2023-05-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
750778,Church Road Tupsley - Hereford,2023-05-28T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-05-28T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-28T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-05-28T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.09
750778,Church Road Tupsley - Hereford,2023-05-28T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.95
750778,Church Road Tupsley - Hereford,2023-05-28T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.71
750778,Church Road Tupsley - Hereford,2023-05-28T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-05-28T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.1
750778,Church Road Tupsley - Hereford,2023-05-28T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.5
750778,Church Road Tupsley - Hereford,2023-05-28T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-05-28T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-05-28T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-28T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-05-28T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-05-28T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-05-28T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.72
750778,Church Road Tupsley - Hereford,2023-05-28T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-28T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-28T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-28T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-05-28T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-05-28T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-28T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-05-28T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-05-28T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-05-28T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.62
750778,Church Road Tupsley - Hereford,2023-05-28T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-05-28T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-05-28T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-05-28T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-05-28T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-05-28T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-05-28T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
750778,Church Road Tupsley - Hereford,2023-05-28T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
750778,Church Road Tupsley - Hereford,2023-05-28T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-05-28T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
750778,Church Road Tupsley - Hereford,2023-05-28T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
750778,Church Road Tupsley - Hereford,2023-05-28T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-28T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-05-28T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
750778,Church Road Tupsley - Hereford,2023-05-28T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-05-28T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-05-28T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-28T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-05-28T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-05-28T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-05-28T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-28T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-28T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-28T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
750778,Church Road Tupsley - Hereford,2023-05-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
750778,Church Road Tupsley - Hereford,2023-05-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
750778,Church Road Tupsley - Hereford,2023-05-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
750778,Church Road Tupsley - Hereford,2023-05-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
750778,Church Road Tupsley - Hereford,2023-05-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
750778,Church Road Tupsley - Hereford,2023-05-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
750778,Church Road Tupsley - Hereford,2023-05-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-05-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.81
750778,Church Road Tupsley - Hereford,2023-05-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.88
750778,Church Road Tupsley - Hereford,2023-05-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.87
750778,Church Road Tupsley - Hereford,2023-05-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
750778,Church Road Tupsley - Hereford,2023-05-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
750778,Church Road Tupsley - Hereford,2023-05-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
750778,Church Road Tupsley - Hereford,2023-05-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
750778,Church Road Tupsley - Hereford,2023-05-28T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-28T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-28T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-05-28T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.48
750778,Church Road Tupsley - Hereford,2023-05-28T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.59
750778,Church Road Tupsley - Hereford,2023-05-28T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.02
750778,Church Road Tupsley - Hereford,2023-05-28T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
750778,Church Road Tupsley - Hereford,2023-05-28T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.8
750778,Church Road Tupsley - Hereford,2023-05-28T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.9
750778,Church Road Tupsley - Hereford,2023-05-28T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-28T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
750778,Church Road Tupsley - Hereford,2023-05-28T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-28T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-05-28T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-05-28T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-05-28T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-05-28T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-05-28T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-05-28T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-28T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-28T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-05-28T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-05-28T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-28T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-05-28T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.99
750778,Church Road Tupsley - Hereford,2023-05-28T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.33
750778,Church Road Tupsley - Hereford,2023-05-28T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-05-28T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-28T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-05-28T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-05-28T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
750778,Church Road Tupsley - Hereford,2023-05-28T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-28T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
750778,Church Road Tupsley - Hereford,2023-05-28T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-05-28T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
750778,Church Road Tupsley - Hereford,2023-05-28T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
750778,Church Road Tupsley - Hereford,2023-05-28T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
750778,Church Road Tupsley - Hereford,2023-05-28T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-28T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
750778,Church Road Tupsley - Hereford,2023-05-28T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
750778,Church Road Tupsley - Hereford,2023-05-28T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
750778,Church Road Tupsley - Hereford,2023-05-28T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-28T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-05-28T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
750778,Church Road Tupsley - Hereford,2023-05-28T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-05-28T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-05-28T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.0
750778,Church Road Tupsley - Hereford,2023-05-28T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-05-28T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-28T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
750778,Church Road Tupsley - Hereford,2023-05-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
750778,Church Road Tupsley - Hereford,2023-05-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
750778,Church Road Tupsley - Hereford,2023-05-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
750778,Church Road Tupsley - Hereford,2023-05-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
750778,Church Road Tupsley - Hereford,2023-05-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
750778,Church Road Tupsley - Hereford,2023-05-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-05-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
750778,Church Road Tupsley - Hereford,2023-05-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
750778,Church Road Tupsley - Hereford,2023-05-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.1
750778,Church Road Tupsley - Hereford,2023-05-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.01
750778,Church Road Tupsley - Hereford,2023-05-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.46
750778,Church Road Tupsley - Hereford,2023-05-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
750778,Church Road Tupsley - Hereford,2023-05-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
750778,Church Road Tupsley - Hereford,2023-05-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
750778,Church Road Tupsley - Hereford,2023-05-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
750778,Church Road Tupsley - Hereford,2023-05-28T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-28T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-05-28T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-05-28T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.81
750778,Church Road Tupsley - Hereford,2023-05-28T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.24
750778,Church Road Tupsley - Hereford,2023-05-28T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.88
750778,Church Road Tupsley - Hereford,2023-05-28T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
750778,Church Road Tupsley - Hereford,2023-05-28T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.4
750778,Church Road Tupsley - Hereford,2023-05-28T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.3
750778,Church Road Tupsley - Hereford,2023-05-28T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-28T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
750778,Church Road Tupsley - Hereford,2023-05-28T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-05-28T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-05-28T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-05-28T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-05-28T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.66
750778,Church Road Tupsley - Hereford,2023-05-28T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-05-28T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-28T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-28T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-05-28T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-28T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-28T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-05-28T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-05-28T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-05-28T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
750778,Church Road Tupsley - Hereford,2023-05-28T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-28T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
