Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-28T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-28T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-05-28T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-28T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-05-28T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
750778,Church Road Tupsley - Hereford,2023-05-28T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
750778,Church Road Tupsley - Hereford,2023-05-28T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
750778,Church Road Tupsley - Hereford,2023-05-28T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
750778,Church Road Tupsley - Hereford,2023-05-28T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
750778,Church Road Tupsley - Hereford,2023-05-28T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-05-28T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-05-28T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
750778,Church Road Tupsley - Hereford,2023-05-28T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
750778,Church Road Tupsley - Hereford,2023-05-28T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-28T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-28T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
750778,Church Road Tupsley - Hereford,2023-05-28T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-05-28T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-05-28T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-05-28T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-28T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-28T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
750778,Church Road Tupsley - Hereford,2023-05-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
750778,Church Road Tupsley - Hereford,2023-05-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
750778,Church Road Tupsley - Hereford,2023-05-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
750778,Church Road Tupsley - Hereford,2023-05-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
750778,Church Road Tupsley - Hereford,2023-05-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
750778,Church Road Tupsley - Hereford,2023-05-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-05-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
750778,Church Road Tupsley - Hereford,2023-05-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.15
750778,Church Road Tupsley - Hereford,2023-05-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.36
750778,Church Road Tupsley - Hereford,2023-05-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.21
750778,Church Road Tupsley - Hereford,2023-05-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
750778,Church Road Tupsley - Hereford,2023-05-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
750778,Church Road Tupsley - Hereford,2023-05-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
750778,Church Road Tupsley - Hereford,2023-05-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
750778,Church Road Tupsley - Hereford,2023-05-28T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-28T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-05-28T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-05-28T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.84
750778,Church Road Tupsley - Hereford,2023-05-28T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.6
750778,Church Road Tupsley - Hereford,2023-05-28T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-05-28T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
750778,Church Road Tupsley - Hereford,2023-05-28T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.1
750778,Church Road Tupsley - Hereford,2023-05-28T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.2
750778,Church Road Tupsley - Hereford,2023-05-28T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-05-28T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-05-28T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-05-28T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-28T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-05-28T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-05-28T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.27
750778,Church Road Tupsley - Hereford,2023-05-28T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-05-28T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-05-28T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-28T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-05-28T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-05-28T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-28T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-05-28T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-05-28T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.79
750778,Church Road Tupsley - Hereford,2023-05-28T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-05-28T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-28T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-05-28T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-05-28T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-28T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-28T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-05-28T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
750778,Church Road Tupsley - Hereford,2023-05-28T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-05-28T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
750778,Church Road Tupsley - Hereford,2023-05-28T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
750778,Church Road Tupsley - Hereford,2023-05-28T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-05-28T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-05-28T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-05-28T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
750778,Church Road Tupsley - Hereford,2023-05-28T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
750778,Church Road Tupsley - Hereford,2023-05-28T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-28T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-28T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-05-28T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-05-28T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-05-28T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-05-28T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-05-28T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-28T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
750778,Church Road Tupsley - Hereford,2023-05-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
750778,Church Road Tupsley - Hereford,2023-05-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
750778,Church Road Tupsley - Hereford,2023-05-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
750778,Church Road Tupsley - Hereford,2023-05-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
750778,Church Road Tupsley - Hereford,2023-05-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
750778,Church Road Tupsley - Hereford,2023-05-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-05-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
750778,Church Road Tupsley - Hereford,2023-05-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-05-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.01
750778,Church Road Tupsley - Hereford,2023-05-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.09
750778,Church Road Tupsley - Hereford,2023-05-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.28
750778,Church Road Tupsley - Hereford,2023-05-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
750778,Church Road Tupsley - Hereford,2023-05-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
750778,Church Road Tupsley - Hereford,2023-05-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
750778,Church Road Tupsley - Hereford,2023-05-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
750778,Church Road Tupsley - Hereford,2023-05-28T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-05-28T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
750778,Church Road Tupsley - Hereford,2023-05-28T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-28T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.18
750778,Church Road Tupsley - Hereford,2023-05-28T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.42
750778,Church Road Tupsley - Hereford,2023-05-28T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-05-28T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.8
750778,Church Road Tupsley - Hereford,2023-05-28T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.9
750778,Church Road Tupsley - Hereford,2023-05-28T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.6
750778,Church Road Tupsley - Hereford,2023-05-28T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-05-28T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
750778,Church Road Tupsley - Hereford,2023-05-28T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-05-28T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-05-28T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-05-28T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-05-28T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.27
750778,Church Road Tupsley - Hereford,2023-05-28T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-05-28T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-28T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-28T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-05-28T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-05-28T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-28T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-28T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-05-28T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-05-28T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
750778,Church Road Tupsley - Hereford,2023-05-28T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-28T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-28T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-28T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-28T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-28T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-05-28T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
750778,Church Road Tupsley - Hereford,2023-05-28T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
750778,Church Road Tupsley - Hereford,2023-05-28T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
750778,Church Road Tupsley - Hereford,2023-05-28T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
750778,Church Road Tupsley - Hereford,2023-05-28T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-05-28T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-05-28T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-05-28T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
750778,Church Road Tupsley - Hereford,2023-05-28T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
750778,Church Road Tupsley - Hereford,2023-05-28T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-28T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-28T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-05-28T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-05-28T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-05-28T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-05-28T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-05-28T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-28T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
750778,Church Road Tupsley - Hereford,2023-05-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
750778,Church Road Tupsley - Hereford,2023-05-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
750778,Church Road Tupsley - Hereford,2023-05-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
750778,Church Road Tupsley - Hereford,2023-05-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
750778,Church Road Tupsley - Hereford,2023-05-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
750778,Church Road Tupsley - Hereford,2023-05-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
750778,Church Road Tupsley - Hereford,2023-05-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-05-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.46
750778,Church Road Tupsley - Hereford,2023-05-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.57
750778,Church Road Tupsley - Hereford,2023-05-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.33
750778,Church Road Tupsley - Hereford,2023-05-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
750778,Church Road Tupsley - Hereford,2023-05-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
750778,Church Road Tupsley - Hereford,2023-05-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
750778,Church Road Tupsley - Hereford,2023-05-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
750778,Church Road Tupsley - Hereford,2023-05-28T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-28T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
750778,Church Road Tupsley - Hereford,2023-05-28T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-05-28T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.25
750778,Church Road Tupsley - Hereford,2023-05-28T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.61
750778,Church Road Tupsley - Hereford,2023-05-28T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.53
750778,Church Road Tupsley - Hereford,2023-05-28T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-05-28T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.5
750778,Church Road Tupsley - Hereford,2023-05-28T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.2
750778,Church Road Tupsley - Hereford,2023-05-28T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-05-28T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-05-28T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-28T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-05-28T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
750778,Church Road Tupsley - Hereford,2023-05-28T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-05-28T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.58
750778,Church Road Tupsley - Hereford,2023-05-28T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-05-28T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-05-28T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-28T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-05-28T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-05-28T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-28T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-28T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-05-28T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-05-28T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.95
750778,Church Road Tupsley - Hereford,2023-05-28T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-28T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-05-28T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-28T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-28T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-28T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-28T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
750778,Church Road Tupsley - Hereford,2023-05-28T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-05-28T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
750778,Church Road Tupsley - Hereford,2023-05-28T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
750778,Church Road Tupsley - Hereford,2023-05-28T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-05-28T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-05-28T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
750778,Church Road Tupsley - Hereford,2023-05-28T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
750778,Church Road Tupsley - Hereford,2023-05-28T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
750778,Church Road Tupsley - Hereford,2023-05-28T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-28T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-28T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-05-28T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-05-28T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-05-28T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-28T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-28T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-28T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
750778,Church Road Tupsley - Hereford,2023-05-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
750778,Church Road Tupsley - Hereford,2023-05-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
750778,Church Road Tupsley - Hereford,2023-05-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
750778,Church Road Tupsley - Hereford,2023-05-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
750778,Church Road Tupsley - Hereford,2023-05-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
750778,Church Road Tupsley - Hereford,2023-05-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-05-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
750778,Church Road Tupsley - Hereford,2023-05-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-05-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.44
750778,Church Road Tupsley - Hereford,2023-05-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.53
750778,Church Road Tupsley - Hereford,2023-05-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.84
750778,Church Road Tupsley - Hereford,2023-05-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
750778,Church Road Tupsley - Hereford,2023-05-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
750778,Church Road Tupsley - Hereford,2023-05-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
750778,Church Road Tupsley - Hereford,2023-05-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
750778,Church Road Tupsley - Hereford,2023-05-28T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-05-28T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
750778,Church Road Tupsley - Hereford,2023-05-28T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-28T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.01
750778,Church Road Tupsley - Hereford,2023-05-28T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.5
750778,Church Road Tupsley - Hereford,2023-05-28T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-05-28T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-05-28T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-05-28T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-05-28T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-28T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-05-28T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-28T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-05-28T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.01
750778,Church Road Tupsley - Hereford,2023-05-28T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-05-28T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.56
750778,Church Road Tupsley - Hereford,2023-05-28T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
750778,Church Road Tupsley - Hereford,2023-05-28T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-28T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-05-28T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
750778,Church Road Tupsley - Hereford,2023-05-28T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-05-28T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-28T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-05-28T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-05-28T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-05-28T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.3
750778,Church Road Tupsley - Hereford,2023-05-28T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-05-28T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-28T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-28T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-05-28T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-28T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-05-28T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
750778,Church Road Tupsley - Hereford,2023-05-28T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
750778,Church Road Tupsley - Hereford,2023-05-28T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
750778,Church Road Tupsley - Hereford,2023-05-28T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
750778,Church Road Tupsley - Hereford,2023-05-28T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-05-28T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-28T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-05-28T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
750778,Church Road Tupsley - Hereford,2023-05-28T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
750778,Church Road Tupsley - Hereford,2023-05-28T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-28T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-28T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
750778,Church Road Tupsley - Hereford,2023-05-28T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-05-28T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-05-28T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-05-28T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-05-28T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-28T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
750778,Church Road Tupsley - Hereford,2023-05-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
750778,Church Road Tupsley - Hereford,2023-05-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
750778,Church Road Tupsley - Hereford,2023-05-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
750778,Church Road Tupsley - Hereford,2023-05-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
750778,Church Road Tupsley - Hereford,2023-05-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
750778,Church Road Tupsley - Hereford,2023-05-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
750778,Church Road Tupsley - Hereford,2023-05-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
750778,Church Road Tupsley - Hereford,2023-05-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.56
750778,Church Road Tupsley - Hereford,2023-05-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.19
750778,Church Road Tupsley - Hereford,2023-05-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.65
750778,Church Road Tupsley - Hereford,2023-05-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
750778,Church Road Tupsley - Hereford,2023-05-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
750778,Church Road Tupsley - Hereford,2023-05-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
750778,Church Road Tupsley - Hereford,2023-05-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
750778,Church Road Tupsley - Hereford,2023-05-28T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-05-28T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
750778,Church Road Tupsley - Hereford,2023-05-28T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-05-28T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.81
750778,Church Road Tupsley - Hereford,2023-05-28T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.46
750778,Church Road Tupsley - Hereford,2023-05-28T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.34
750778,Church Road Tupsley - Hereford,2023-05-28T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-05-28T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-05-28T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-05-28T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-05-28T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-05-28T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-28T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-28T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.81
750778,Church Road Tupsley - Hereford,2023-05-28T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.27
750778,Church Road Tupsley - Hereford,2023-05-28T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.17
750778,Church Road Tupsley - Hereford,2023-05-28T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-05-28T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-28T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-05-28T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-05-28T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-28T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-28T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-28T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-05-28T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
750778,Church Road Tupsley - Hereford,2023-05-28T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-05-28T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-28T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-28T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-05-28T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-28T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-05-28T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-28T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
750778,Church Road Tupsley - Hereford,2023-05-28T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-05-28T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
750778,Church Road Tupsley - Hereford,2023-05-28T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
750778,Church Road Tupsley - Hereford,2023-05-28T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
750778,Church Road Tupsley - Hereford,2023-05-28T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-28T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
750778,Church Road Tupsley - Hereford,2023-05-28T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
750778,Church Road Tupsley - Hereford,2023-05-28T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
750778,Church Road Tupsley - Hereford,2023-05-28T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-28T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-28T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-05-28T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-05-28T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-05-28T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-28T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-05-28T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-28T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
750778,Church Road Tupsley - Hereford,2023-05-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
750778,Church Road Tupsley - Hereford,2023-05-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
750778,Church Road Tupsley - Hereford,2023-05-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
750778,Church Road Tupsley - Hereford,2023-05-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
750778,Church Road Tupsley - Hereford,2023-05-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
750778,Church Road Tupsley - Hereford,2023-05-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-05-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
750778,Church Road Tupsley - Hereford,2023-05-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-05-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.68
750778,Church Road Tupsley - Hereford,2023-05-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.59
750778,Church Road Tupsley - Hereford,2023-05-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.49
750778,Church Road Tupsley - Hereford,2023-05-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
750778,Church Road Tupsley - Hereford,2023-05-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
750778,Church Road Tupsley - Hereford,2023-05-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
750778,Church Road Tupsley - Hereford,2023-05-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
750778,Church Road Tupsley - Hereford,2023-05-28T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-28T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
750778,Church Road Tupsley - Hereford,2023-05-28T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-05-28T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.18
750778,Church Road Tupsley - Hereford,2023-05-28T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.3
750778,Church Road Tupsley - Hereford,2023-05-28T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.48
750778,Church Road Tupsley - Hereford,2023-05-28T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-05-28T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-05-28T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.4
750778,Church Road Tupsley - Hereford,2023-05-28T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-05-28T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-05-28T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-05-28T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-05-28T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.23
750778,Church Road Tupsley - Hereford,2023-05-28T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
750778,Church Road Tupsley - Hereford,2023-05-28T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.01
750778,Church Road Tupsley - Hereford,2023-05-28T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-05-28T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-28T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-05-28T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-05-28T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-28T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-28T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-28T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-05-28T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.73
750778,Church Road Tupsley - Hereford,2023-05-28T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.87
750778,Church Road Tupsley - Hereford,2023-05-28T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-05-28T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-05-28T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
750778,Church Road Tupsley - Hereford,2023-05-28T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-05-28T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
750778,Church Road Tupsley - Hereford,2023-05-28T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-28T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
750778,Church Road Tupsley - Hereford,2023-05-28T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
750778,Church Road Tupsley - Hereford,2023-05-28T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
750778,Church Road Tupsley - Hereford,2023-05-28T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
750778,Church Road Tupsley - Hereford,2023-05-28T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
750778,Church Road Tupsley - Hereford,2023-05-28T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-05-28T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-05-28T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
750778,Church Road Tupsley - Hereford,2023-05-28T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
750778,Church Road Tupsley - Hereford,2023-05-28T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-28T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-28T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
750778,Church Road Tupsley - Hereford,2023-05-28T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-05-28T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-05-28T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-28T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-05-28T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-28T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
750778,Church Road Tupsley - Hereford,2023-05-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
750778,Church Road Tupsley - Hereford,2023-05-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
750778,Church Road Tupsley - Hereford,2023-05-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
750778,Church Road Tupsley - Hereford,2023-05-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
750778,Church Road Tupsley - Hereford,2023-05-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
750778,Church Road Tupsley - Hereford,2023-05-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
750778,Church Road Tupsley - Hereford,2023-05-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
750778,Church Road Tupsley - Hereford,2023-05-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.44
750778,Church Road Tupsley - Hereford,2023-05-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.37
750778,Church Road Tupsley - Hereford,2023-05-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.75
750778,Church Road Tupsley - Hereford,2023-05-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
750778,Church Road Tupsley - Hereford,2023-05-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
750778,Church Road Tupsley - Hereford,2023-05-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
750778,Church Road Tupsley - Hereford,2023-05-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
750778,Church Road Tupsley - Hereford,2023-05-28T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-28T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
750778,Church Road Tupsley - Hereford,2023-05-28T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-28T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.74
750778,Church Road Tupsley - Hereford,2023-05-28T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.8
750778,Church Road Tupsley - Hereford,2023-05-28T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-05-28T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-05-28T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
750778,Church Road Tupsley - Hereford,2023-05-28T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.0
750778,Church Road Tupsley - Hereford,2023-05-28T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-28T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-05-28T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-28T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-05-28T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.08
750778,Church Road Tupsley - Hereford,2023-05-28T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-05-28T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.19
750778,Church Road Tupsley - Hereford,2023-05-28T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
750778,Church Road Tupsley - Hereford,2023-05-28T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-28T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-05-28T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
750778,Church Road Tupsley - Hereford,2023-05-28T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-05-28T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-05-28T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-05-28T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-05-28T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.22
