Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-28T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-28T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-28T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-05-28T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-05-28T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.05
750778,Church Road Tupsley - Hereford,2023-05-28T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-05-28T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-05-28T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-28T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-28T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-28T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-28T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-28T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-05-28T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
750778,Church Road Tupsley - Hereford,2023-05-28T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
750778,Church Road Tupsley - Hereford,2023-05-28T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-05-28T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-28T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-05-28T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-28T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-28T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-28T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-28T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-05-28T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-05-28T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-05-28T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-05-28T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-28T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-28T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-28T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
750778,Church Road Tupsley - Hereford,2023-05-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.54
750778,Church Road Tupsley - Hereford,2023-05-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750778,Church Road Tupsley - Hereford,2023-05-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.04
750778,Church Road Tupsley - Hereford,2023-05-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
750778,Church Road Tupsley - Hereford,2023-05-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.37
750778,Church Road Tupsley - Hereford,2023-05-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
750778,Church Road Tupsley - Hereford,2023-05-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
750778,Church Road Tupsley - Hereford,2023-05-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
750778,Church Road Tupsley - Hereford,2023-05-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.82
750778,Church Road Tupsley - Hereford,2023-05-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.35
750778,Church Road Tupsley - Hereford,2023-05-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.41
750778,Church Road Tupsley - Hereford,2023-05-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-05-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
750778,Church Road Tupsley - Hereford,2023-05-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
750778,Church Road Tupsley - Hereford,2023-05-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
750778,Church Road Tupsley - Hereford,2023-05-28T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-05-28T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
750778,Church Road Tupsley - Hereford,2023-05-28T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-05-28T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.41
750778,Church Road Tupsley - Hereford,2023-05-28T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.12
750778,Church Road Tupsley - Hereford,2023-05-28T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-05-28T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-05-28T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-28T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-05-28T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-28T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-28T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-28T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-28T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-05-28T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-05-28T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-05-28T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-28T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-05-28T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-28T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-28T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-05-28T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-28T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-28T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-05-28T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.05
750778,Church Road Tupsley - Hereford,2023-05-28T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-05-28T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-05-28T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-28T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-28T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-28T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-28T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-05-28T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-28T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
750778,Church Road Tupsley - Hereford,2023-05-28T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-05-28T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-05-28T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-05-28T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-05-28T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-28T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-05-28T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-28T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-28T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-05-28T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-05-28T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-05-28T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-05-28T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-28T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-05-28T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-28T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
750778,Church Road Tupsley - Hereford,2023-05-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.25
750778,Church Road Tupsley - Hereford,2023-05-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-05-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.73
750778,Church Road Tupsley - Hereford,2023-05-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
750778,Church Road Tupsley - Hereford,2023-05-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.24
750778,Church Road Tupsley - Hereford,2023-05-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
750778,Church Road Tupsley - Hereford,2023-05-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
750778,Church Road Tupsley - Hereford,2023-05-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
750778,Church Road Tupsley - Hereford,2023-05-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.05
750778,Church Road Tupsley - Hereford,2023-05-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.66
750778,Church Road Tupsley - Hereford,2023-05-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.33
750778,Church Road Tupsley - Hereford,2023-05-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-05-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
750778,Church Road Tupsley - Hereford,2023-05-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
750778,Church Road Tupsley - Hereford,2023-05-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
750778,Church Road Tupsley - Hereford,2023-05-28T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-05-28T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
750778,Church Road Tupsley - Hereford,2023-05-28T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-05-28T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.33
750778,Church Road Tupsley - Hereford,2023-05-28T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.82
750778,Church Road Tupsley - Hereford,2023-05-28T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-05-28T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-05-28T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-05-28T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-05-28T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-28T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-05-28T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-05-28T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-05-28T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-05-28T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-05-28T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-05-28T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-28T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-28T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-28T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-28T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-05-28T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-28T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-05-28T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-05-28T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.04
750778,Church Road Tupsley - Hereford,2023-05-28T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-05-28T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-05-28T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-28T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-28T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-28T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-05-28T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-28T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-28T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
750778,Church Road Tupsley - Hereford,2023-05-28T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
750778,Church Road Tupsley - Hereford,2023-05-28T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
750778,Church Road Tupsley - Hereford,2023-05-28T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-05-28T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
750778,Church Road Tupsley - Hereford,2023-05-28T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-28T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-05-28T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-28T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-28T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-28T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
750778,Church Road Tupsley - Hereford,2023-05-28T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-05-28T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-05-28T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-28T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-05-28T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-28T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750778,Church Road Tupsley - Hereford,2023-05-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.03
750778,Church Road Tupsley - Hereford,2023-05-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
750778,Church Road Tupsley - Hereford,2023-05-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.65
750778,Church Road Tupsley - Hereford,2023-05-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750778,Church Road Tupsley - Hereford,2023-05-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.25
750778,Church Road Tupsley - Hereford,2023-05-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
750778,Church Road Tupsley - Hereford,2023-05-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
750778,Church Road Tupsley - Hereford,2023-05-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
750778,Church Road Tupsley - Hereford,2023-05-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.54
750778,Church Road Tupsley - Hereford,2023-05-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.2
750778,Church Road Tupsley - Hereford,2023-05-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.51
750778,Church Road Tupsley - Hereford,2023-05-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
750778,Church Road Tupsley - Hereford,2023-05-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
750778,Church Road Tupsley - Hereford,2023-05-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
750778,Church Road Tupsley - Hereford,2023-05-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-05-28T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-05-28T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
750778,Church Road Tupsley - Hereford,2023-05-28T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-28T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.61
750778,Church Road Tupsley - Hereford,2023-05-28T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.14
750778,Church Road Tupsley - Hereford,2023-05-28T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-05-28T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-28T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-05-28T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-05-28T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-28T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-05-28T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-28T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-05-28T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.9
750778,Church Road Tupsley - Hereford,2023-05-28T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-05-28T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-05-28T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-05-28T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-05-28T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-05-28T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-28T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-28T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-28T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-05-28T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-05-28T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-05-28T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-05-28T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-05-28T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-28T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-28T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-28T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-05-28T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-05-28T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-28T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
750778,Church Road Tupsley - Hereford,2023-05-28T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
750778,Church Road Tupsley - Hereford,2023-05-28T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
750778,Church Road Tupsley - Hereford,2023-05-28T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
750778,Church Road Tupsley - Hereford,2023-05-28T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
750778,Church Road Tupsley - Hereford,2023-05-28T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-28T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-05-28T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-28T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-28T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-28T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
750778,Church Road Tupsley - Hereford,2023-05-28T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-05-28T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-05-28T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-28T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-05-28T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-28T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
750778,Church Road Tupsley - Hereford,2023-05-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.23
750778,Church Road Tupsley - Hereford,2023-05-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
750778,Church Road Tupsley - Hereford,2023-05-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.98
750778,Church Road Tupsley - Hereford,2023-05-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750778,Church Road Tupsley - Hereford,2023-05-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.51
750778,Church Road Tupsley - Hereford,2023-05-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
750778,Church Road Tupsley - Hereford,2023-05-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
750778,Church Road Tupsley - Hereford,2023-05-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
750778,Church Road Tupsley - Hereford,2023-05-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.68
750778,Church Road Tupsley - Hereford,2023-05-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.1
750778,Church Road Tupsley - Hereford,2023-05-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.22
750778,Church Road Tupsley - Hereford,2023-05-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
750778,Church Road Tupsley - Hereford,2023-05-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
750778,Church Road Tupsley - Hereford,2023-05-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
750778,Church Road Tupsley - Hereford,2023-05-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
750778,Church Road Tupsley - Hereford,2023-05-28T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-28T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
750778,Church Road Tupsley - Hereford,2023-05-28T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-28T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.6
750778,Church Road Tupsley - Hereford,2023-05-28T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-05-28T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-05-28T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-28T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-05-28T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-28T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-28T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-28T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-28T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-05-28T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.03
750778,Church Road Tupsley - Hereford,2023-05-28T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.82
750778,Church Road Tupsley - Hereford,2023-05-28T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-05-28T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-05-28T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-05-28T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-05-28T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-28T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-05-28T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-05-28T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-05-28T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-05-28T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-05-28T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-05-28T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-05-28T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-28T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-28T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-28T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-28T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-05-28T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-28T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
750778,Church Road Tupsley - Hereford,2023-05-28T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-05-28T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-05-28T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-05-28T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
750778,Church Road Tupsley - Hereford,2023-05-28T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-28T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-05-28T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-28T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-05-28T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-28T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-05-28T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-05-28T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-05-28T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-28T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-28T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-05-28T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
750778,Church Road Tupsley - Hereford,2023-05-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.85
750778,Church Road Tupsley - Hereford,2023-05-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750778,Church Road Tupsley - Hereford,2023-05-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.6
750778,Church Road Tupsley - Hereford,2023-05-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
750778,Church Road Tupsley - Hereford,2023-05-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.23
750778,Church Road Tupsley - Hereford,2023-05-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
750778,Church Road Tupsley - Hereford,2023-05-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
750778,Church Road Tupsley - Hereford,2023-05-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
750778,Church Road Tupsley - Hereford,2023-05-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.94
750778,Church Road Tupsley - Hereford,2023-05-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.34
750778,Church Road Tupsley - Hereford,2023-05-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.47
750778,Church Road Tupsley - Hereford,2023-05-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
750778,Church Road Tupsley - Hereford,2023-05-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
750778,Church Road Tupsley - Hereford,2023-05-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
750778,Church Road Tupsley - Hereford,2023-05-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
750778,Church Road Tupsley - Hereford,2023-05-28T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-28T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
750778,Church Road Tupsley - Hereford,2023-05-28T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-05-28T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.09
750778,Church Road Tupsley - Hereford,2023-05-28T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-05-28T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-05-28T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-05-28T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.1
750778,Church Road Tupsley - Hereford,2023-05-28T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-05-28T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-28T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-28T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-28T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-05-28T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-05-28T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.75
750778,Church Road Tupsley - Hereford,2023-05-28T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-05-28T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-28T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-05-28T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-05-28T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-28T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-28T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-28T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-28T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-05-28T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-05-28T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-05-28T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.4
750778,Church Road Tupsley - Hereford,2023-05-28T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-28T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-28T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-28T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-05-28T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-05-28T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-28T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
750778,Church Road Tupsley - Hereford,2023-05-28T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-05-28T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
750778,Church Road Tupsley - Hereford,2023-05-28T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-05-28T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-05-28T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-05-28T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-05-28T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-28T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-05-28T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-28T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-05-28T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
750778,Church Road Tupsley - Hereford,2023-05-28T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
750778,Church Road Tupsley - Hereford,2023-05-28T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-28T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-28T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-05-28T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-05-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750778,Church Road Tupsley - Hereford,2023-05-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.8
750778,Church Road Tupsley - Hereford,2023-05-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-05-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.52
750778,Church Road Tupsley - Hereford,2023-05-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
750778,Church Road Tupsley - Hereford,2023-05-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.21
750778,Church Road Tupsley - Hereford,2023-05-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
750778,Church Road Tupsley - Hereford,2023-05-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
750778,Church Road Tupsley - Hereford,2023-05-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
750778,Church Road Tupsley - Hereford,2023-05-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.73
750778,Church Road Tupsley - Hereford,2023-05-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.39
750778,Church Road Tupsley - Hereford,2023-05-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.61
750778,Church Road Tupsley - Hereford,2023-05-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
750778,Church Road Tupsley - Hereford,2023-05-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
750778,Church Road Tupsley - Hereford,2023-05-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
750778,Church Road Tupsley - Hereford,2023-05-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
750778,Church Road Tupsley - Hereford,2023-05-28T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-28T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
750778,Church Road Tupsley - Hereford,2023-05-28T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-05-28T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.85
750778,Church Road Tupsley - Hereford,2023-05-28T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.46
750778,Church Road Tupsley - Hereford,2023-05-28T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-05-28T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-05-28T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.9
750778,Church Road Tupsley - Hereford,2023-05-28T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-05-28T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-28T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-28T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-28T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-05-28T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-05-28T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.77
750778,Church Road Tupsley - Hereford,2023-05-28T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.06
750778,Church Road Tupsley - Hereford,2023-05-28T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-05-28T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-05-28T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-05-28T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-05-28T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-28T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-28T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-28T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-05-28T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-05-28T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-05-28T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-05-28T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-28T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-28T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-28T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-28T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-05-28T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-28T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
750778,Church Road Tupsley - Hereford,2023-05-28T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
750778,Church Road Tupsley - Hereford,2023-05-28T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
750778,Church Road Tupsley - Hereford,2023-05-28T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-05-28T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-05-28T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-05-28T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-05-28T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-28T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-28T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-28T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-05-28T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
750778,Church Road Tupsley - Hereford,2023-05-28T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-28T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-05-28T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-28T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-05-28T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
750778,Church Road Tupsley - Hereford,2023-05-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.16
750778,Church Road Tupsley - Hereford,2023-05-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750778,Church Road Tupsley - Hereford,2023-05-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.96
750778,Church Road Tupsley - Hereford,2023-05-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750778,Church Road Tupsley - Hereford,2023-05-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.38
750778,Church Road Tupsley - Hereford,2023-05-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
750778,Church Road Tupsley - Hereford,2023-05-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
750778,Church Road Tupsley - Hereford,2023-05-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
750778,Church Road Tupsley - Hereford,2023-05-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.94
750778,Church Road Tupsley - Hereford,2023-05-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.42
750778,Church Road Tupsley - Hereford,2023-05-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.31
750778,Church Road Tupsley - Hereford,2023-05-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-05-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
750778,Church Road Tupsley - Hereford,2023-05-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
750778,Church Road Tupsley - Hereford,2023-05-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
750778,Church Road Tupsley - Hereford,2023-05-28T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-28T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
750778,Church Road Tupsley - Hereford,2023-05-28T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-28T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.36
750778,Church Road Tupsley - Hereford,2023-05-28T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.62
750778,Church Road Tupsley - Hereford,2023-05-28T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-05-28T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-28T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-05-28T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-05-28T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-28T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-05-28T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-28T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-05-28T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.96
750778,Church Road Tupsley - Hereford,2023-05-28T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.05
750778,Church Road Tupsley - Hereford,2023-05-28T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-05-28T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-05-28T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.5
