Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-28T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-05-28T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-28T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-28T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-05-28T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-05-28T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.95
750778,Church Road Tupsley - Hereford,2023-05-28T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-05-28T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-05-28T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-05-28T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-28T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-28T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-28T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-28T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-28T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-28T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-05-28T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-05-28T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-05-28T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-05-28T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-28T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-05-28T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-05-28T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-28T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-28T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-28T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-05-28T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-05-28T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-05-28T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-28T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-28T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-28T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
750778,Church Road Tupsley - Hereford,2023-05-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.55
750778,Church Road Tupsley - Hereford,2023-05-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-05-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.12
750778,Church Road Tupsley - Hereford,2023-05-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750778,Church Road Tupsley - Hereford,2023-05-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.48
750778,Church Road Tupsley - Hereford,2023-05-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
750778,Church Road Tupsley - Hereford,2023-05-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
750778,Church Road Tupsley - Hereford,2023-05-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
750778,Church Road Tupsley - Hereford,2023-05-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.44
750778,Church Road Tupsley - Hereford,2023-05-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.58
750778,Church Road Tupsley - Hereford,2023-05-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.99
750778,Church Road Tupsley - Hereford,2023-05-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-05-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
750778,Church Road Tupsley - Hereford,2023-05-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
750778,Church Road Tupsley - Hereford,2023-05-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
750778,Church Road Tupsley - Hereford,2023-05-28T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-28T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
750778,Church Road Tupsley - Hereford,2023-05-28T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-28T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.64
750778,Church Road Tupsley - Hereford,2023-05-28T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.66
750778,Church Road Tupsley - Hereford,2023-05-28T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-05-28T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-28T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-05-28T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-05-28T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-28T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-28T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-05-28T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-05-28T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.91
750778,Church Road Tupsley - Hereford,2023-05-28T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-05-28T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-05-28T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-05-28T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-05-28T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-05-28T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-28T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-28T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-28T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-05-28T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-05-28T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-05-28T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-05-28T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.4
750778,Church Road Tupsley - Hereford,2023-05-28T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-28T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-28T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-28T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-28T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-05-28T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-05-28T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
750778,Church Road Tupsley - Hereford,2023-05-28T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
750778,Church Road Tupsley - Hereford,2023-05-28T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-05-28T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-28T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-05-28T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-05-28T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-05-28T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-28T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-28T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-28T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-05-28T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-05-28T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-05-28T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-28T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-28T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-28T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
750778,Church Road Tupsley - Hereford,2023-05-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.19
750778,Church Road Tupsley - Hereford,2023-05-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
750778,Church Road Tupsley - Hereford,2023-05-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.73
750778,Church Road Tupsley - Hereford,2023-05-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
750778,Church Road Tupsley - Hereford,2023-05-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.28
750778,Church Road Tupsley - Hereford,2023-05-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
750778,Church Road Tupsley - Hereford,2023-05-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
750778,Church Road Tupsley - Hereford,2023-05-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
750778,Church Road Tupsley - Hereford,2023-05-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.48
750778,Church Road Tupsley - Hereford,2023-05-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.67
750778,Church Road Tupsley - Hereford,2023-05-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.42
750778,Church Road Tupsley - Hereford,2023-05-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-05-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
750778,Church Road Tupsley - Hereford,2023-05-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
750778,Church Road Tupsley - Hereford,2023-05-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-05-28T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-05-28T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
750778,Church Road Tupsley - Hereford,2023-05-28T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-05-28T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-05-28T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-05-28T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-05-28T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-28T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-05-28T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-05-28T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-28T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-05-28T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-28T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-28T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.9
750778,Church Road Tupsley - Hereford,2023-05-28T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.99
750778,Church Road Tupsley - Hereford,2023-05-28T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-05-28T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-05-28T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-05-28T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-05-28T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-28T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-28T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-28T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-28T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-05-28T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-05-28T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-05-28T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-05-28T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-28T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-28T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-28T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-28T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-05-28T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-05-28T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-05-28T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-05-28T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-05-28T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-05-28T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-28T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-05-28T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-05-28T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-28T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-28T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-05-28T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-05-28T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
750778,Church Road Tupsley - Hereford,2023-05-28T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-05-28T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-05-28T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-28T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-05-28T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
750778,Church Road Tupsley - Hereford,2023-05-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.28
750778,Church Road Tupsley - Hereford,2023-05-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-05-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.77
750778,Church Road Tupsley - Hereford,2023-05-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
750778,Church Road Tupsley - Hereford,2023-05-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.34
750778,Church Road Tupsley - Hereford,2023-05-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
750778,Church Road Tupsley - Hereford,2023-05-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
750778,Church Road Tupsley - Hereford,2023-05-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
750778,Church Road Tupsley - Hereford,2023-05-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.81
750778,Church Road Tupsley - Hereford,2023-05-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.33
750778,Church Road Tupsley - Hereford,2023-05-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.25
750778,Church Road Tupsley - Hereford,2023-05-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-05-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
750778,Church Road Tupsley - Hereford,2023-05-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
750778,Church Road Tupsley - Hereford,2023-05-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-05-28T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-28T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
750778,Church Road Tupsley - Hereford,2023-05-28T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-05-28T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-05-28T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-05-28T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-05-28T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-28T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-28T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-05-28T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-28T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-28T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-28T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-28T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-05-28T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.85
750778,Church Road Tupsley - Hereford,2023-05-28T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-05-28T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-05-28T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-05-28T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-05-28T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-28T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-05-28T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-28T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-28T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.03
750778,Church Road Tupsley - Hereford,2023-05-28T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-05-28T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-05-28T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-05-28T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-28T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-28T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-28T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-28T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-05-28T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-05-28T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
750778,Church Road Tupsley - Hereford,2023-05-28T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
750778,Church Road Tupsley - Hereford,2023-05-28T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-05-28T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-28T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-05-28T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-05-28T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-05-28T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-28T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-05-28T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-05-28T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-05-28T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
750778,Church Road Tupsley - Hereford,2023-05-28T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-05-28T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-05-28T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-28T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-05-28T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
750778,Church Road Tupsley - Hereford,2023-05-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.33
750778,Church Road Tupsley - Hereford,2023-05-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750778,Church Road Tupsley - Hereford,2023-05-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.76
750778,Church Road Tupsley - Hereford,2023-05-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750778,Church Road Tupsley - Hereford,2023-05-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.36
750778,Church Road Tupsley - Hereford,2023-05-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
750778,Church Road Tupsley - Hereford,2023-05-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
750778,Church Road Tupsley - Hereford,2023-05-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
750778,Church Road Tupsley - Hereford,2023-05-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.86
750778,Church Road Tupsley - Hereford,2023-05-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.53
750778,Church Road Tupsley - Hereford,2023-05-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.11
750778,Church Road Tupsley - Hereford,2023-05-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-05-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
750778,Church Road Tupsley - Hereford,2023-05-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
750778,Church Road Tupsley - Hereford,2023-05-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
750778,Church Road Tupsley - Hereford,2023-05-28T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-05-28T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
750778,Church Road Tupsley - Hereford,2023-05-28T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-28T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-05-28T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.65
750778,Church Road Tupsley - Hereford,2023-05-28T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-05-28T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-28T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-28T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-28T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-28T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-05-28T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-28T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-28T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.87
750778,Church Road Tupsley - Hereford,2023-05-28T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-05-28T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-05-28T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-05-28T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-05-28T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-05-28T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-28T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-28T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-05-28T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-05-28T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-05-28T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-05-28T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-05-28T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-05-28T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-28T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-28T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-28T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-28T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-28T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-28T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
750778,Church Road Tupsley - Hereford,2023-05-28T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-05-28T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-05-28T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-28T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-05-28T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-28T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-05-28T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-28T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-28T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-05-28T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-05-28T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
750778,Church Road Tupsley - Hereford,2023-05-28T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-05-28T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-05-28T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-28T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-05-28T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
750778,Church Road Tupsley - Hereford,2023-05-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.41
750778,Church Road Tupsley - Hereford,2023-05-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
750778,Church Road Tupsley - Hereford,2023-05-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.82
750778,Church Road Tupsley - Hereford,2023-05-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750778,Church Road Tupsley - Hereford,2023-05-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.35
750778,Church Road Tupsley - Hereford,2023-05-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
750778,Church Road Tupsley - Hereford,2023-05-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
750778,Church Road Tupsley - Hereford,2023-05-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
750778,Church Road Tupsley - Hereford,2023-05-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.27
750778,Church Road Tupsley - Hereford,2023-05-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.8
750778,Church Road Tupsley - Hereford,2023-05-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.9
750778,Church Road Tupsley - Hereford,2023-05-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-05-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
750778,Church Road Tupsley - Hereford,2023-05-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
750778,Church Road Tupsley - Hereford,2023-05-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
750778,Church Road Tupsley - Hereford,2023-05-28T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-28T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
750778,Church Road Tupsley - Hereford,2023-05-28T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-28T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-05-28T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.62
750778,Church Road Tupsley - Hereford,2023-05-28T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-05-28T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-28T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-28T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-05-28T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-28T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-05-28T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-28T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-28T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-05-28T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.98
750778,Church Road Tupsley - Hereford,2023-05-28T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-05-28T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-05-28T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-05-28T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-05-28T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-28T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-05-28T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-28T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-28T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-05-28T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-05-28T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.49
750778,Church Road Tupsley - Hereford,2023-05-28T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-05-28T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-28T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-28T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-28T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-28T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-05-28T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-05-28T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
750778,Church Road Tupsley - Hereford,2023-05-28T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-05-28T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
750778,Church Road Tupsley - Hereford,2023-05-28T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-28T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-05-28T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-28T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-05-28T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-05-28T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-05-28T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-05-28T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-05-28T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-05-28T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-05-28T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-28T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-28T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-05-28T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
750778,Church Road Tupsley - Hereford,2023-05-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.66
750778,Church Road Tupsley - Hereford,2023-05-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
750778,Church Road Tupsley - Hereford,2023-05-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.99
750778,Church Road Tupsley - Hereford,2023-05-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
750778,Church Road Tupsley - Hereford,2023-05-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.59
750778,Church Road Tupsley - Hereford,2023-05-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
750778,Church Road Tupsley - Hereford,2023-05-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
750778,Church Road Tupsley - Hereford,2023-05-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
750778,Church Road Tupsley - Hereford,2023-05-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.67
750778,Church Road Tupsley - Hereford,2023-05-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.99
750778,Church Road Tupsley - Hereford,2023-05-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.15
750778,Church Road Tupsley - Hereford,2023-05-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-05-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
750778,Church Road Tupsley - Hereford,2023-05-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
750778,Church Road Tupsley - Hereford,2023-05-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
750778,Church Road Tupsley - Hereford,2023-05-28T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-28T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
750778,Church Road Tupsley - Hereford,2023-05-28T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-28T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-05-28T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.49
750778,Church Road Tupsley - Hereford,2023-05-28T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-05-28T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-28T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-28T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-05-28T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-28T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-28T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-28T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-05-28T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.98
750778,Church Road Tupsley - Hereford,2023-05-28T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.94
750778,Church Road Tupsley - Hereford,2023-05-28T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-05-28T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-05-28T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-05-28T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-05-28T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-28T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-05-28T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-28T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-28T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.04
750778,Church Road Tupsley - Hereford,2023-05-28T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-05-28T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-05-28T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-05-28T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-28T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-28T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-28T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-28T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-28T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-28T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-05-28T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-05-28T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-05-28T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-05-28T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-05-28T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-28T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-05-28T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-28T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-28T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-05-28T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-05-28T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-05-28T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-05-28T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-28T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-28T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-28T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
750778,Church Road Tupsley - Hereford,2023-05-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.74
750778,Church Road Tupsley - Hereford,2023-05-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-05-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.1
750778,Church Road Tupsley - Hereford,2023-05-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750778,Church Road Tupsley - Hereford,2023-05-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.71
750778,Church Road Tupsley - Hereford,2023-05-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
750778,Church Road Tupsley - Hereford,2023-05-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
750778,Church Road Tupsley - Hereford,2023-05-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750778,Church Road Tupsley - Hereford,2023-05-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.51
750778,Church Road Tupsley - Hereford,2023-05-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.92
750778,Church Road Tupsley - Hereford,2023-05-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.26
750778,Church Road Tupsley - Hereford,2023-05-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-05-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
750778,Church Road Tupsley - Hereford,2023-05-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
750778,Church Road Tupsley - Hereford,2023-05-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-05-28T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-28T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
750778,Church Road Tupsley - Hereford,2023-05-28T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-28T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-05-28T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-05-28T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-05-28T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-05-28T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-28T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-28T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-28T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-28T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-28T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-28T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-05-28T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-05-28T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
