Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-28T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-28T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-05-28T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.9
750778,Church Road Tupsley - Hereford,2023-05-28T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-05-28T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-28T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-05-28T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-05-28T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-28T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-05-28T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-05-28T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-05-28T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-05-28T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-05-28T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-05-28T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-05-28T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-28T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-28T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-28T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-28T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-28T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-05-28T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
750778,Church Road Tupsley - Hereford,2023-05-28T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-05-28T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-05-28T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-28T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-05-28T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-28T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-28T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-28T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-28T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-28T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-05-28T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
750778,Church Road Tupsley - Hereford,2023-05-28T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-05-28T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-05-28T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-28T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-05-28T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
750778,Church Road Tupsley - Hereford,2023-05-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.12
750778,Church Road Tupsley - Hereford,2023-05-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-05-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.55
750778,Church Road Tupsley - Hereford,2023-05-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
750778,Church Road Tupsley - Hereford,2023-05-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.13
750778,Church Road Tupsley - Hereford,2023-05-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
750778,Church Road Tupsley - Hereford,2023-05-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
750778,Church Road Tupsley - Hereford,2023-05-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
750778,Church Road Tupsley - Hereford,2023-05-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.52
750778,Church Road Tupsley - Hereford,2023-05-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.56
750778,Church Road Tupsley - Hereford,2023-05-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.14
750778,Church Road Tupsley - Hereford,2023-05-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-05-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
750778,Church Road Tupsley - Hereford,2023-05-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
750778,Church Road Tupsley - Hereford,2023-05-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
750778,Church Road Tupsley - Hereford,2023-05-28T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-05-28T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
750778,Church Road Tupsley - Hereford,2023-05-28T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-28T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-05-28T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.91
750778,Church Road Tupsley - Hereford,2023-05-28T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.95
750778,Church Road Tupsley - Hereford,2023-05-28T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-28T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-28T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-05-28T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-28T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-28T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-28T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-28T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-05-28T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.96
750778,Church Road Tupsley - Hereford,2023-05-28T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-05-28T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-05-28T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-05-28T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-05-28T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-28T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-05-28T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-05-28T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-05-28T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-05-28T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-05-28T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-05-28T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-05-28T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-28T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-28T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-05-28T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-28T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-28T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-28T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
750778,Church Road Tupsley - Hereford,2023-05-28T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
750778,Church Road Tupsley - Hereford,2023-05-28T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-05-28T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-05-28T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-05-28T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-28T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-28T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-05-28T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-28T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-28T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-05-28T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-05-28T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-05-28T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-28T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-28T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-28T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
750778,Church Road Tupsley - Hereford,2023-05-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.34
750778,Church Road Tupsley - Hereford,2023-05-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
750778,Church Road Tupsley - Hereford,2023-05-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.91
750778,Church Road Tupsley - Hereford,2023-05-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
750778,Church Road Tupsley - Hereford,2023-05-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.35
750778,Church Road Tupsley - Hereford,2023-05-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
750778,Church Road Tupsley - Hereford,2023-05-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
750778,Church Road Tupsley - Hereford,2023-05-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
750778,Church Road Tupsley - Hereford,2023-05-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.97
750778,Church Road Tupsley - Hereford,2023-05-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.2
750778,Church Road Tupsley - Hereford,2023-05-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.16
750778,Church Road Tupsley - Hereford,2023-05-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-05-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
750778,Church Road Tupsley - Hereford,2023-05-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
750778,Church Road Tupsley - Hereford,2023-05-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
750778,Church Road Tupsley - Hereford,2023-05-28T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-28T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.13
750778,Church Road Tupsley - Hereford,2023-05-28T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-28T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-05-28T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.56
750778,Church Road Tupsley - Hereford,2023-05-28T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-05-28T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-05-28T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-28T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-05-28T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-05-28T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-05-28T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-05-28T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-28T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-05-28T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-05-28T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-05-28T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-05-28T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-05-28T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-28T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-28T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-28T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-28T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-05-28T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-05-28T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-05-28T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-05-28T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-05-28T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-05-28T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-28T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-28T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-28T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-05-28T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-05-28T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
750778,Church Road Tupsley - Hereford,2023-05-28T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
750778,Church Road Tupsley - Hereford,2023-05-28T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-05-28T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-05-28T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-28T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-28T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-28T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-05-28T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-28T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-05-28T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-05-28T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-05-28T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-05-28T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-28T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-28T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-05-28T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
750778,Church Road Tupsley - Hereford,2023-05-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.46
750778,Church Road Tupsley - Hereford,2023-05-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-05-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.14
750778,Church Road Tupsley - Hereford,2023-05-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750778,Church Road Tupsley - Hereford,2023-05-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.44
750778,Church Road Tupsley - Hereford,2023-05-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
750778,Church Road Tupsley - Hereford,2023-05-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
750778,Church Road Tupsley - Hereford,2023-05-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
750778,Church Road Tupsley - Hereford,2023-05-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.59
750778,Church Road Tupsley - Hereford,2023-05-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.73
750778,Church Road Tupsley - Hereford,2023-05-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.39
750778,Church Road Tupsley - Hereford,2023-05-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-05-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
750778,Church Road Tupsley - Hereford,2023-05-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
750778,Church Road Tupsley - Hereford,2023-05-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
750778,Church Road Tupsley - Hereford,2023-05-28T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-28T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
750778,Church Road Tupsley - Hereford,2023-05-28T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-05-28T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-05-28T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.07
750778,Church Road Tupsley - Hereford,2023-05-28T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-05-28T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-28T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-28T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.5
750778,Church Road Tupsley - Hereford,2023-05-28T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-28T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-05-28T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-28T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-28T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-05-28T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-05-28T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.26
750778,Church Road Tupsley - Hereford,2023-05-28T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-28T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-05-28T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-28T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-05-28T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-28T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-28T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-05-28T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-05-28T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-05-28T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-05-28T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-05-28T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-28T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-28T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-28T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-05-28T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-28T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-05-28T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
750778,Church Road Tupsley - Hereford,2023-05-28T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-05-28T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-05-28T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-28T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-05-28T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-28T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-28T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-28T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-28T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-28T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-05-28T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
750778,Church Road Tupsley - Hereford,2023-05-28T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-05-28T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-28T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-28T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-05-28T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
750778,Church Road Tupsley - Hereford,2023-05-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.36
750778,Church Road Tupsley - Hereford,2023-05-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-05-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.0
750778,Church Road Tupsley - Hereford,2023-05-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
750778,Church Road Tupsley - Hereford,2023-05-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.07
750778,Church Road Tupsley - Hereford,2023-05-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
750778,Church Road Tupsley - Hereford,2023-05-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
750778,Church Road Tupsley - Hereford,2023-05-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
750778,Church Road Tupsley - Hereford,2023-05-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.06
750778,Church Road Tupsley - Hereford,2023-05-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.65
750778,Church Road Tupsley - Hereford,2023-05-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.85
750778,Church Road Tupsley - Hereford,2023-05-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-05-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
750778,Church Road Tupsley - Hereford,2023-05-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
750778,Church Road Tupsley - Hereford,2023-05-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
750778,Church Road Tupsley - Hereford,2023-05-28T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-05-28T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
750778,Church Road Tupsley - Hereford,2023-05-28T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-05-28T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-05-28T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.41
750778,Church Road Tupsley - Hereford,2023-05-28T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-05-28T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-05-28T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-28T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-05-28T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-28T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-05-28T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-28T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-05-28T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-05-28T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-05-28T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.08
750778,Church Road Tupsley - Hereford,2023-05-28T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-05-28T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-28T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-28T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-05-28T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-28T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-28T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-05-28T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-05-28T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-05-28T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-05-28T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-05-28T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-28T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-05-28T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-28T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-28T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-05-28T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-05-28T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
750778,Church Road Tupsley - Hereford,2023-05-28T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
750778,Church Road Tupsley - Hereford,2023-05-28T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-05-28T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-05-28T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-05-28T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-28T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-28T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-28T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-05-28T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-28T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-28T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.55
750778,Church Road Tupsley - Hereford,2023-05-28T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-05-28T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-05-28T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-28T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-05-28T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
750778,Church Road Tupsley - Hereford,2023-05-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.45
750778,Church Road Tupsley - Hereford,2023-05-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-05-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.04
750778,Church Road Tupsley - Hereford,2023-05-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
750778,Church Road Tupsley - Hereford,2023-05-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
750778,Church Road Tupsley - Hereford,2023-05-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
750778,Church Road Tupsley - Hereford,2023-05-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
750778,Church Road Tupsley - Hereford,2023-05-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-05-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.64
750778,Church Road Tupsley - Hereford,2023-05-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.06
750778,Church Road Tupsley - Hereford,2023-05-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.29
750778,Church Road Tupsley - Hereford,2023-05-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
750778,Church Road Tupsley - Hereford,2023-05-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
750778,Church Road Tupsley - Hereford,2023-05-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
750778,Church Road Tupsley - Hereford,2023-05-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
750778,Church Road Tupsley - Hereford,2023-05-29T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-05-29T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
750778,Church Road Tupsley - Hereford,2023-05-29T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-05-29T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-05-29T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.7
750778,Church Road Tupsley - Hereford,2023-05-29T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-05-29T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-29T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-29T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-05-29T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-29T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-29T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-05-29T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-05-29T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-05-29T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-05-29T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-05-29T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-05-29T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-29T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-29T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-05-29T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-05-29T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-29T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-05-29T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-05-29T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-05-29T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-05-29T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-05-29T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-29T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-05-29T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-29T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-05-29T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-05-29T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-05-29T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-05-29T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-05-29T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-05-29T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-29T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-05-29T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-29T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-05-29T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-29T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-29T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-29T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-05-29T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-05-29T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-29T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-29T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-29T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-29T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-29T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
750778,Church Road Tupsley - Hereford,2023-05-29T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.58
750778,Church Road Tupsley - Hereford,2023-05-29T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
750778,Church Road Tupsley - Hereford,2023-05-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.0
750778,Church Road Tupsley - Hereford,2023-05-29T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-05-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.22
750778,Church Road Tupsley - Hereford,2023-05-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
750778,Church Road Tupsley - Hereford,2023-05-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
750778,Church Road Tupsley - Hereford,2023-05-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
750778,Church Road Tupsley - Hereford,2023-05-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.21
750778,Church Road Tupsley - Hereford,2023-05-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.62
750778,Church Road Tupsley - Hereford,2023-05-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.18
750778,Church Road Tupsley - Hereford,2023-05-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-05-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
750778,Church Road Tupsley - Hereford,2023-05-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
750778,Church Road Tupsley - Hereford,2023-05-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
750778,Church Road Tupsley - Hereford,2023-05-29T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-05-29T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.08
750778,Church Road Tupsley - Hereford,2023-05-29T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-29T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-05-29T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.73
750778,Church Road Tupsley - Hereford,2023-05-29T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-05-29T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-29T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-29T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-05-29T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-29T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-29T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-05-29T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-05-29T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-05-29T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-05-29T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-05-29T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-05-29T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-29T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-29T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-29T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-05-29T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-29T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-29T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-05-29T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-05-29T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-05-29T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-29T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-29T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-29T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-29T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-29T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-05-29T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-29T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
750778,Church Road Tupsley - Hereford,2023-05-29T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-05-29T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-05-29T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-29T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-05-29T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-29T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-29T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-29T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-29T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-05-29T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-29T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-05-29T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-05-29T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-29T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-29T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-29T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-29T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
750778,Church Road Tupsley - Hereford,2023-05-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
750778,Church Road Tupsley - Hereford,2023-05-29T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
750778,Church Road Tupsley - Hereford,2023-05-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
750778,Church Road Tupsley - Hereford,2023-05-29T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-05-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
750778,Church Road Tupsley - Hereford,2023-05-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
750778,Church Road Tupsley - Hereford,2023-05-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
750778,Church Road Tupsley - Hereford,2023-05-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
750778,Church Road Tupsley - Hereford,2023-05-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.87
750778,Church Road Tupsley - Hereford,2023-05-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.56
750778,Church Road Tupsley - Hereford,2023-05-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.4
750778,Church Road Tupsley - Hereford,2023-05-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
750778,Church Road Tupsley - Hereford,2023-05-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
750778,Church Road Tupsley - Hereford,2023-05-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
750778,Church Road Tupsley - Hereford,2023-05-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
750778,Church Road Tupsley - Hereford,2023-05-29T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-05-29T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.24
750778,Church Road Tupsley - Hereford,2023-05-29T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-29T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-05-29T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.67
750778,Church Road Tupsley - Hereford,2023-05-29T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-05-29T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-05-29T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-29T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-05-29T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.3
