Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-29T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-29T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.1
750778,Church Road Tupsley - Hereford,2023-05-29T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.5
750778,Church Road Tupsley - Hereford,2023-05-29T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-05-29T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-05-29T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-05-29T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-05-29T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
750778,Church Road Tupsley - Hereford,2023-05-29T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-05-29T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-05-29T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-29T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-05-29T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-29T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-29T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-29T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-29T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-05-29T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-05-29T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.11
750778,Church Road Tupsley - Hereford,2023-05-29T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.55
750778,Church Road Tupsley - Hereford,2023-05-29T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-05-29T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-29T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
750778,Church Road Tupsley - Hereford,2023-05-29T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-05-29T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-29T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-05-29T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-29T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
750778,Church Road Tupsley - Hereford,2023-05-29T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-05-29T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-05-29T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-29T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-05-29T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-29T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-29T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-29T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-29T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
750778,Church Road Tupsley - Hereford,2023-05-29T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-05-29T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-05-29T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-05-29T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-05-29T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-29T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-29T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-05-29T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-05-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
750778,Church Road Tupsley - Hereford,2023-05-29T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-05-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
750778,Church Road Tupsley - Hereford,2023-05-29T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
750778,Church Road Tupsley - Hereford,2023-05-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
750778,Church Road Tupsley - Hereford,2023-05-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
750778,Church Road Tupsley - Hereford,2023-05-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
750778,Church Road Tupsley - Hereford,2023-05-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
750778,Church Road Tupsley - Hereford,2023-05-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.74
750778,Church Road Tupsley - Hereford,2023-05-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.63
750778,Church Road Tupsley - Hereford,2023-05-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.73
750778,Church Road Tupsley - Hereford,2023-05-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
750778,Church Road Tupsley - Hereford,2023-05-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
750778,Church Road Tupsley - Hereford,2023-05-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
750778,Church Road Tupsley - Hereford,2023-05-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
750778,Church Road Tupsley - Hereford,2023-05-29T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-05-29T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
750778,Church Road Tupsley - Hereford,2023-05-29T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-29T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.45
750778,Church Road Tupsley - Hereford,2023-05-29T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.15
750778,Church Road Tupsley - Hereford,2023-05-29T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.02
750778,Church Road Tupsley - Hereford,2023-05-29T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-05-29T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-05-29T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.2
750778,Church Road Tupsley - Hereford,2023-05-29T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-05-29T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-05-29T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-29T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-05-29T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-05-29T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-05-29T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-05-29T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-05-29T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-29T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-29T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-29T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-29T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-05-29T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-29T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-05-29T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.05
750778,Church Road Tupsley - Hereford,2023-05-29T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.45
750778,Church Road Tupsley - Hereford,2023-05-29T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-29T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-29T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
750778,Church Road Tupsley - Hereford,2023-05-29T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-05-29T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-29T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-05-29T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-29T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
750778,Church Road Tupsley - Hereford,2023-05-29T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-05-29T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-05-29T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-29T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-05-29T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-29T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-05-29T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-29T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-29T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-05-29T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-05-29T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-05-29T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-05-29T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-29T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-29T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-29T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-29T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-05-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
750778,Church Road Tupsley - Hereford,2023-05-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
750778,Church Road Tupsley - Hereford,2023-05-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
750778,Church Road Tupsley - Hereford,2023-05-29T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
750778,Church Road Tupsley - Hereford,2023-05-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
750778,Church Road Tupsley - Hereford,2023-05-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
750778,Church Road Tupsley - Hereford,2023-05-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
750778,Church Road Tupsley - Hereford,2023-05-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
750778,Church Road Tupsley - Hereford,2023-05-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.8
750778,Church Road Tupsley - Hereford,2023-05-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.47
750778,Church Road Tupsley - Hereford,2023-05-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.16
750778,Church Road Tupsley - Hereford,2023-05-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
750778,Church Road Tupsley - Hereford,2023-05-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
750778,Church Road Tupsley - Hereford,2023-05-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
750778,Church Road Tupsley - Hereford,2023-05-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
750778,Church Road Tupsley - Hereford,2023-05-29T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-05-29T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
750778,Church Road Tupsley - Hereford,2023-05-29T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-29T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.64
750778,Church Road Tupsley - Hereford,2023-05-29T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.43
750778,Church Road Tupsley - Hereford,2023-05-29T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.39
750778,Church Road Tupsley - Hereford,2023-05-29T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-05-29T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-05-29T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.4
750778,Church Road Tupsley - Hereford,2023-05-29T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-05-29T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-29T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-05-29T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-05-29T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-05-29T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
750778,Church Road Tupsley - Hereford,2023-05-29T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-05-29T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-29T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-29T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-29T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-29T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-05-29T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-05-29T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-29T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-05-29T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.55
750778,Church Road Tupsley - Hereford,2023-05-29T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.49
750778,Church Road Tupsley - Hereford,2023-05-29T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-29T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-29T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-05-29T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-05-29T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-29T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-05-29T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-29T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
750778,Church Road Tupsley - Hereford,2023-05-29T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-05-29T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-05-29T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-29T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-05-29T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-05-29T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-29T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-29T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-29T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-29T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-05-29T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-05-29T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-05-29T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-29T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-29T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-29T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-05-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
750778,Church Road Tupsley - Hereford,2023-05-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-05-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
750778,Church Road Tupsley - Hereford,2023-05-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
750778,Church Road Tupsley - Hereford,2023-05-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
750778,Church Road Tupsley - Hereford,2023-05-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
750778,Church Road Tupsley - Hereford,2023-05-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
750778,Church Road Tupsley - Hereford,2023-05-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
750778,Church Road Tupsley - Hereford,2023-05-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.99
750778,Church Road Tupsley - Hereford,2023-05-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.28
750778,Church Road Tupsley - Hereford,2023-05-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.74
750778,Church Road Tupsley - Hereford,2023-05-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
750778,Church Road Tupsley - Hereford,2023-05-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
750778,Church Road Tupsley - Hereford,2023-05-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
750778,Church Road Tupsley - Hereford,2023-05-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
750778,Church Road Tupsley - Hereford,2023-05-29T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-05-29T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
750778,Church Road Tupsley - Hereford,2023-05-29T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-05-29T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.15
750778,Church Road Tupsley - Hereford,2023-05-29T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.2
750778,Church Road Tupsley - Hereford,2023-05-29T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.82
750778,Church Road Tupsley - Hereford,2023-05-29T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-05-29T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-05-29T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.9
750778,Church Road Tupsley - Hereford,2023-05-29T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-05-29T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-05-29T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-05-29T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-05-29T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-05-29T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.95
750778,Church Road Tupsley - Hereford,2023-05-29T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-05-29T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-29T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-29T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-29T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-29T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-05-29T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-05-29T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-29T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-05-29T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.8
750778,Church Road Tupsley - Hereford,2023-05-29T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.7
750778,Church Road Tupsley - Hereford,2023-05-29T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-29T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-29T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-05-29T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-05-29T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-05-29T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-05-29T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-29T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
750778,Church Road Tupsley - Hereford,2023-05-29T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-05-29T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-05-29T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-05-29T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-05-29T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-29T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-29T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-05-29T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-29T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-05-29T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-05-29T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-05-29T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-05-29T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-29T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-29T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-29T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
750778,Church Road Tupsley - Hereford,2023-05-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
750778,Church Road Tupsley - Hereford,2023-05-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
750778,Church Road Tupsley - Hereford,2023-05-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
750778,Church Road Tupsley - Hereford,2023-05-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
750778,Church Road Tupsley - Hereford,2023-05-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
750778,Church Road Tupsley - Hereford,2023-05-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
750778,Church Road Tupsley - Hereford,2023-05-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
750778,Church Road Tupsley - Hereford,2023-05-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
750778,Church Road Tupsley - Hereford,2023-05-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.06
750778,Church Road Tupsley - Hereford,2023-05-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.54
750778,Church Road Tupsley - Hereford,2023-05-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.14
750778,Church Road Tupsley - Hereford,2023-05-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
750778,Church Road Tupsley - Hereford,2023-05-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
750778,Church Road Tupsley - Hereford,2023-05-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
750778,Church Road Tupsley - Hereford,2023-05-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
750778,Church Road Tupsley - Hereford,2023-05-29T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-05-29T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
750778,Church Road Tupsley - Hereford,2023-05-29T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-05-29T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.91
750778,Church Road Tupsley - Hereford,2023-05-29T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.94
750778,Church Road Tupsley - Hereford,2023-05-29T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.66
750778,Church Road Tupsley - Hereford,2023-05-29T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-05-29T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-05-29T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.7
750778,Church Road Tupsley - Hereford,2023-05-29T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-05-29T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-05-29T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-05-29T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-05-29T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-05-29T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-05-29T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-05-29T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-29T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-29T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-29T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-05-29T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-05-29T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-29T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-05-29T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-05-29T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.29
750778,Church Road Tupsley - Hereford,2023-05-29T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.76
750778,Church Road Tupsley - Hereford,2023-05-29T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-05-29T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-29T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
750778,Church Road Tupsley - Hereford,2023-05-29T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
750778,Church Road Tupsley - Hereford,2023-05-29T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-05-29T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-05-29T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-05-29T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
750778,Church Road Tupsley - Hereford,2023-05-29T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-05-29T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-05-29T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-29T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-05-29T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-05-29T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-29T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-29T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-29T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-05-29T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-05-29T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-05-29T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-05-29T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-29T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-29T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-29T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-05-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
750778,Church Road Tupsley - Hereford,2023-05-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-05-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
750778,Church Road Tupsley - Hereford,2023-05-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
750778,Church Road Tupsley - Hereford,2023-05-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
750778,Church Road Tupsley - Hereford,2023-05-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
750778,Church Road Tupsley - Hereford,2023-05-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
750778,Church Road Tupsley - Hereford,2023-05-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
750778,Church Road Tupsley - Hereford,2023-05-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
750778,Church Road Tupsley - Hereford,2023-05-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.59
750778,Church Road Tupsley - Hereford,2023-05-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.41
750778,Church Road Tupsley - Hereford,2023-05-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
750778,Church Road Tupsley - Hereford,2023-05-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
750778,Church Road Tupsley - Hereford,2023-05-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
750778,Church Road Tupsley - Hereford,2023-05-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
750778,Church Road Tupsley - Hereford,2023-05-29T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-05-29T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
750778,Church Road Tupsley - Hereford,2023-05-29T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-05-29T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.91
750778,Church Road Tupsley - Hereford,2023-05-29T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.38
750778,Church Road Tupsley - Hereford,2023-05-29T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-05-29T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-05-29T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
750778,Church Road Tupsley - Hereford,2023-05-29T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.2
750778,Church Road Tupsley - Hereford,2023-05-29T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-29T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-29T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-29T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-05-29T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-05-29T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-05-29T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-05-29T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-29T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-29T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-05-29T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-05-29T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-05-29T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-29T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-05-29T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.42
750778,Church Road Tupsley - Hereford,2023-05-29T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.88
750778,Church Road Tupsley - Hereford,2023-05-29T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.46
750778,Church Road Tupsley - Hereford,2023-05-29T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-05-29T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-05-29T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
750778,Church Road Tupsley - Hereford,2023-05-29T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-05-29T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-29T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-29T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-05-29T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
750778,Church Road Tupsley - Hereford,2023-05-29T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-05-29T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-05-29T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-05-29T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-05-29T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-29T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-29T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-29T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-29T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-29T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-05-29T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
750778,Church Road Tupsley - Hereford,2023-05-29T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-05-29T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-29T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-29T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-05-29T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
750778,Church Road Tupsley - Hereford,2023-05-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
750778,Church Road Tupsley - Hereford,2023-05-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-05-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
750778,Church Road Tupsley - Hereford,2023-05-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
750778,Church Road Tupsley - Hereford,2023-05-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
750778,Church Road Tupsley - Hereford,2023-05-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
750778,Church Road Tupsley - Hereford,2023-05-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
750778,Church Road Tupsley - Hereford,2023-05-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
750778,Church Road Tupsley - Hereford,2023-05-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.32
750778,Church Road Tupsley - Hereford,2023-05-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.78
750778,Church Road Tupsley - Hereford,2023-05-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.35
750778,Church Road Tupsley - Hereford,2023-05-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
750778,Church Road Tupsley - Hereford,2023-05-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
750778,Church Road Tupsley - Hereford,2023-05-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
750778,Church Road Tupsley - Hereford,2023-05-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
750778,Church Road Tupsley - Hereford,2023-05-29T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-05-29T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
750778,Church Road Tupsley - Hereford,2023-05-29T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-05-29T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.39
750778,Church Road Tupsley - Hereford,2023-05-29T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.4
750778,Church Road Tupsley - Hereford,2023-05-29T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.72
750778,Church Road Tupsley - Hereford,2023-05-29T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-05-29T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-05-29T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.5
750778,Church Road Tupsley - Hereford,2023-05-29T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-05-29T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-29T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-29T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-29T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-05-29T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-05-29T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.98
750778,Church Road Tupsley - Hereford,2023-05-29T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-29T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-29T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-29T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-29T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-29T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-05-29T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-05-29T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-05-29T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.06
750778,Church Road Tupsley - Hereford,2023-05-29T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-05-29T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-05-29T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-29T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
750778,Church Road Tupsley - Hereford,2023-05-29T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-05-29T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-29T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-05-29T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-29T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
750778,Church Road Tupsley - Hereford,2023-05-29T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-05-29T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-05-29T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-05-29T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-05-29T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-05-29T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-29T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-29T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-29T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-29T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-05-29T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-05-29T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-05-29T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-29T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-29T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-29T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-05-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
750778,Church Road Tupsley - Hereford,2023-05-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
750778,Church Road Tupsley - Hereford,2023-05-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
750778,Church Road Tupsley - Hereford,2023-05-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
750778,Church Road Tupsley - Hereford,2023-05-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
750778,Church Road Tupsley - Hereford,2023-05-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
750778,Church Road Tupsley - Hereford,2023-05-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
750778,Church Road Tupsley - Hereford,2023-05-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
750778,Church Road Tupsley - Hereford,2023-05-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.09
750778,Church Road Tupsley - Hereford,2023-05-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.79
750778,Church Road Tupsley - Hereford,2023-05-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.83
750778,Church Road Tupsley - Hereford,2023-05-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
750778,Church Road Tupsley - Hereford,2023-05-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
750778,Church Road Tupsley - Hereford,2023-05-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
750778,Church Road Tupsley - Hereford,2023-05-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
750778,Church Road Tupsley - Hereford,2023-05-29T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-05-29T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
750778,Church Road Tupsley - Hereford,2023-05-29T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-05-29T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.1
