Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-29T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.82
750778,Church Road Tupsley - Hereford,2023-05-29T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.59
750778,Church Road Tupsley - Hereford,2023-05-29T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-05-29T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-05-29T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.5
750778,Church Road Tupsley - Hereford,2023-05-29T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.2
750778,Church Road Tupsley - Hereford,2023-05-29T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-29T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-29T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-05-29T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-05-29T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-05-29T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-05-29T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-05-29T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-29T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-29T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-29T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-05-29T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-29T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-29T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-05-29T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.98
750778,Church Road Tupsley - Hereford,2023-05-29T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.19
750778,Church Road Tupsley - Hereford,2023-05-29T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-05-29T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-05-29T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-05-29T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-05-29T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-29T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-05-29T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-05-29T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
750778,Church Road Tupsley - Hereford,2023-05-29T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
750778,Church Road Tupsley - Hereford,2023-05-29T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-05-29T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-05-29T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-05-29T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-05-29T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-29T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-29T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-29T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-05-29T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-05-29T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-05-29T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-05-29T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-29T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-29T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-29T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750778,Church Road Tupsley - Hereford,2023-05-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
750778,Church Road Tupsley - Hereford,2023-05-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-05-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
750778,Church Road Tupsley - Hereford,2023-05-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750778,Church Road Tupsley - Hereford,2023-05-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
750778,Church Road Tupsley - Hereford,2023-05-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
750778,Church Road Tupsley - Hereford,2023-05-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
750778,Church Road Tupsley - Hereford,2023-05-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
750778,Church Road Tupsley - Hereford,2023-05-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.82
750778,Church Road Tupsley - Hereford,2023-05-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.73
750778,Church Road Tupsley - Hereford,2023-05-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.02
750778,Church Road Tupsley - Hereford,2023-05-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
750778,Church Road Tupsley - Hereford,2023-05-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
750778,Church Road Tupsley - Hereford,2023-05-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
750778,Church Road Tupsley - Hereford,2023-05-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
750778,Church Road Tupsley - Hereford,2023-05-29T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-05-29T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
750778,Church Road Tupsley - Hereford,2023-05-29T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-29T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.32
750778,Church Road Tupsley - Hereford,2023-05-29T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.45
750778,Church Road Tupsley - Hereford,2023-05-29T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.46
750778,Church Road Tupsley - Hereford,2023-05-29T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-05-29T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-05-29T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.8
750778,Church Road Tupsley - Hereford,2023-05-29T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.0
750778,Church Road Tupsley - Hereford,2023-05-29T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-05-29T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-29T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-29T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-05-29T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-05-29T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-05-29T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-29T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-29T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-05-29T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-05-29T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-05-29T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-05-29T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-05-29T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.49
750778,Church Road Tupsley - Hereford,2023-05-29T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.13
750778,Church Road Tupsley - Hereford,2023-05-29T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.49
750778,Church Road Tupsley - Hereford,2023-05-29T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-05-29T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-05-29T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-05-29T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-05-29T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-05-29T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-05-29T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-05-29T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
750778,Church Road Tupsley - Hereford,2023-05-29T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
750778,Church Road Tupsley - Hereford,2023-05-29T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-05-29T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-05-29T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-05-29T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-05-29T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-29T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-29T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-29T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
750778,Church Road Tupsley - Hereford,2023-05-29T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-05-29T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-05-29T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-05-29T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-05-29T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-29T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-29T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-05-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750778,Church Road Tupsley - Hereford,2023-05-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
750778,Church Road Tupsley - Hereford,2023-05-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
750778,Church Road Tupsley - Hereford,2023-05-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
750778,Church Road Tupsley - Hereford,2023-05-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
750778,Church Road Tupsley - Hereford,2023-05-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
750778,Church Road Tupsley - Hereford,2023-05-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
750778,Church Road Tupsley - Hereford,2023-05-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
750778,Church Road Tupsley - Hereford,2023-05-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
750778,Church Road Tupsley - Hereford,2023-05-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.27
750778,Church Road Tupsley - Hereford,2023-05-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.23
750778,Church Road Tupsley - Hereford,2023-05-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.87
750778,Church Road Tupsley - Hereford,2023-05-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
750778,Church Road Tupsley - Hereford,2023-05-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
750778,Church Road Tupsley - Hereford,2023-05-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
750778,Church Road Tupsley - Hereford,2023-05-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
750778,Church Road Tupsley - Hereford,2023-05-29T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-05-29T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
750778,Church Road Tupsley - Hereford,2023-05-29T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-05-29T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.99
750778,Church Road Tupsley - Hereford,2023-05-29T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.99
750778,Church Road Tupsley - Hereford,2023-05-29T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.91
750778,Church Road Tupsley - Hereford,2023-05-29T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-05-29T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-05-29T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.2
750778,Church Road Tupsley - Hereford,2023-05-29T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.0
750778,Church Road Tupsley - Hereford,2023-05-29T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-29T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-05-29T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-29T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-05-29T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
750778,Church Road Tupsley - Hereford,2023-05-29T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
750778,Church Road Tupsley - Hereford,2023-05-29T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-29T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-29T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-05-29T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-05-29T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-05-29T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-29T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-05-29T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-05-29T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
750778,Church Road Tupsley - Hereford,2023-05-29T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
750778,Church Road Tupsley - Hereford,2023-05-29T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-29T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-29T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-05-29T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-05-29T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-29T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-29T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-05-29T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
750778,Church Road Tupsley - Hereford,2023-05-29T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
750778,Church Road Tupsley - Hereford,2023-05-29T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-05-29T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-29T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-05-29T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-05-29T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-29T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-29T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-29T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-05-29T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-05-29T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-05-29T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-05-29T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-29T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-29T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-29T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
750778,Church Road Tupsley - Hereford,2023-05-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
750778,Church Road Tupsley - Hereford,2023-05-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-05-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
750778,Church Road Tupsley - Hereford,2023-05-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
750778,Church Road Tupsley - Hereford,2023-05-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
750778,Church Road Tupsley - Hereford,2023-05-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
750778,Church Road Tupsley - Hereford,2023-05-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
750778,Church Road Tupsley - Hereford,2023-05-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
750778,Church Road Tupsley - Hereford,2023-05-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.24
750778,Church Road Tupsley - Hereford,2023-05-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.95
750778,Church Road Tupsley - Hereford,2023-05-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.69
750778,Church Road Tupsley - Hereford,2023-05-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
750778,Church Road Tupsley - Hereford,2023-05-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
750778,Church Road Tupsley - Hereford,2023-05-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
750778,Church Road Tupsley - Hereford,2023-05-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
750778,Church Road Tupsley - Hereford,2023-05-29T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-05-29T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
750778,Church Road Tupsley - Hereford,2023-05-29T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-29T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.84
750778,Church Road Tupsley - Hereford,2023-05-29T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.34
750778,Church Road Tupsley - Hereford,2023-05-29T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.96
750778,Church Road Tupsley - Hereford,2023-05-29T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-05-29T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-05-29T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.8
750778,Church Road Tupsley - Hereford,2023-05-29T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-05-29T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-05-29T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-29T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-05-29T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-05-29T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
750778,Church Road Tupsley - Hereford,2023-05-29T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-05-29T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-29T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-29T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-05-29T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-29T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-29T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-29T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-29T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-05-29T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.11
750778,Church Road Tupsley - Hereford,2023-05-29T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
750778,Church Road Tupsley - Hereford,2023-05-29T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-05-29T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-29T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-05-29T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
750778,Church Road Tupsley - Hereford,2023-05-29T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-05-29T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-29T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-05-29T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
750778,Church Road Tupsley - Hereford,2023-05-29T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
750778,Church Road Tupsley - Hereford,2023-05-29T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-05-29T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-29T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-05-29T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-05-29T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-29T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-05-29T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-29T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-05-29T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-05-29T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-05-29T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-05-29T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-29T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-29T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-29T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
750778,Church Road Tupsley - Hereford,2023-05-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
750778,Church Road Tupsley - Hereford,2023-05-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-05-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
750778,Church Road Tupsley - Hereford,2023-05-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750778,Church Road Tupsley - Hereford,2023-05-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
750778,Church Road Tupsley - Hereford,2023-05-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
750778,Church Road Tupsley - Hereford,2023-05-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
750778,Church Road Tupsley - Hereford,2023-05-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
750778,Church Road Tupsley - Hereford,2023-05-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.89
750778,Church Road Tupsley - Hereford,2023-05-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.88
750778,Church Road Tupsley - Hereford,2023-05-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.14
750778,Church Road Tupsley - Hereford,2023-05-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
750778,Church Road Tupsley - Hereford,2023-05-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
750778,Church Road Tupsley - Hereford,2023-05-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
750778,Church Road Tupsley - Hereford,2023-05-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
750778,Church Road Tupsley - Hereford,2023-05-29T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-05-29T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
750778,Church Road Tupsley - Hereford,2023-05-29T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-29T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.59
750778,Church Road Tupsley - Hereford,2023-05-29T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.18
750778,Church Road Tupsley - Hereford,2023-05-29T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.25
750778,Church Road Tupsley - Hereford,2023-05-29T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
750778,Church Road Tupsley - Hereford,2023-05-29T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
750778,Church Road Tupsley - Hereford,2023-05-29T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.8
750778,Church Road Tupsley - Hereford,2023-05-29T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-05-29T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-29T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-29T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-05-29T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-05-29T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-05-29T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-05-29T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-29T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-29T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-05-29T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-29T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-29T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-29T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-05-29T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-05-29T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
750778,Church Road Tupsley - Hereford,2023-05-29T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.05
750778,Church Road Tupsley - Hereford,2023-05-29T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-05-29T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-29T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-05-29T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-05-29T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-05-29T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-29T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-05-29T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
750778,Church Road Tupsley - Hereford,2023-05-29T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
750778,Church Road Tupsley - Hereford,2023-05-29T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-05-29T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-29T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-05-29T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-05-29T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-29T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-29T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-29T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-05-29T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-05-29T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-05-29T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-05-29T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-29T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-29T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-29T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
750778,Church Road Tupsley - Hereford,2023-05-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.93
750778,Church Road Tupsley - Hereford,2023-05-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-05-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.24
750778,Church Road Tupsley - Hereford,2023-05-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750778,Church Road Tupsley - Hereford,2023-05-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
750778,Church Road Tupsley - Hereford,2023-05-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
750778,Church Road Tupsley - Hereford,2023-05-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
750778,Church Road Tupsley - Hereford,2023-05-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
750778,Church Road Tupsley - Hereford,2023-05-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.7
750778,Church Road Tupsley - Hereford,2023-05-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.61
750778,Church Road Tupsley - Hereford,2023-05-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.65
750778,Church Road Tupsley - Hereford,2023-05-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
750778,Church Road Tupsley - Hereford,2023-05-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
750778,Church Road Tupsley - Hereford,2023-05-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
750778,Church Road Tupsley - Hereford,2023-05-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
750778,Church Road Tupsley - Hereford,2023-05-29T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-05-29T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-05-29T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-29T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.92
750778,Church Road Tupsley - Hereford,2023-05-29T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.51
750778,Church Road Tupsley - Hereford,2023-05-29T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.51
750778,Church Road Tupsley - Hereford,2023-05-29T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
750778,Church Road Tupsley - Hereford,2023-05-29T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.9
750778,Church Road Tupsley - Hereford,2023-05-29T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.1
750778,Church Road Tupsley - Hereford,2023-05-29T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-05-29T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-05-29T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-05-29T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-29T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-05-29T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
750778,Church Road Tupsley - Hereford,2023-05-29T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-05-29T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-29T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-29T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-05-29T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-29T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-29T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-29T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-05-29T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
750778,Church Road Tupsley - Hereford,2023-05-29T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
750778,Church Road Tupsley - Hereford,2023-05-29T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.07
750778,Church Road Tupsley - Hereford,2023-05-29T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-29T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-05-29T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-05-29T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-05-29T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-05-29T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-29T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-29T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
750778,Church Road Tupsley - Hereford,2023-05-29T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-05-29T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.95
750778,Church Road Tupsley - Hereford,2023-05-29T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-29T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-05-29T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-29T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-05-29T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-29T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-29T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
750778,Church Road Tupsley - Hereford,2023-05-29T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-05-29T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-05-29T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-05-29T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-05-29T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-05-29T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-29T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-05-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
750778,Church Road Tupsley - Hereford,2023-05-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
750778,Church Road Tupsley - Hereford,2023-05-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
750778,Church Road Tupsley - Hereford,2023-05-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.01
750778,Church Road Tupsley - Hereford,2023-05-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750778,Church Road Tupsley - Hereford,2023-05-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
750778,Church Road Tupsley - Hereford,2023-05-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
750778,Church Road Tupsley - Hereford,2023-05-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
750778,Church Road Tupsley - Hereford,2023-05-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
750778,Church Road Tupsley - Hereford,2023-05-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.88
750778,Church Road Tupsley - Hereford,2023-05-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.82
750778,Church Road Tupsley - Hereford,2023-05-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.25
750778,Church Road Tupsley - Hereford,2023-05-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
750778,Church Road Tupsley - Hereford,2023-05-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
750778,Church Road Tupsley - Hereford,2023-05-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
750778,Church Road Tupsley - Hereford,2023-05-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
750778,Church Road Tupsley - Hereford,2023-05-29T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-05-29T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
750778,Church Road Tupsley - Hereford,2023-05-29T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-29T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.21
750778,Church Road Tupsley - Hereford,2023-05-29T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.32
750778,Church Road Tupsley - Hereford,2023-05-29T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.56
750778,Church Road Tupsley - Hereford,2023-05-29T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-05-29T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.7
750778,Church Road Tupsley - Hereford,2023-05-29T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-05-29T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-05-29T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-05-29T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-29T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-29T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
750778,Church Road Tupsley - Hereford,2023-05-29T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
750778,Church Road Tupsley - Hereford,2023-05-29T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-05-29T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-29T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-05-29T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-05-29T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-05-29T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-05-29T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-05-29T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-29T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-05-29T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
750778,Church Road Tupsley - Hereford,2023-05-29T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.85
750778,Church Road Tupsley - Hereford,2023-05-29T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-05-29T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-29T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
750778,Church Road Tupsley - Hereford,2023-05-29T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-05-29T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-29T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-05-29T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-29T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
750778,Church Road Tupsley - Hereford,2023-05-29T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-05-29T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-05-29T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-29T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-05-29T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-05-29T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-05-29T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-29T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-29T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-29T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
750778,Church Road Tupsley - Hereford,2023-05-29T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-05-29T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-05-29T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-05-29T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-05-29T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-29T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750778,Church Road Tupsley - Hereford,2023-05-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
750778,Church Road Tupsley - Hereford,2023-05-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
750778,Church Road Tupsley - Hereford,2023-05-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
750778,Church Road Tupsley - Hereford,2023-05-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
750778,Church Road Tupsley - Hereford,2023-05-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
750778,Church Road Tupsley - Hereford,2023-05-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
750778,Church Road Tupsley - Hereford,2023-05-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
750778,Church Road Tupsley - Hereford,2023-05-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
750778,Church Road Tupsley - Hereford,2023-05-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.11
750778,Church Road Tupsley - Hereford,2023-05-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.49
750778,Church Road Tupsley - Hereford,2023-05-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.62
750778,Church Road Tupsley - Hereford,2023-05-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
750778,Church Road Tupsley - Hereford,2023-05-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
750778,Church Road Tupsley - Hereford,2023-05-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
750778,Church Road Tupsley - Hereford,2023-05-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
750778,Church Road Tupsley - Hereford,2023-05-29T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-05-29T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
