Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-29T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-05-29T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.82
750778,Church Road Tupsley - Hereford,2023-05-29T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.9
750778,Church Road Tupsley - Hereford,2023-05-29T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.19
750778,Church Road Tupsley - Hereford,2023-05-29T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-05-29T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-05-29T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.9
750778,Church Road Tupsley - Hereford,2023-05-29T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-29T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-05-29T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-05-29T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-05-29T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-05-29T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-05-29T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-05-29T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-29T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-05-29T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-29T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-05-29T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-05-29T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-05-29T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-29T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-05-29T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-05-29T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-05-29T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-29T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-05-29T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-05-29T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-29T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-29T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-05-29T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-05-29T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
750778,Church Road Tupsley - Hereford,2023-05-29T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
750778,Church Road Tupsley - Hereford,2023-05-29T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
750778,Church Road Tupsley - Hereford,2023-05-29T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-05-29T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-05-29T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
750778,Church Road Tupsley - Hereford,2023-05-29T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-05-29T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-29T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-29T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-05-29T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-05-29T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-05-29T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-05-29T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-29T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-29T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-29T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
750778,Church Road Tupsley - Hereford,2023-05-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
750778,Church Road Tupsley - Hereford,2023-05-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-05-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
750778,Church Road Tupsley - Hereford,2023-05-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750778,Church Road Tupsley - Hereford,2023-05-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
750778,Church Road Tupsley - Hereford,2023-05-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
750778,Church Road Tupsley - Hereford,2023-05-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
750778,Church Road Tupsley - Hereford,2023-05-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
750778,Church Road Tupsley - Hereford,2023-05-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.22
750778,Church Road Tupsley - Hereford,2023-05-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.83
750778,Church Road Tupsley - Hereford,2023-05-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.62
750778,Church Road Tupsley - Hereford,2023-05-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
750778,Church Road Tupsley - Hereford,2023-05-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
750778,Church Road Tupsley - Hereford,2023-05-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
750778,Church Road Tupsley - Hereford,2023-05-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
750778,Church Road Tupsley - Hereford,2023-05-29T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-05-29T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
750778,Church Road Tupsley - Hereford,2023-05-29T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-29T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.16
750778,Church Road Tupsley - Hereford,2023-05-29T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.89
750778,Church Road Tupsley - Hereford,2023-05-29T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.22
750778,Church Road Tupsley - Hereford,2023-05-29T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-05-29T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-05-29T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.6
750778,Church Road Tupsley - Hereford,2023-05-29T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-05-29T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-05-29T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-29T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-05-29T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-05-29T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
750778,Church Road Tupsley - Hereford,2023-05-29T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
750778,Church Road Tupsley - Hereford,2023-05-29T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-29T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-05-29T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-05-29T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-05-29T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-05-29T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-29T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-05-29T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.8
750778,Church Road Tupsley - Hereford,2023-05-29T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-05-29T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.06
750778,Church Road Tupsley - Hereford,2023-05-29T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-29T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-05-29T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-29T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-29T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-05-29T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-29T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-29T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
750778,Church Road Tupsley - Hereford,2023-05-29T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
750778,Church Road Tupsley - Hereford,2023-05-29T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-05-29T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-05-29T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-05-29T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-05-29T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-29T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-29T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-29T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-05-29T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-05-29T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-05-29T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-05-29T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-29T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-29T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-29T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
750778,Church Road Tupsley - Hereford,2023-05-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
750778,Church Road Tupsley - Hereford,2023-05-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-05-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.79
750778,Church Road Tupsley - Hereford,2023-05-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
750778,Church Road Tupsley - Hereford,2023-05-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
750778,Church Road Tupsley - Hereford,2023-05-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
750778,Church Road Tupsley - Hereford,2023-05-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
750778,Church Road Tupsley - Hereford,2023-05-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
750778,Church Road Tupsley - Hereford,2023-05-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
750778,Church Road Tupsley - Hereford,2023-05-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.63
750778,Church Road Tupsley - Hereford,2023-05-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.27
750778,Church Road Tupsley - Hereford,2023-05-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
750778,Church Road Tupsley - Hereford,2023-05-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
750778,Church Road Tupsley - Hereford,2023-05-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
750778,Church Road Tupsley - Hereford,2023-05-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
750778,Church Road Tupsley - Hereford,2023-05-29T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-05-29T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
750778,Church Road Tupsley - Hereford,2023-05-29T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-05-29T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.99
750778,Church Road Tupsley - Hereford,2023-05-29T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.87
750778,Church Road Tupsley - Hereford,2023-05-29T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.7
750778,Church Road Tupsley - Hereford,2023-05-29T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-05-29T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.7
750778,Church Road Tupsley - Hereford,2023-05-29T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.9
750778,Church Road Tupsley - Hereford,2023-05-29T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-05-29T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-05-29T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-29T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-29T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-05-29T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
750778,Church Road Tupsley - Hereford,2023-05-29T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.93
750778,Church Road Tupsley - Hereford,2023-05-29T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-05-29T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-29T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-05-29T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-29T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-05-29T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-05-29T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-29T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
750778,Church Road Tupsley - Hereford,2023-05-29T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-05-29T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-05-29T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-29T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-05-29T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-29T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-05-29T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-29T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-05-29T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-29T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
750778,Church Road Tupsley - Hereford,2023-05-29T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
750778,Church Road Tupsley - Hereford,2023-05-29T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
750778,Church Road Tupsley - Hereford,2023-05-29T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
750778,Church Road Tupsley - Hereford,2023-05-29T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-05-29T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
750778,Church Road Tupsley - Hereford,2023-05-29T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-05-29T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-05-29T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-29T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-29T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-05-29T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-05-29T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-05-29T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-29T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-05-29T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-29T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
750778,Church Road Tupsley - Hereford,2023-05-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
750778,Church Road Tupsley - Hereford,2023-05-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-05-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
750778,Church Road Tupsley - Hereford,2023-05-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750778,Church Road Tupsley - Hereford,2023-05-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
750778,Church Road Tupsley - Hereford,2023-05-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
750778,Church Road Tupsley - Hereford,2023-05-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
750778,Church Road Tupsley - Hereford,2023-05-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
750778,Church Road Tupsley - Hereford,2023-05-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.62
750778,Church Road Tupsley - Hereford,2023-05-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.7
750778,Church Road Tupsley - Hereford,2023-05-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.98
750778,Church Road Tupsley - Hereford,2023-05-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
750778,Church Road Tupsley - Hereford,2023-05-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
750778,Church Road Tupsley - Hereford,2023-05-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
750778,Church Road Tupsley - Hereford,2023-05-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
750778,Church Road Tupsley - Hereford,2023-05-29T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-29T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
750778,Church Road Tupsley - Hereford,2023-05-29T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-05-29T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.15
750778,Church Road Tupsley - Hereford,2023-05-29T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.78
750778,Church Road Tupsley - Hereford,2023-05-29T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.61
750778,Church Road Tupsley - Hereford,2023-05-29T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-05-29T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.5
750778,Church Road Tupsley - Hereford,2023-05-29T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.9
750778,Church Road Tupsley - Hereford,2023-05-29T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-05-29T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-05-29T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-05-29T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-05-29T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-05-29T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.64
750778,Church Road Tupsley - Hereford,2023-05-29T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.22
750778,Church Road Tupsley - Hereford,2023-05-29T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-05-29T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-29T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-05-29T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-05-29T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-29T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-29T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-29T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
750778,Church Road Tupsley - Hereford,2023-05-29T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-05-29T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.85
750778,Church Road Tupsley - Hereford,2023-05-29T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-29T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-05-29T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-29T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-05-29T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-29T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-29T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-05-29T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
750778,Church Road Tupsley - Hereford,2023-05-29T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
750778,Church Road Tupsley - Hereford,2023-05-29T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
750778,Church Road Tupsley - Hereford,2023-05-29T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-05-29T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-05-29T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-05-29T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-05-29T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-05-29T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-29T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-29T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-05-29T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-05-29T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-05-29T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-29T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-29T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-29T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
750778,Church Road Tupsley - Hereford,2023-05-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
750778,Church Road Tupsley - Hereford,2023-05-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-05-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
750778,Church Road Tupsley - Hereford,2023-05-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
750778,Church Road Tupsley - Hereford,2023-05-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
750778,Church Road Tupsley - Hereford,2023-05-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
750778,Church Road Tupsley - Hereford,2023-05-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
750778,Church Road Tupsley - Hereford,2023-05-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
750778,Church Road Tupsley - Hereford,2023-05-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.67
750778,Church Road Tupsley - Hereford,2023-05-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.99
750778,Church Road Tupsley - Hereford,2023-05-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.78
750778,Church Road Tupsley - Hereford,2023-05-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
750778,Church Road Tupsley - Hereford,2023-05-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
750778,Church Road Tupsley - Hereford,2023-05-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
750778,Church Road Tupsley - Hereford,2023-05-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
750778,Church Road Tupsley - Hereford,2023-05-29T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-05-29T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
750778,Church Road Tupsley - Hereford,2023-05-29T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-05-29T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.61
750778,Church Road Tupsley - Hereford,2023-05-29T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.18
750778,Church Road Tupsley - Hereford,2023-05-29T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.44
750778,Church Road Tupsley - Hereford,2023-05-29T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-05-29T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.4
750778,Church Road Tupsley - Hereford,2023-05-29T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.2
750778,Church Road Tupsley - Hereford,2023-05-29T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.1
750778,Church Road Tupsley - Hereford,2023-05-29T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-05-29T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-05-29T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-05-29T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-05-29T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
750778,Church Road Tupsley - Hereford,2023-05-29T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.67
750778,Church Road Tupsley - Hereford,2023-05-29T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-05-29T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-29T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-05-29T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-05-29T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-05-29T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-05-29T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-29T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
750778,Church Road Tupsley - Hereford,2023-05-29T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-05-29T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-05-29T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-29T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-05-29T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-05-29T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-05-29T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-29T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-05-29T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-05-29T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
750778,Church Road Tupsley - Hereford,2023-05-29T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-05-29T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-05-29T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-29T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-05-29T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-29T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-29T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-29T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-29T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-29T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-05-29T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-05-29T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-05-29T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-29T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-29T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-29T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
750778,Church Road Tupsley - Hereford,2023-05-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
750778,Church Road Tupsley - Hereford,2023-05-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-05-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
750778,Church Road Tupsley - Hereford,2023-05-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
750778,Church Road Tupsley - Hereford,2023-05-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
750778,Church Road Tupsley - Hereford,2023-05-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
750778,Church Road Tupsley - Hereford,2023-05-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
750778,Church Road Tupsley - Hereford,2023-05-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
750778,Church Road Tupsley - Hereford,2023-05-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.72
750778,Church Road Tupsley - Hereford,2023-05-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.79
750778,Church Road Tupsley - Hereford,2023-05-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.5
750778,Church Road Tupsley - Hereford,2023-05-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
750778,Church Road Tupsley - Hereford,2023-05-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
750778,Church Road Tupsley - Hereford,2023-05-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
750778,Church Road Tupsley - Hereford,2023-05-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
750778,Church Road Tupsley - Hereford,2023-05-29T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-29T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
750778,Church Road Tupsley - Hereford,2023-05-29T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-29T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.73
750778,Church Road Tupsley - Hereford,2023-05-29T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.4
750778,Church Road Tupsley - Hereford,2023-05-29T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.36
750778,Church Road Tupsley - Hereford,2023-05-29T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-05-29T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.4
750778,Church Road Tupsley - Hereford,2023-05-29T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.8
750778,Church Road Tupsley - Hereford,2023-05-29T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.0
750778,Church Road Tupsley - Hereford,2023-05-29T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-29T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-05-29T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-05-29T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-05-29T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
750778,Church Road Tupsley - Hereford,2023-05-29T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.91
750778,Church Road Tupsley - Hereford,2023-05-29T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-05-29T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-29T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-05-29T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
750778,Church Road Tupsley - Hereford,2023-05-29T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-29T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
750778,Church Road Tupsley - Hereford,2023-05-29T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-29T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
750778,Church Road Tupsley - Hereford,2023-05-29T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.48
750778,Church Road Tupsley - Hereford,2023-05-29T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.05
750778,Church Road Tupsley - Hereford,2023-05-29T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-05-29T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-05-29T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-29T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-29T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-29T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
750778,Church Road Tupsley - Hereford,2023-05-29T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-05-29T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
750778,Church Road Tupsley - Hereford,2023-05-29T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-05-29T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-05-29T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-05-29T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-05-29T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-29T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-29T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-29T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-29T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-29T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-05-29T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-05-29T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-05-29T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-29T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-29T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-29T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
750778,Church Road Tupsley - Hereford,2023-05-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
750778,Church Road Tupsley - Hereford,2023-05-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
750778,Church Road Tupsley - Hereford,2023-05-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
750778,Church Road Tupsley - Hereford,2023-05-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750778,Church Road Tupsley - Hereford,2023-05-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
750778,Church Road Tupsley - Hereford,2023-05-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
750778,Church Road Tupsley - Hereford,2023-05-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
750778,Church Road Tupsley - Hereford,2023-05-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
750778,Church Road Tupsley - Hereford,2023-05-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.22
750778,Church Road Tupsley - Hereford,2023-05-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.31
750778,Church Road Tupsley - Hereford,2023-05-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.5
750778,Church Road Tupsley - Hereford,2023-05-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
750778,Church Road Tupsley - Hereford,2023-05-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
750778,Church Road Tupsley - Hereford,2023-05-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
750778,Church Road Tupsley - Hereford,2023-05-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
750778,Church Road Tupsley - Hereford,2023-05-29T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-29T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-05-29T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-29T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.1
750778,Church Road Tupsley - Hereford,2023-05-29T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.45
750778,Church Road Tupsley - Hereford,2023-05-29T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.88
750778,Church Road Tupsley - Hereford,2023-05-29T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-05-29T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.2
750778,Church Road Tupsley - Hereford,2023-05-29T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.7
750778,Church Road Tupsley - Hereford,2023-05-29T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-05-29T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-05-29T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-29T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-05-29T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-05-29T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
750778,Church Road Tupsley - Hereford,2023-05-29T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.46
750778,Church Road Tupsley - Hereford,2023-05-29T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
750778,Church Road Tupsley - Hereford,2023-05-29T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-29T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-05-29T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
750778,Church Road Tupsley - Hereford,2023-05-29T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-05-29T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-29T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-29T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
750778,Church Road Tupsley - Hereford,2023-05-29T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-05-29T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-05-29T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-29T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-05-29T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-29T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-05-29T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-05-29T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
750778,Church Road Tupsley - Hereford,2023-05-29T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-29T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
750778,Church Road Tupsley - Hereford,2023-05-29T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
750778,Church Road Tupsley - Hereford,2023-05-29T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-05-29T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-05-29T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-05-29T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-05-29T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-29T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-29T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-29T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-29T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-05-29T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-05-29T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-29T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-29T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-29T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-29T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
750778,Church Road Tupsley - Hereford,2023-05-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
750778,Church Road Tupsley - Hereford,2023-05-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-05-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
750778,Church Road Tupsley - Hereford,2023-05-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
750778,Church Road Tupsley - Hereford,2023-05-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
750778,Church Road Tupsley - Hereford,2023-05-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
750778,Church Road Tupsley - Hereford,2023-05-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
750778,Church Road Tupsley - Hereford,2023-05-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-05-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.14
750778,Church Road Tupsley - Hereford,2023-05-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.82
750778,Church Road Tupsley - Hereford,2023-05-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.44
750778,Church Road Tupsley - Hereford,2023-05-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
750778,Church Road Tupsley - Hereford,2023-05-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
750778,Church Road Tupsley - Hereford,2023-05-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
750778,Church Road Tupsley - Hereford,2023-05-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
