Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-29T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-29T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
750778,Church Road Tupsley - Hereford,2023-05-29T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-05-29T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.48
750778,Church Road Tupsley - Hereford,2023-05-29T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.65
750778,Church Road Tupsley - Hereford,2023-05-29T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.76
750778,Church Road Tupsley - Hereford,2023-05-29T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-29T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.4
750778,Church Road Tupsley - Hereford,2023-05-29T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.1
750778,Church Road Tupsley - Hereford,2023-05-29T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.9
750778,Church Road Tupsley - Hereford,2023-05-29T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-29T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-05-29T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-05-29T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-05-29T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
750778,Church Road Tupsley - Hereford,2023-05-29T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.84
750778,Church Road Tupsley - Hereford,2023-05-29T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-05-29T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-29T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
750778,Church Road Tupsley - Hereford,2023-05-29T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-05-29T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-05-29T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-05-29T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-05-29T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
750778,Church Road Tupsley - Hereford,2023-05-29T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-05-29T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.05
750778,Church Road Tupsley - Hereford,2023-05-29T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-29T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-29T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-05-29T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-29T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-05-29T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-05-29T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-05-29T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
750778,Church Road Tupsley - Hereford,2023-05-29T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
750778,Church Road Tupsley - Hereford,2023-05-29T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-05-29T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-05-29T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
750778,Church Road Tupsley - Hereford,2023-05-29T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-05-29T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-29T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-29T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-29T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-05-29T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-05-29T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-05-29T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-05-29T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-29T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-29T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-29T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
750778,Church Road Tupsley - Hereford,2023-05-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
750778,Church Road Tupsley - Hereford,2023-05-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-05-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
750778,Church Road Tupsley - Hereford,2023-05-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
750778,Church Road Tupsley - Hereford,2023-05-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
750778,Church Road Tupsley - Hereford,2023-05-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
750778,Church Road Tupsley - Hereford,2023-05-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
750778,Church Road Tupsley - Hereford,2023-05-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-05-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.48
750778,Church Road Tupsley - Hereford,2023-05-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.75
750778,Church Road Tupsley - Hereford,2023-05-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.61
750778,Church Road Tupsley - Hereford,2023-05-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
750778,Church Road Tupsley - Hereford,2023-05-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
750778,Church Road Tupsley - Hereford,2023-05-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
750778,Church Road Tupsley - Hereford,2023-05-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
750778,Church Road Tupsley - Hereford,2023-05-29T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-29T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
750778,Church Road Tupsley - Hereford,2023-05-29T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-05-29T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.16
750778,Church Road Tupsley - Hereford,2023-05-29T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.7
750778,Church Road Tupsley - Hereford,2023-05-29T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.25
750778,Church Road Tupsley - Hereford,2023-05-29T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-05-29T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
750778,Church Road Tupsley - Hereford,2023-05-29T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.0
750778,Church Road Tupsley - Hereford,2023-05-29T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
750778,Church Road Tupsley - Hereford,2023-05-29T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-05-29T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-29T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-05-29T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.11
750778,Church Road Tupsley - Hereford,2023-05-29T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.7
750778,Church Road Tupsley - Hereford,2023-05-29T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
750778,Church Road Tupsley - Hereford,2023-05-29T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-05-29T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-05-29T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-29T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-05-29T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-29T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-05-29T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-29T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
750778,Church Road Tupsley - Hereford,2023-05-29T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-05-29T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.43
750778,Church Road Tupsley - Hereford,2023-05-29T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-05-29T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-05-29T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-29T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-05-29T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-05-29T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-05-29T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-29T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
750778,Church Road Tupsley - Hereford,2023-05-29T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
750778,Church Road Tupsley - Hereford,2023-05-29T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-05-29T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-05-29T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
750778,Church Road Tupsley - Hereford,2023-05-29T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-05-29T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-29T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-05-29T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-05-29T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-05-29T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
750778,Church Road Tupsley - Hereford,2023-05-29T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-05-29T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-05-29T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-05-29T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-29T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-29T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
750778,Church Road Tupsley - Hereford,2023-05-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
750778,Church Road Tupsley - Hereford,2023-05-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-05-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
750778,Church Road Tupsley - Hereford,2023-05-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750778,Church Road Tupsley - Hereford,2023-05-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
750778,Church Road Tupsley - Hereford,2023-05-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
750778,Church Road Tupsley - Hereford,2023-05-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
750778,Church Road Tupsley - Hereford,2023-05-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-05-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.1
750778,Church Road Tupsley - Hereford,2023-05-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.41
750778,Church Road Tupsley - Hereford,2023-05-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
750778,Church Road Tupsley - Hereford,2023-05-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
750778,Church Road Tupsley - Hereford,2023-05-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
750778,Church Road Tupsley - Hereford,2023-05-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
750778,Church Road Tupsley - Hereford,2023-05-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
750778,Church Road Tupsley - Hereford,2023-05-29T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-29T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
750778,Church Road Tupsley - Hereford,2023-05-29T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-29T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.5
750778,Church Road Tupsley - Hereford,2023-05-29T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.09
750778,Church Road Tupsley - Hereford,2023-05-29T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.62
750778,Church Road Tupsley - Hereford,2023-05-29T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-05-29T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.7
750778,Church Road Tupsley - Hereford,2023-05-29T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.3
750778,Church Road Tupsley - Hereford,2023-05-29T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-05-29T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-05-29T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-29T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-05-29T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-05-29T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
750778,Church Road Tupsley - Hereford,2023-05-29T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
750778,Church Road Tupsley - Hereford,2023-05-29T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-05-29T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-29T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-05-29T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-05-29T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-05-29T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-29T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-29T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
750778,Church Road Tupsley - Hereford,2023-05-29T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
750778,Church Road Tupsley - Hereford,2023-05-29T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.65
750778,Church Road Tupsley - Hereford,2023-05-29T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-05-29T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-05-29T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-05-29T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-05-29T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-05-29T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-29T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-05-29T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
750778,Church Road Tupsley - Hereford,2023-05-29T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
750778,Church Road Tupsley - Hereford,2023-05-29T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-05-29T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-05-29T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-05-29T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-05-29T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-05-29T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-29T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-05-29T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-29T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-05-29T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-05-29T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-05-29T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-29T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-29T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-05-29T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
750778,Church Road Tupsley - Hereford,2023-05-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
750778,Church Road Tupsley - Hereford,2023-05-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-05-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
750778,Church Road Tupsley - Hereford,2023-05-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750778,Church Road Tupsley - Hereford,2023-05-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
750778,Church Road Tupsley - Hereford,2023-05-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
750778,Church Road Tupsley - Hereford,2023-05-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
750778,Church Road Tupsley - Hereford,2023-05-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
750778,Church Road Tupsley - Hereford,2023-05-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.34
750778,Church Road Tupsley - Hereford,2023-05-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.32
750778,Church Road Tupsley - Hereford,2023-05-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.27
750778,Church Road Tupsley - Hereford,2023-05-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
750778,Church Road Tupsley - Hereford,2023-05-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
750778,Church Road Tupsley - Hereford,2023-05-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
750778,Church Road Tupsley - Hereford,2023-05-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
750778,Church Road Tupsley - Hereford,2023-05-29T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-05-29T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
750778,Church Road Tupsley - Hereford,2023-05-29T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-29T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.29
750778,Church Road Tupsley - Hereford,2023-05-29T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.95
750778,Church Road Tupsley - Hereford,2023-05-29T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.07
750778,Church Road Tupsley - Hereford,2023-05-29T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-05-29T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
750778,Church Road Tupsley - Hereford,2023-05-29T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.3
750778,Church Road Tupsley - Hereford,2023-05-29T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.2
750778,Church Road Tupsley - Hereford,2023-05-29T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-05-29T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-29T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-05-29T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-05-29T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.61
750778,Church Road Tupsley - Hereford,2023-05-29T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-05-29T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-05-29T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-29T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-05-29T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-29T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-05-29T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-29T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-05-29T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-05-29T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.57
750778,Church Road Tupsley - Hereford,2023-05-29T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-05-29T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-29T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-05-29T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-05-29T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-29T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-29T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-05-29T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-05-29T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
750778,Church Road Tupsley - Hereford,2023-05-29T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
750778,Church Road Tupsley - Hereford,2023-05-29T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
750778,Church Road Tupsley - Hereford,2023-05-29T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-05-29T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-05-29T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
750778,Church Road Tupsley - Hereford,2023-05-29T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-05-29T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-29T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-29T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-29T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
750778,Church Road Tupsley - Hereford,2023-05-29T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-05-29T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-05-29T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-05-29T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-05-29T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-05-29T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
750778,Church Road Tupsley - Hereford,2023-05-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
750778,Church Road Tupsley - Hereford,2023-05-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
750778,Church Road Tupsley - Hereford,2023-05-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
750778,Church Road Tupsley - Hereford,2023-05-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750778,Church Road Tupsley - Hereford,2023-05-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
750778,Church Road Tupsley - Hereford,2023-05-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
750778,Church Road Tupsley - Hereford,2023-05-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
750778,Church Road Tupsley - Hereford,2023-05-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
750778,Church Road Tupsley - Hereford,2023-05-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.91
750778,Church Road Tupsley - Hereford,2023-05-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.3
750778,Church Road Tupsley - Hereford,2023-05-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.82
750778,Church Road Tupsley - Hereford,2023-05-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
750778,Church Road Tupsley - Hereford,2023-05-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
750778,Church Road Tupsley - Hereford,2023-05-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
750778,Church Road Tupsley - Hereford,2023-05-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
750778,Church Road Tupsley - Hereford,2023-05-29T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-29T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
750778,Church Road Tupsley - Hereford,2023-05-29T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-29T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.23
750778,Church Road Tupsley - Hereford,2023-05-29T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.04
750778,Church Road Tupsley - Hereford,2023-05-29T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-05-29T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-05-29T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.4
750778,Church Road Tupsley - Hereford,2023-05-29T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.9
750778,Church Road Tupsley - Hereford,2023-05-29T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-29T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-05-29T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-05-29T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-29T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
750778,Church Road Tupsley - Hereford,2023-05-29T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
750778,Church Road Tupsley - Hereford,2023-05-29T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-05-29T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-29T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-05-29T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-05-29T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-29T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-05-29T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-05-29T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-05-29T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-05-29T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-05-29T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.15
750778,Church Road Tupsley - Hereford,2023-05-29T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-05-29T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-05-29T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-29T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-05-29T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-05-29T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-05-29T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-29T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
750778,Church Road Tupsley - Hereford,2023-05-29T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
750778,Church Road Tupsley - Hereford,2023-05-29T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
750778,Church Road Tupsley - Hereford,2023-05-29T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-05-29T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-05-29T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-05-29T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-29T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-29T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-29T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-29T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
750778,Church Road Tupsley - Hereford,2023-05-29T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
750778,Church Road Tupsley - Hereford,2023-05-29T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-05-29T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-29T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-05-29T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-05-29T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
750778,Church Road Tupsley - Hereford,2023-05-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
750778,Church Road Tupsley - Hereford,2023-05-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
750778,Church Road Tupsley - Hereford,2023-05-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
750778,Church Road Tupsley - Hereford,2023-05-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
750778,Church Road Tupsley - Hereford,2023-05-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
750778,Church Road Tupsley - Hereford,2023-05-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
750778,Church Road Tupsley - Hereford,2023-05-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
750778,Church Road Tupsley - Hereford,2023-05-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
750778,Church Road Tupsley - Hereford,2023-05-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.1
750778,Church Road Tupsley - Hereford,2023-05-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.54
750778,Church Road Tupsley - Hereford,2023-05-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.02
750778,Church Road Tupsley - Hereford,2023-05-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
750778,Church Road Tupsley - Hereford,2023-05-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
750778,Church Road Tupsley - Hereford,2023-05-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
750778,Church Road Tupsley - Hereford,2023-05-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
750778,Church Road Tupsley - Hereford,2023-05-29T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-05-29T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
750778,Church Road Tupsley - Hereford,2023-05-29T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-05-29T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.86
750778,Church Road Tupsley - Hereford,2023-05-29T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.8
750778,Church Road Tupsley - Hereford,2023-05-29T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-05-29T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-05-29T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.7
750778,Church Road Tupsley - Hereford,2023-05-29T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-05-29T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-05-29T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-29T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-29T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-05-29T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.23
750778,Church Road Tupsley - Hereford,2023-05-29T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.61
750778,Church Road Tupsley - Hereford,2023-05-29T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
750778,Church Road Tupsley - Hereford,2023-05-29T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-05-29T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
750778,Church Road Tupsley - Hereford,2023-05-29T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-05-29T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-29T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-05-29T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-05-29T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-29T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
750778,Church Road Tupsley - Hereford,2023-05-29T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.56
750778,Church Road Tupsley - Hereford,2023-05-29T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.8
750778,Church Road Tupsley - Hereford,2023-05-29T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-05-29T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-05-29T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-29T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-05-29T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-05-29T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
750778,Church Road Tupsley - Hereford,2023-05-29T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-29T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
750778,Church Road Tupsley - Hereford,2023-05-29T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
750778,Church Road Tupsley - Hereford,2023-05-29T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
750778,Church Road Tupsley - Hereford,2023-05-29T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-05-29T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-05-29T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
750778,Church Road Tupsley - Hereford,2023-05-29T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-05-29T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-05-29T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-05-29T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-29T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-05-29T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
750778,Church Road Tupsley - Hereford,2023-05-29T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-05-29T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-05-29T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-29T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-05-29T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
750778,Church Road Tupsley - Hereford,2023-05-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
750778,Church Road Tupsley - Hereford,2023-05-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
750778,Church Road Tupsley - Hereford,2023-05-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
750778,Church Road Tupsley - Hereford,2023-05-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
750778,Church Road Tupsley - Hereford,2023-05-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
750778,Church Road Tupsley - Hereford,2023-05-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
750778,Church Road Tupsley - Hereford,2023-05-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
750778,Church Road Tupsley - Hereford,2023-05-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
750778,Church Road Tupsley - Hereford,2023-05-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.7
750778,Church Road Tupsley - Hereford,2023-05-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.69
750778,Church Road Tupsley - Hereford,2023-05-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.27
750778,Church Road Tupsley - Hereford,2023-05-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
750778,Church Road Tupsley - Hereford,2023-05-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
750778,Church Road Tupsley - Hereford,2023-05-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
750778,Church Road Tupsley - Hereford,2023-05-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
750778,Church Road Tupsley - Hereford,2023-05-29T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-05-29T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-05-29T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-29T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.02
750778,Church Road Tupsley - Hereford,2023-05-29T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.37
750778,Church Road Tupsley - Hereford,2023-05-29T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-05-29T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-29T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.9
750778,Church Road Tupsley - Hereford,2023-05-29T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.4
750778,Church Road Tupsley - Hereford,2023-05-29T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-29T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-29T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-05-29T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-05-29T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.96
750778,Church Road Tupsley - Hereford,2023-05-29T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
750778,Church Road Tupsley - Hereford,2023-05-29T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.78
750778,Church Road Tupsley - Hereford,2023-05-29T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
750778,Church Road Tupsley - Hereford,2023-05-29T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
750778,Church Road Tupsley - Hereford,2023-05-29T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-05-29T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
750778,Church Road Tupsley - Hereford,2023-05-29T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-29T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-29T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-05-29T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.71
750778,Church Road Tupsley - Hereford,2023-05-29T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-29T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.83
750778,Church Road Tupsley - Hereford,2023-05-29T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-05-29T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-05-29T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-05-29T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
750778,Church Road Tupsley - Hereford,2023-05-29T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-05-29T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-05-29T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-29T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
750778,Church Road Tupsley - Hereford,2023-05-29T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
750778,Church Road Tupsley - Hereford,2023-05-29T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
750778,Church Road Tupsley - Hereford,2023-05-29T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-05-29T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-05-29T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-05-29T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-05-29T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-29T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-29T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-29T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-05-29T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
750778,Church Road Tupsley - Hereford,2023-05-29T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
750778,Church Road Tupsley - Hereford,2023-05-29T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-29T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-29T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-05-29T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
750778,Church Road Tupsley - Hereford,2023-05-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
750778,Church Road Tupsley - Hereford,2023-05-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-05-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
750778,Church Road Tupsley - Hereford,2023-05-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
750778,Church Road Tupsley - Hereford,2023-05-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
750778,Church Road Tupsley - Hereford,2023-05-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
750778,Church Road Tupsley - Hereford,2023-05-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
750778,Church Road Tupsley - Hereford,2023-05-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
750778,Church Road Tupsley - Hereford,2023-05-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.68
750778,Church Road Tupsley - Hereford,2023-05-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.45
750778,Church Road Tupsley - Hereford,2023-05-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.65
750778,Church Road Tupsley - Hereford,2023-05-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
