Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
750778,Church Road Tupsley - Hereford,2023-05-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
750778,Church Road Tupsley - Hereford,2023-05-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
750778,Church Road Tupsley - Hereford,2023-05-29T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-29T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-05-29T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-29T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.92
750778,Church Road Tupsley - Hereford,2023-05-29T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.85
750778,Church Road Tupsley - Hereford,2023-05-29T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-05-29T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-05-29T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-05-29T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.6
750778,Church Road Tupsley - Hereford,2023-05-29T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-05-29T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-29T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-05-29T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-29T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
750778,Church Road Tupsley - Hereford,2023-05-29T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
750778,Church Road Tupsley - Hereford,2023-05-29T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.71
750778,Church Road Tupsley - Hereford,2023-05-29T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-05-29T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-05-29T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-29T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-05-29T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-29T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-29T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-05-29T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.83
750778,Church Road Tupsley - Hereford,2023-05-29T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-05-29T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.84
750778,Church Road Tupsley - Hereford,2023-05-29T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-05-29T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-05-29T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-29T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
750778,Church Road Tupsley - Hereford,2023-05-29T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-05-29T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-29T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-05-29T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
750778,Church Road Tupsley - Hereford,2023-05-29T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
750778,Church Road Tupsley - Hereford,2023-05-29T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-05-29T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-05-29T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-05-29T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
750778,Church Road Tupsley - Hereford,2023-05-29T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-29T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-29T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-05-29T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-05-29T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
750778,Church Road Tupsley - Hereford,2023-05-29T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
750778,Church Road Tupsley - Hereford,2023-05-29T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-05-29T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-29T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-05-29T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-05-29T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
750778,Church Road Tupsley - Hereford,2023-05-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
750778,Church Road Tupsley - Hereford,2023-05-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
750778,Church Road Tupsley - Hereford,2023-05-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
750778,Church Road Tupsley - Hereford,2023-05-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750778,Church Road Tupsley - Hereford,2023-05-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
750778,Church Road Tupsley - Hereford,2023-05-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
750778,Church Road Tupsley - Hereford,2023-05-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
750778,Church Road Tupsley - Hereford,2023-05-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
750778,Church Road Tupsley - Hereford,2023-05-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.98
750778,Church Road Tupsley - Hereford,2023-05-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.78
750778,Church Road Tupsley - Hereford,2023-05-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.02
750778,Church Road Tupsley - Hereford,2023-05-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
750778,Church Road Tupsley - Hereford,2023-05-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
750778,Church Road Tupsley - Hereford,2023-05-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
750778,Church Road Tupsley - Hereford,2023-05-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
750778,Church Road Tupsley - Hereford,2023-05-29T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-29T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
750778,Church Road Tupsley - Hereford,2023-05-29T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-29T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.99
750778,Church Road Tupsley - Hereford,2023-05-29T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.9
750778,Church Road Tupsley - Hereford,2023-05-29T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-05-29T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-05-29T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-05-29T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.4
750778,Church Road Tupsley - Hereford,2023-05-29T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-05-29T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-29T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-29T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-29T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.99
750778,Church Road Tupsley - Hereford,2023-05-29T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
750778,Church Road Tupsley - Hereford,2023-05-29T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.93
750778,Church Road Tupsley - Hereford,2023-05-29T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-05-29T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-05-29T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-05-29T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-05-29T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-05-29T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-29T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-05-29T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
750778,Church Road Tupsley - Hereford,2023-05-29T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-05-29T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.14
750778,Church Road Tupsley - Hereford,2023-05-29T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-05-29T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-05-29T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-29T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
750778,Church Road Tupsley - Hereford,2023-05-29T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-05-29T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-05-29T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-05-29T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-05-29T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-05-29T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-05-29T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-05-29T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-29T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-05-29T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-29T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-29T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-29T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-29T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-05-29T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
750778,Church Road Tupsley - Hereford,2023-05-29T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-05-29T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-29T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-29T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-05-29T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
750778,Church Road Tupsley - Hereford,2023-05-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
750778,Church Road Tupsley - Hereford,2023-05-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
750778,Church Road Tupsley - Hereford,2023-05-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
750778,Church Road Tupsley - Hereford,2023-05-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
750778,Church Road Tupsley - Hereford,2023-05-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
750778,Church Road Tupsley - Hereford,2023-05-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
750778,Church Road Tupsley - Hereford,2023-05-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
750778,Church Road Tupsley - Hereford,2023-05-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
750778,Church Road Tupsley - Hereford,2023-05-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.63
750778,Church Road Tupsley - Hereford,2023-05-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.26
750778,Church Road Tupsley - Hereford,2023-05-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.94
750778,Church Road Tupsley - Hereford,2023-05-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
750778,Church Road Tupsley - Hereford,2023-05-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
750778,Church Road Tupsley - Hereford,2023-05-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
750778,Church Road Tupsley - Hereford,2023-05-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
750778,Church Road Tupsley - Hereford,2023-05-29T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-29T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
750778,Church Road Tupsley - Hereford,2023-05-29T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-29T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.57
750778,Church Road Tupsley - Hereford,2023-05-29T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.9
750778,Church Road Tupsley - Hereford,2023-05-29T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-05-29T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-05-29T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-05-29T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.7
750778,Church Road Tupsley - Hereford,2023-05-29T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-29T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-05-29T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-05-29T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-05-29T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.69
750778,Church Road Tupsley - Hereford,2023-05-29T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
750778,Church Road Tupsley - Hereford,2023-05-29T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.64
750778,Church Road Tupsley - Hereford,2023-05-29T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-05-29T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-05-29T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-05-29T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-05-29T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-29T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-29T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-29T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
750778,Church Road Tupsley - Hereford,2023-05-29T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-05-29T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.22
750778,Church Road Tupsley - Hereford,2023-05-29T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-05-29T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-05-29T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-05-29T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
750778,Church Road Tupsley - Hereford,2023-05-29T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-05-29T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-05-29T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-29T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-05-29T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
750778,Church Road Tupsley - Hereford,2023-05-29T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-05-29T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-29T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-29T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-05-29T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-29T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-29T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-29T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-29T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-05-29T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
750778,Church Road Tupsley - Hereford,2023-05-29T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-05-29T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-29T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-29T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-05-29T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
750778,Church Road Tupsley - Hereford,2023-05-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
750778,Church Road Tupsley - Hereford,2023-05-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-05-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
750778,Church Road Tupsley - Hereford,2023-05-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750778,Church Road Tupsley - Hereford,2023-05-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
750778,Church Road Tupsley - Hereford,2023-05-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
750778,Church Road Tupsley - Hereford,2023-05-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
750778,Church Road Tupsley - Hereford,2023-05-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
750778,Church Road Tupsley - Hereford,2023-05-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.18
750778,Church Road Tupsley - Hereford,2023-05-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.22
750778,Church Road Tupsley - Hereford,2023-05-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.17
750778,Church Road Tupsley - Hereford,2023-05-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
750778,Church Road Tupsley - Hereford,2023-05-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
750778,Church Road Tupsley - Hereford,2023-05-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
750778,Church Road Tupsley - Hereford,2023-05-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
750778,Church Road Tupsley - Hereford,2023-05-29T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-05-29T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
750778,Church Road Tupsley - Hereford,2023-05-29T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-05-29T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.87
750778,Church Road Tupsley - Hereford,2023-05-29T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.56
750778,Church Road Tupsley - Hereford,2023-05-29T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-05-29T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-05-29T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-05-29T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.2
750778,Church Road Tupsley - Hereford,2023-05-29T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-29T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-05-29T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-05-29T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-29T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-05-29T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
750778,Church Road Tupsley - Hereford,2023-05-29T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
750778,Church Road Tupsley - Hereford,2023-05-29T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-05-29T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-29T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
750778,Church Road Tupsley - Hereford,2023-05-29T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-05-29T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-05-29T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-29T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-05-29T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-05-29T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.97
750778,Church Road Tupsley - Hereford,2023-05-29T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
750778,Church Road Tupsley - Hereford,2023-05-29T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-29T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-05-29T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-29T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-05-29T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-05-29T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-05-29T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-05-29T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-05-29T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-05-29T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-05-29T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-29T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-05-29T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-05-29T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-29T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-29T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-29T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-29T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-29T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.55
750778,Church Road Tupsley - Hereford,2023-05-29T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-05-29T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-29T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-29T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-05-29T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
750778,Church Road Tupsley - Hereford,2023-05-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
750778,Church Road Tupsley - Hereford,2023-05-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-05-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
750778,Church Road Tupsley - Hereford,2023-05-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750778,Church Road Tupsley - Hereford,2023-05-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
750778,Church Road Tupsley - Hereford,2023-05-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
750778,Church Road Tupsley - Hereford,2023-05-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
750778,Church Road Tupsley - Hereford,2023-05-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
750778,Church Road Tupsley - Hereford,2023-05-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.39
750778,Church Road Tupsley - Hereford,2023-05-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.67
750778,Church Road Tupsley - Hereford,2023-05-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.38
750778,Church Road Tupsley - Hereford,2023-05-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
750778,Church Road Tupsley - Hereford,2023-05-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
750778,Church Road Tupsley - Hereford,2023-05-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
750778,Church Road Tupsley - Hereford,2023-05-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
750778,Church Road Tupsley - Hereford,2023-05-29T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-29T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
750778,Church Road Tupsley - Hereford,2023-05-29T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-05-29T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.47
750778,Church Road Tupsley - Hereford,2023-05-29T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.04
750778,Church Road Tupsley - Hereford,2023-05-29T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.26
750778,Church Road Tupsley - Hereford,2023-05-29T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-05-29T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.9
750778,Church Road Tupsley - Hereford,2023-05-29T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-05-29T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-05-29T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-29T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-05-29T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-29T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-05-29T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
750778,Church Road Tupsley - Hereford,2023-05-29T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.48
750778,Church Road Tupsley - Hereford,2023-05-29T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-05-29T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-05-29T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-05-29T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-05-29T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-05-29T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-29T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-29T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
750778,Church Road Tupsley - Hereford,2023-05-29T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-05-29T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-05-29T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-05-29T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-05-29T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-29T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-05-29T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-05-29T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-29T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-05-29T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-05-29T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.63
750778,Church Road Tupsley - Hereford,2023-05-29T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-05-29T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-05-29T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-29T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-29T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-29T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-05-29T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-29T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-29T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.5
750778,Church Road Tupsley - Hereford,2023-05-29T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.55
750778,Church Road Tupsley - Hereford,2023-05-29T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-05-29T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-05-29T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-05-29T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-05-29T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
750778,Church Road Tupsley - Hereford,2023-05-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.92
750778,Church Road Tupsley - Hereford,2023-05-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
750778,Church Road Tupsley - Hereford,2023-05-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.79
750778,Church Road Tupsley - Hereford,2023-05-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750778,Church Road Tupsley - Hereford,2023-05-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
750778,Church Road Tupsley - Hereford,2023-05-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
750778,Church Road Tupsley - Hereford,2023-05-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
750778,Church Road Tupsley - Hereford,2023-05-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
750778,Church Road Tupsley - Hereford,2023-05-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.92
750778,Church Road Tupsley - Hereford,2023-05-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.14
750778,Church Road Tupsley - Hereford,2023-05-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.23
750778,Church Road Tupsley - Hereford,2023-05-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
750778,Church Road Tupsley - Hereford,2023-05-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
750778,Church Road Tupsley - Hereford,2023-05-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
750778,Church Road Tupsley - Hereford,2023-05-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
750778,Church Road Tupsley - Hereford,2023-05-29T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-29T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
750778,Church Road Tupsley - Hereford,2023-05-29T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-05-29T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.98
750778,Church Road Tupsley - Hereford,2023-05-29T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.2
750778,Church Road Tupsley - Hereford,2023-05-29T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-05-29T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-05-29T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.8
750778,Church Road Tupsley - Hereford,2023-05-29T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-05-29T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-05-29T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-05-29T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-05-29T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-05-29T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-05-29T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
750778,Church Road Tupsley - Hereford,2023-05-29T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.72
750778,Church Road Tupsley - Hereford,2023-05-29T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-05-29T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-29T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-05-29T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-05-29T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-05-29T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-05-29T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-05-29T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-05-29T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.97
750778,Church Road Tupsley - Hereford,2023-05-29T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-05-29T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-05-29T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-05-29T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-29T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-29T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-05-29T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-05-29T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-29T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-05-29T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.73
750778,Church Road Tupsley - Hereford,2023-05-29T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-05-29T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-05-29T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-29T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-29T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-29T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-29T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-29T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-05-29T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
750778,Church Road Tupsley - Hereford,2023-05-29T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-05-29T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-05-29T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-05-29T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-29T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-05-29T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
750778,Church Road Tupsley - Hereford,2023-05-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.26
750778,Church Road Tupsley - Hereford,2023-05-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
750778,Church Road Tupsley - Hereford,2023-05-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.12
750778,Church Road Tupsley - Hereford,2023-05-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
750778,Church Road Tupsley - Hereford,2023-05-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
750778,Church Road Tupsley - Hereford,2023-05-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
750778,Church Road Tupsley - Hereford,2023-05-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
750778,Church Road Tupsley - Hereford,2023-05-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
750778,Church Road Tupsley - Hereford,2023-05-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.04
750778,Church Road Tupsley - Hereford,2023-05-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.6
750778,Church Road Tupsley - Hereford,2023-05-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.06
750778,Church Road Tupsley - Hereford,2023-05-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
750778,Church Road Tupsley - Hereford,2023-05-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
750778,Church Road Tupsley - Hereford,2023-05-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
750778,Church Road Tupsley - Hereford,2023-05-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
750778,Church Road Tupsley - Hereford,2023-05-29T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-29T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
750778,Church Road Tupsley - Hereford,2023-05-29T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-29T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.05
750778,Church Road Tupsley - Hereford,2023-05-29T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.8
750778,Church Road Tupsley - Hereford,2023-05-29T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-05-29T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-05-29T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.6
750778,Church Road Tupsley - Hereford,2023-05-29T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-05-29T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-05-29T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-05-29T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-29T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-05-29T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-05-29T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
750778,Church Road Tupsley - Hereford,2023-05-29T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
750778,Church Road Tupsley - Hereford,2023-05-29T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-05-29T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-29T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-05-29T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-29T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-05-29T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-05-29T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-05-29T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-05-29T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.07
750778,Church Road Tupsley - Hereford,2023-05-29T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-05-29T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-29T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-29T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-29T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-29T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-05-29T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-29T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-29T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
750778,Church Road Tupsley - Hereford,2023-05-29T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.38
750778,Church Road Tupsley - Hereford,2023-05-29T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-05-29T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-05-29T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-29T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-29T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-29T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-29T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-29T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-05-29T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-05-29T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
750778,Church Road Tupsley - Hereford,2023-05-29T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-05-29T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.1
750778,Church Road Tupsley - Hereford,2023-05-29T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-29T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
750778,Church Road Tupsley - Hereford,2023-05-29T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-29T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
750778,Church Road Tupsley - Hereford,2023-05-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.82
750778,Church Road Tupsley - Hereford,2023-05-29T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
750778,Church Road Tupsley - Hereford,2023-05-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.27
750778,Church Road Tupsley - Hereford,2023-05-29T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750778,Church Road Tupsley - Hereford,2023-05-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.33
750778,Church Road Tupsley - Hereford,2023-05-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
750778,Church Road Tupsley - Hereford,2023-05-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
750778,Church Road Tupsley - Hereford,2023-05-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
750778,Church Road Tupsley - Hereford,2023-05-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.78
