Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
750778,Church Road Tupsley - Hereford,2023-05-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-05-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.96
750778,Church Road Tupsley - Hereford,2023-05-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.29
750778,Church Road Tupsley - Hereford,2023-05-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
750778,Church Road Tupsley - Hereford,2023-05-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-05-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
750778,Church Road Tupsley - Hereford,2023-05-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
750778,Church Road Tupsley - Hereford,2023-05-29T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-05-29T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
750778,Church Road Tupsley - Hereford,2023-05-29T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-05-29T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.79
750778,Church Road Tupsley - Hereford,2023-05-29T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.34
750778,Church Road Tupsley - Hereford,2023-05-29T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-05-29T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-05-29T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-05-29T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-05-29T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-29T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-05-29T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-29T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-05-29T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.82
750778,Church Road Tupsley - Hereford,2023-05-29T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
750778,Church Road Tupsley - Hereford,2023-05-29T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-05-29T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-05-29T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-05-29T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-05-29T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-29T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-05-29T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-29T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-29T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.38
750778,Church Road Tupsley - Hereford,2023-05-29T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.17
750778,Church Road Tupsley - Hereford,2023-05-29T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.63
750778,Church Road Tupsley - Hereford,2023-05-29T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-05-29T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-29T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-05-29T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-05-29T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-29T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-05-29T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-05-29T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-05-29T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.62
750778,Church Road Tupsley - Hereford,2023-05-29T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-05-29T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-05-29T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-05-29T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-29T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-29T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-29T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-29T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-29T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-05-29T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
750778,Church Road Tupsley - Hereford,2023-05-29T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-05-29T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-05-29T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-29T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-05-29T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-29T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
750778,Church Road Tupsley - Hereford,2023-05-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
750778,Church Road Tupsley - Hereford,2023-05-29T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
750778,Church Road Tupsley - Hereford,2023-05-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
750778,Church Road Tupsley - Hereford,2023-05-29T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750778,Church Road Tupsley - Hereford,2023-05-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
750778,Church Road Tupsley - Hereford,2023-05-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
750778,Church Road Tupsley - Hereford,2023-05-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
750778,Church Road Tupsley - Hereford,2023-05-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
750778,Church Road Tupsley - Hereford,2023-05-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.41
750778,Church Road Tupsley - Hereford,2023-05-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.76
750778,Church Road Tupsley - Hereford,2023-05-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.93
750778,Church Road Tupsley - Hereford,2023-05-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
750778,Church Road Tupsley - Hereford,2023-05-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
750778,Church Road Tupsley - Hereford,2023-05-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
750778,Church Road Tupsley - Hereford,2023-05-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
750778,Church Road Tupsley - Hereford,2023-05-29T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-05-29T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-05-29T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-29T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.99
750778,Church Road Tupsley - Hereford,2023-05-29T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.88
750778,Church Road Tupsley - Hereford,2023-05-29T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-05-29T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-05-29T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-05-29T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.6
750778,Church Road Tupsley - Hereford,2023-05-29T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-29T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-05-29T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-29T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-05-29T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.99
750778,Church Road Tupsley - Hereford,2023-05-29T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
750778,Church Road Tupsley - Hereford,2023-05-29T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-05-29T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-05-29T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-05-29T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-05-29T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-29T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-05-29T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-29T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-05-29T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.04
750778,Church Road Tupsley - Hereford,2023-05-29T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.72
750778,Church Road Tupsley - Hereford,2023-05-29T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
750778,Church Road Tupsley - Hereford,2023-05-29T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-05-29T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-29T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-29T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
750778,Church Road Tupsley - Hereford,2023-05-29T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-29T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-05-29T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-29T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.96
750778,Church Road Tupsley - Hereford,2023-05-29T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.36
750778,Church Road Tupsley - Hereford,2023-05-29T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
750778,Church Road Tupsley - Hereford,2023-05-29T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-05-29T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-05-29T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-29T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-29T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-29T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-29T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-29T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-05-29T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
750778,Church Road Tupsley - Hereford,2023-05-29T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-05-29T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-29T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-29T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-05-29T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-29T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
750778,Church Road Tupsley - Hereford,2023-05-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
750778,Church Road Tupsley - Hereford,2023-05-29T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
750778,Church Road Tupsley - Hereford,2023-05-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
750778,Church Road Tupsley - Hereford,2023-05-29T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
750778,Church Road Tupsley - Hereford,2023-05-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
750778,Church Road Tupsley - Hereford,2023-05-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
750778,Church Road Tupsley - Hereford,2023-05-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
750778,Church Road Tupsley - Hereford,2023-05-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
750778,Church Road Tupsley - Hereford,2023-05-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-05-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.95
750778,Church Road Tupsley - Hereford,2023-05-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.42
750778,Church Road Tupsley - Hereford,2023-05-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
750778,Church Road Tupsley - Hereford,2023-05-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-05-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
750778,Church Road Tupsley - Hereford,2023-05-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
750778,Church Road Tupsley - Hereford,2023-05-29T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-29T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
750778,Church Road Tupsley - Hereford,2023-05-29T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-29T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.19
750778,Church Road Tupsley - Hereford,2023-05-29T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.42
750778,Church Road Tupsley - Hereford,2023-05-29T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.82
750778,Church Road Tupsley - Hereford,2023-05-29T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-29T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-05-29T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-05-29T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-05-29T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-05-29T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-05-29T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-29T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.16
750778,Church Road Tupsley - Hereford,2023-05-29T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
750778,Church Road Tupsley - Hereford,2023-05-29T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.85
750778,Church Road Tupsley - Hereford,2023-05-29T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-05-29T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-05-29T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-05-29T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-05-29T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-05-29T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-29T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-29T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.83
750778,Church Road Tupsley - Hereford,2023-05-29T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.53
750778,Church Road Tupsley - Hereford,2023-05-29T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-05-29T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-29T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-29T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-05-29T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-05-29T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-05-29T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
750778,Church Road Tupsley - Hereford,2023-05-29T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-29T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.8
750778,Church Road Tupsley - Hereford,2023-05-29T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.42
750778,Church Road Tupsley - Hereford,2023-05-29T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-05-29T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-05-29T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-29T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-05-29T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-29T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-05-29T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-29T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-05-29T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-05-29T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
750778,Church Road Tupsley - Hereford,2023-05-29T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-05-29T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-05-29T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-29T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-05-29T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-29T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
750778,Church Road Tupsley - Hereford,2023-05-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
750778,Church Road Tupsley - Hereford,2023-05-29T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
750778,Church Road Tupsley - Hereford,2023-05-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
750778,Church Road Tupsley - Hereford,2023-05-29T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750778,Church Road Tupsley - Hereford,2023-05-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
750778,Church Road Tupsley - Hereford,2023-05-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
750778,Church Road Tupsley - Hereford,2023-05-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
750778,Church Road Tupsley - Hereford,2023-05-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
750778,Church Road Tupsley - Hereford,2023-05-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-05-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.92
750778,Church Road Tupsley - Hereford,2023-05-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.27
750778,Church Road Tupsley - Hereford,2023-05-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
750778,Church Road Tupsley - Hereford,2023-05-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-05-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
750778,Church Road Tupsley - Hereford,2023-05-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
750778,Church Road Tupsley - Hereford,2023-05-29T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-05-29T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
750778,Church Road Tupsley - Hereford,2023-05-29T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-29T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.69
750778,Church Road Tupsley - Hereford,2023-05-29T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-05-29T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.21
750778,Church Road Tupsley - Hereford,2023-05-29T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-05-29T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-05-29T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-05-29T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-05-29T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-29T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-29T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-29T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.02
750778,Church Road Tupsley - Hereford,2023-05-29T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
750778,Church Road Tupsley - Hereford,2023-05-29T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.07
750778,Church Road Tupsley - Hereford,2023-05-29T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-05-29T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-05-29T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-05-29T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-29T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-29T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-05-29T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-29T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.11
750778,Church Road Tupsley - Hereford,2023-05-29T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-05-29T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-05-29T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-29T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-29T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-29T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-29T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-29T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
750778,Church Road Tupsley - Hereford,2023-05-29T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-29T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.04
750778,Church Road Tupsley - Hereford,2023-05-29T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.44
750778,Church Road Tupsley - Hereford,2023-05-29T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-05-29T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-05-29T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-29T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-05-29T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-29T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-05-29T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-29T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
750778,Church Road Tupsley - Hereford,2023-05-29T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-05-29T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
750778,Church Road Tupsley - Hereford,2023-05-29T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-05-29T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
750778,Church Road Tupsley - Hereford,2023-05-29T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-29T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-05-29T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
750778,Church Road Tupsley - Hereford,2023-05-29T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
750778,Church Road Tupsley - Hereford,2023-05-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.88
750778,Church Road Tupsley - Hereford,2023-05-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
750778,Church Road Tupsley - Hereford,2023-05-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.25
750778,Church Road Tupsley - Hereford,2023-05-29T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
750778,Church Road Tupsley - Hereford,2023-05-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
750778,Church Road Tupsley - Hereford,2023-05-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
750778,Church Road Tupsley - Hereford,2023-05-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
750778,Church Road Tupsley - Hereford,2023-05-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
750778,Church Road Tupsley - Hereford,2023-05-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-05-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.5
750778,Church Road Tupsley - Hereford,2023-05-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.28
750778,Church Road Tupsley - Hereford,2023-05-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
750778,Church Road Tupsley - Hereford,2023-05-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-05-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
750778,Church Road Tupsley - Hereford,2023-05-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
750778,Church Road Tupsley - Hereford,2023-05-29T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-05-29T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
750778,Church Road Tupsley - Hereford,2023-05-29T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-05-29T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-05-29T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-05-29T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.33
750778,Church Road Tupsley - Hereford,2023-05-29T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-29T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-05-29T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-05-29T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-29T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-05-29T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-05-29T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-05-29T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.75
750778,Church Road Tupsley - Hereford,2023-05-29T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
750778,Church Road Tupsley - Hereford,2023-05-29T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.04
750778,Church Road Tupsley - Hereford,2023-05-29T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-05-29T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-05-29T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-05-29T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-05-29T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-29T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-29T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-29T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-05-29T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.44
750778,Church Road Tupsley - Hereford,2023-05-29T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-05-29T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-05-29T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-29T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-29T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-29T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-05-29T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-05-29T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-29T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.45
750778,Church Road Tupsley - Hereford,2023-05-29T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.73
750778,Church Road Tupsley - Hereford,2023-05-29T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.65
750778,Church Road Tupsley - Hereford,2023-05-29T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-05-29T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-29T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-05-29T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-29T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-29T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-29T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
750778,Church Road Tupsley - Hereford,2023-05-29T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-05-29T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
750778,Church Road Tupsley - Hereford,2023-05-29T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.53
750778,Church Road Tupsley - Hereford,2023-05-29T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-05-29T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-29T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-05-29T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-05-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
750778,Church Road Tupsley - Hereford,2023-05-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.25
750778,Church Road Tupsley - Hereford,2023-05-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
750778,Church Road Tupsley - Hereford,2023-05-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.62
750778,Church Road Tupsley - Hereford,2023-05-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750778,Church Road Tupsley - Hereford,2023-05-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
750778,Church Road Tupsley - Hereford,2023-05-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
750778,Church Road Tupsley - Hereford,2023-05-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
750778,Church Road Tupsley - Hereford,2023-05-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
750778,Church Road Tupsley - Hereford,2023-05-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-05-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-05-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.36
750778,Church Road Tupsley - Hereford,2023-05-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
750778,Church Road Tupsley - Hereford,2023-05-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-05-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
750778,Church Road Tupsley - Hereford,2023-05-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
750778,Church Road Tupsley - Hereford,2023-05-29T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-05-29T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
750778,Church Road Tupsley - Hereford,2023-05-29T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-29T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-05-29T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.02
750778,Church Road Tupsley - Hereford,2023-05-29T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-05-29T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-29T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-05-29T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-05-29T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-29T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-29T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-29T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-05-29T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.15
750778,Church Road Tupsley - Hereford,2023-05-29T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
750778,Church Road Tupsley - Hereford,2023-05-29T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-05-29T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-05-29T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-05-29T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-05-29T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-29T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-05-29T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-29T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-29T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.46
750778,Church Road Tupsley - Hereford,2023-05-29T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.37
750778,Church Road Tupsley - Hereford,2023-05-29T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-05-29T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-29T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-05-29T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-29T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-29T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-29T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-05-29T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-05-29T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.36
750778,Church Road Tupsley - Hereford,2023-05-29T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.37
750778,Church Road Tupsley - Hereford,2023-05-29T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
750778,Church Road Tupsley - Hereford,2023-05-29T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-05-29T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-05-29T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-05-29T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-05-29T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-29T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-29T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
750778,Church Road Tupsley - Hereford,2023-05-29T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-05-29T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
750778,Church Road Tupsley - Hereford,2023-05-29T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-05-29T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-05-29T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-29T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-05-29T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-05-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
750778,Church Road Tupsley - Hereford,2023-05-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.34
750778,Church Road Tupsley - Hereford,2023-05-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
750778,Church Road Tupsley - Hereford,2023-05-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.8
750778,Church Road Tupsley - Hereford,2023-05-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750778,Church Road Tupsley - Hereford,2023-05-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
750778,Church Road Tupsley - Hereford,2023-05-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
750778,Church Road Tupsley - Hereford,2023-05-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
750778,Church Road Tupsley - Hereford,2023-05-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
750778,Church Road Tupsley - Hereford,2023-05-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.18
750778,Church Road Tupsley - Hereford,2023-05-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.73
750778,Church Road Tupsley - Hereford,2023-05-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.59
750778,Church Road Tupsley - Hereford,2023-05-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
750778,Church Road Tupsley - Hereford,2023-05-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-05-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
750778,Church Road Tupsley - Hereford,2023-05-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
750778,Church Road Tupsley - Hereford,2023-05-29T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-05-29T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
750778,Church Road Tupsley - Hereford,2023-05-29T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-29T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.27
750778,Church Road Tupsley - Hereford,2023-05-29T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.72
750778,Church Road Tupsley - Hereford,2023-05-29T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-05-29T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-05-29T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-05-29T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-05-29T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-29T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-05-29T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-05-29T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-29T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.24
750778,Church Road Tupsley - Hereford,2023-05-29T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
750778,Church Road Tupsley - Hereford,2023-05-29T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-05-29T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-05-29T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-29T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-05-29T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-29T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-29T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-29T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-05-29T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.03
750778,Church Road Tupsley - Hereford,2023-05-29T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.5
750778,Church Road Tupsley - Hereford,2023-05-29T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-05-29T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-29T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-29T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-05-29T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-29T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-05-29T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-29T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-05-29T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-05-29T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.72
750778,Church Road Tupsley - Hereford,2023-05-29T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.95
750778,Church Road Tupsley - Hereford,2023-05-29T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-05-29T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-29T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-29T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-29T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-05-29T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-29T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
750778,Church Road Tupsley - Hereford,2023-05-29T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-05-29T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
750778,Church Road Tupsley - Hereford,2023-05-29T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-05-29T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-05-29T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-29T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-05-29T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-05-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
750778,Church Road Tupsley - Hereford,2023-05-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.2
750778,Church Road Tupsley - Hereford,2023-05-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750778,Church Road Tupsley - Hereford,2023-05-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.28
750778,Church Road Tupsley - Hereford,2023-05-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
