Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
750778,Church Road Tupsley - Hereford,2023-05-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
750778,Church Road Tupsley - Hereford,2023-05-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
750778,Church Road Tupsley - Hereford,2023-05-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
750778,Church Road Tupsley - Hereford,2023-05-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-05-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.68
750778,Church Road Tupsley - Hereford,2023-05-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.41
750778,Church Road Tupsley - Hereford,2023-05-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
750778,Church Road Tupsley - Hereford,2023-05-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-05-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
750778,Church Road Tupsley - Hereford,2023-05-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
750778,Church Road Tupsley - Hereford,2023-05-29T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-05-29T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
750778,Church Road Tupsley - Hereford,2023-05-29T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-29T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.93
750778,Church Road Tupsley - Hereford,2023-05-29T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.14
750778,Church Road Tupsley - Hereford,2023-05-29T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-05-29T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-05-29T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-29T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-05-29T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-29T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-05-29T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-29T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-29T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.1
750778,Church Road Tupsley - Hereford,2023-05-29T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
750778,Church Road Tupsley - Hereford,2023-05-29T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-05-29T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-05-29T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-29T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-05-29T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-29T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-05-29T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-29T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-29T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-05-29T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.48
750778,Church Road Tupsley - Hereford,2023-05-29T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-05-29T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-29T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-29T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-05-29T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-29T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-05-29T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-29T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-29T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.66
750778,Church Road Tupsley - Hereford,2023-05-29T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
750778,Church Road Tupsley - Hereford,2023-05-29T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.68
750778,Church Road Tupsley - Hereford,2023-05-29T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-05-29T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-29T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
750778,Church Road Tupsley - Hereford,2023-05-29T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-29T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-29T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-05-29T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
750778,Church Road Tupsley - Hereford,2023-05-29T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-05-29T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
750778,Church Road Tupsley - Hereford,2023-05-29T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
750778,Church Road Tupsley - Hereford,2023-05-29T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-05-29T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-29T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-05-29T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-05-29T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
750778,Church Road Tupsley - Hereford,2023-05-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
750778,Church Road Tupsley - Hereford,2023-05-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
750778,Church Road Tupsley - Hereford,2023-05-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.85
750778,Church Road Tupsley - Hereford,2023-05-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750778,Church Road Tupsley - Hereford,2023-05-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
750778,Church Road Tupsley - Hereford,2023-05-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
750778,Church Road Tupsley - Hereford,2023-05-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
750778,Church Road Tupsley - Hereford,2023-05-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
750778,Church Road Tupsley - Hereford,2023-05-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-05-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.39
750778,Church Road Tupsley - Hereford,2023-05-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.32
750778,Church Road Tupsley - Hereford,2023-05-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
750778,Church Road Tupsley - Hereford,2023-05-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
750778,Church Road Tupsley - Hereford,2023-05-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
750778,Church Road Tupsley - Hereford,2023-05-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
750778,Church Road Tupsley - Hereford,2023-05-29T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-05-29T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
750778,Church Road Tupsley - Hereford,2023-05-29T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-29T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.65
750778,Church Road Tupsley - Hereford,2023-05-29T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.73
750778,Church Road Tupsley - Hereford,2023-05-29T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.08
750778,Church Road Tupsley - Hereford,2023-05-29T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-29T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-05-29T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-05-29T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-05-29T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-29T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-29T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-05-29T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-05-29T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
750778,Church Road Tupsley - Hereford,2023-05-29T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-05-29T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-29T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-05-29T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-05-29T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-05-29T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-05-29T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-29T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-29T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.7
750778,Church Road Tupsley - Hereford,2023-05-29T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.59
750778,Church Road Tupsley - Hereford,2023-05-29T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-05-29T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-29T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-05-29T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-05-29T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-29T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-05-29T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-29T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-05-29T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.45
750778,Church Road Tupsley - Hereford,2023-05-29T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-05-29T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-05-29T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-29T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-29T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-29T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-29T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-29T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-05-29T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
750778,Church Road Tupsley - Hereford,2023-05-29T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-05-29T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
750778,Church Road Tupsley - Hereford,2023-05-29T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
750778,Church Road Tupsley - Hereford,2023-05-29T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-05-29T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-05-29T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-05-29T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-05-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
750778,Church Road Tupsley - Hereford,2023-05-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
750778,Church Road Tupsley - Hereford,2023-05-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-05-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.96
750778,Church Road Tupsley - Hereford,2023-05-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750778,Church Road Tupsley - Hereford,2023-05-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
750778,Church Road Tupsley - Hereford,2023-05-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
750778,Church Road Tupsley - Hereford,2023-05-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
750778,Church Road Tupsley - Hereford,2023-05-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
750778,Church Road Tupsley - Hereford,2023-05-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.79
750778,Church Road Tupsley - Hereford,2023-05-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.58
750778,Church Road Tupsley - Hereford,2023-05-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.08
750778,Church Road Tupsley - Hereford,2023-05-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
750778,Church Road Tupsley - Hereford,2023-05-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
750778,Church Road Tupsley - Hereford,2023-05-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
750778,Church Road Tupsley - Hereford,2023-05-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
750778,Church Road Tupsley - Hereford,2023-05-29T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-05-29T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-05-29T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-29T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.63
750778,Church Road Tupsley - Hereford,2023-05-29T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.9
750778,Church Road Tupsley - Hereford,2023-05-29T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-05-29T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-05-29T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-05-29T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-05-29T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-29T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-05-29T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-29T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-05-29T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.64
750778,Church Road Tupsley - Hereford,2023-05-29T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
750778,Church Road Tupsley - Hereford,2023-05-29T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-05-29T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-05-29T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-29T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-05-29T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-29T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-29T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-05-29T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-05-29T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-05-29T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
750778,Church Road Tupsley - Hereford,2023-05-29T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.55
750778,Church Road Tupsley - Hereford,2023-05-29T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-05-29T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-29T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-29T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-05-29T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-05-29T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
750778,Church Road Tupsley - Hereford,2023-05-29T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-05-29T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.07
750778,Church Road Tupsley - Hereford,2023-05-29T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
750778,Church Road Tupsley - Hereford,2023-05-29T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-05-29T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-29T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-29T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-05-29T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-29T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-29T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-05-29T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-05-29T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-05-29T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-05-29T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-05-29T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-29T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-29T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-29T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-05-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
750778,Church Road Tupsley - Hereford,2023-05-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
750778,Church Road Tupsley - Hereford,2023-05-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
750778,Church Road Tupsley - Hereford,2023-05-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
750778,Church Road Tupsley - Hereford,2023-05-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750778,Church Road Tupsley - Hereford,2023-05-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
750778,Church Road Tupsley - Hereford,2023-05-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
750778,Church Road Tupsley - Hereford,2023-05-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
750778,Church Road Tupsley - Hereford,2023-05-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
750778,Church Road Tupsley - Hereford,2023-05-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.33
750778,Church Road Tupsley - Hereford,2023-05-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.17
750778,Church Road Tupsley - Hereford,2023-05-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.63
750778,Church Road Tupsley - Hereford,2023-05-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
750778,Church Road Tupsley - Hereford,2023-05-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
750778,Church Road Tupsley - Hereford,2023-05-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
750778,Church Road Tupsley - Hereford,2023-05-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
750778,Church Road Tupsley - Hereford,2023-05-29T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-05-29T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-05-29T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-05-29T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.12
750778,Church Road Tupsley - Hereford,2023-05-29T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.08
750778,Church Road Tupsley - Hereford,2023-05-29T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.94
750778,Church Road Tupsley - Hereford,2023-05-29T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-05-29T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-29T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.3
750778,Church Road Tupsley - Hereford,2023-05-29T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-05-29T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-29T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-29T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-05-29T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.32
750778,Church Road Tupsley - Hereford,2023-05-29T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
750778,Church Road Tupsley - Hereford,2023-05-29T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
750778,Church Road Tupsley - Hereford,2023-05-29T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
750778,Church Road Tupsley - Hereford,2023-05-29T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-29T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
750778,Church Road Tupsley - Hereford,2023-05-29T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-29T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-29T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-05-29T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-05-29T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.04
750778,Church Road Tupsley - Hereford,2023-05-29T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
750778,Church Road Tupsley - Hereford,2023-05-29T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.95
750778,Church Road Tupsley - Hereford,2023-05-29T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-05-29T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-29T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-29T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-05-29T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-29T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
750778,Church Road Tupsley - Hereford,2023-05-29T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-29T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.03
750778,Church Road Tupsley - Hereford,2023-05-29T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-05-29T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-05-29T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-29T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-05-29T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-05-29T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-05-29T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-29T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-29T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-29T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-05-29T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
750778,Church Road Tupsley - Hereford,2023-05-29T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-05-29T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-05-29T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-29T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-05-29T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
750778,Church Road Tupsley - Hereford,2023-05-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
750778,Church Road Tupsley - Hereford,2023-05-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
750778,Church Road Tupsley - Hereford,2023-05-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
750778,Church Road Tupsley - Hereford,2023-05-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750778,Church Road Tupsley - Hereford,2023-05-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
750778,Church Road Tupsley - Hereford,2023-05-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
750778,Church Road Tupsley - Hereford,2023-05-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
750778,Church Road Tupsley - Hereford,2023-05-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
750778,Church Road Tupsley - Hereford,2023-05-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.51
750778,Church Road Tupsley - Hereford,2023-05-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.66
750778,Church Road Tupsley - Hereford,2023-05-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.39
750778,Church Road Tupsley - Hereford,2023-05-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
750778,Church Road Tupsley - Hereford,2023-05-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-05-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
750778,Church Road Tupsley - Hereford,2023-05-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
750778,Church Road Tupsley - Hereford,2023-05-29T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-05-29T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-05-29T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-29T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.93
750778,Church Road Tupsley - Hereford,2023-05-29T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.02
750778,Church Road Tupsley - Hereford,2023-05-29T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.7
750778,Church Road Tupsley - Hereford,2023-05-29T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
750778,Church Road Tupsley - Hereford,2023-05-29T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-05-29T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.5
750778,Church Road Tupsley - Hereford,2023-05-29T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-05-29T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-05-29T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-29T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-05-29T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.64
750778,Church Road Tupsley - Hereford,2023-05-29T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
750778,Church Road Tupsley - Hereford,2023-05-29T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.02
750778,Church Road Tupsley - Hereford,2023-05-29T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
750778,Church Road Tupsley - Hereford,2023-05-29T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-29T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-05-29T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-29T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-05-29T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-29T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-29T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-05-29T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-05-29T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.55
750778,Church Road Tupsley - Hereford,2023-05-29T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-29T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-29T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-05-29T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-05-29T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-29T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-29T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-29T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.34
750778,Church Road Tupsley - Hereford,2023-05-29T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-05-29T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-05-29T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-05-29T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-29T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-05-29T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-29T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-29T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-29T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-29T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
750778,Church Road Tupsley - Hereford,2023-05-29T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
750778,Church Road Tupsley - Hereford,2023-05-29T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-05-29T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-05-29T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-05-29T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-05-29T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
750778,Church Road Tupsley - Hereford,2023-05-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
750778,Church Road Tupsley - Hereford,2023-05-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
750778,Church Road Tupsley - Hereford,2023-05-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
750778,Church Road Tupsley - Hereford,2023-05-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
750778,Church Road Tupsley - Hereford,2023-05-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
750778,Church Road Tupsley - Hereford,2023-05-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
750778,Church Road Tupsley - Hereford,2023-05-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
750778,Church Road Tupsley - Hereford,2023-05-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
750778,Church Road Tupsley - Hereford,2023-05-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-05-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.31
750778,Church Road Tupsley - Hereford,2023-05-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.08
750778,Church Road Tupsley - Hereford,2023-05-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
750778,Church Road Tupsley - Hereford,2023-05-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-05-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
750778,Church Road Tupsley - Hereford,2023-05-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
750778,Church Road Tupsley - Hereford,2023-05-29T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-05-29T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-29T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-05-29T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.97
750778,Church Road Tupsley - Hereford,2023-05-29T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.34
750778,Church Road Tupsley - Hereford,2023-05-29T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.39
750778,Church Road Tupsley - Hereford,2023-05-29T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-05-29T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-05-29T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.5
750778,Church Road Tupsley - Hereford,2023-05-29T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-05-29T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-29T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-05-29T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-05-29T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.19
750778,Church Road Tupsley - Hereford,2023-05-29T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
750778,Church Road Tupsley - Hereford,2023-05-29T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.3
750778,Church Road Tupsley - Hereford,2023-05-29T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-05-29T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-29T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-05-29T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-05-29T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-05-29T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-05-29T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-29T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
750778,Church Road Tupsley - Hereford,2023-05-29T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.97
750778,Church Road Tupsley - Hereford,2023-05-29T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.44
750778,Church Road Tupsley - Hereford,2023-05-29T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-29T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-29T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
750778,Church Road Tupsley - Hereford,2023-05-29T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-05-29T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-05-29T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-05-29T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
750778,Church Road Tupsley - Hereford,2023-05-29T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-05-29T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
750778,Church Road Tupsley - Hereford,2023-05-29T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
750778,Church Road Tupsley - Hereford,2023-05-29T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-05-29T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-05-29T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-05-29T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-05-29T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-29T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-29T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-29T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-05-29T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-05-29T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-05-29T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-29T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-29T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-29T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-05-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
750778,Church Road Tupsley - Hereford,2023-05-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
750778,Church Road Tupsley - Hereford,2023-05-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
750778,Church Road Tupsley - Hereford,2023-05-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
750778,Church Road Tupsley - Hereford,2023-05-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
750778,Church Road Tupsley - Hereford,2023-05-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
750778,Church Road Tupsley - Hereford,2023-05-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-05-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
750778,Church Road Tupsley - Hereford,2023-05-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-05-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.28
750778,Church Road Tupsley - Hereford,2023-05-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.78
750778,Church Road Tupsley - Hereford,2023-05-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.15
750778,Church Road Tupsley - Hereford,2023-05-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
750778,Church Road Tupsley - Hereford,2023-05-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
750778,Church Road Tupsley - Hereford,2023-05-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
750778,Church Road Tupsley - Hereford,2023-05-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
750778,Church Road Tupsley - Hereford,2023-05-29T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-29T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-05-29T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-29T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.16
750778,Church Road Tupsley - Hereford,2023-05-29T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.36
750778,Church Road Tupsley - Hereford,2023-05-29T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.75
750778,Church Road Tupsley - Hereford,2023-05-29T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-05-29T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-05-29T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.8
750778,Church Road Tupsley - Hereford,2023-05-29T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-05-29T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-05-29T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-29T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-05-29T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.05
750778,Church Road Tupsley - Hereford,2023-05-29T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
750778,Church Road Tupsley - Hereford,2023-05-29T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.25
750778,Church Road Tupsley - Hereford,2023-05-29T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-05-29T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-29T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-05-29T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-05-29T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-05-29T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-29T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-29T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-05-29T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.01
750778,Church Road Tupsley - Hereford,2023-05-29T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.95
750778,Church Road Tupsley - Hereford,2023-05-29T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-29T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-05-29T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-05-29T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-29T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-05-29T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-05-29T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
750778,Church Road Tupsley - Hereford,2023-05-29T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
750778,Church Road Tupsley - Hereford,2023-05-29T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-05-29T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
750778,Church Road Tupsley - Hereford,2023-05-29T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-05-29T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-05-29T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-05-29T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-05-29T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-29T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-29T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-05-29T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-29T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-05-29T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-05-29T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-29T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-29T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-29T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
750778,Church Road Tupsley - Hereford,2023-05-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
