Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750778,Church Road Tupsley - Hereford,2023-05-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
750778,Church Road Tupsley - Hereford,2023-05-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750778,Church Road Tupsley - Hereford,2023-05-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
750778,Church Road Tupsley - Hereford,2023-05-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-05-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
750778,Church Road Tupsley - Hereford,2023-05-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-05-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.13
750778,Church Road Tupsley - Hereford,2023-05-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.99
750778,Church Road Tupsley - Hereford,2023-05-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.55
750778,Church Road Tupsley - Hereford,2023-05-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
750778,Church Road Tupsley - Hereford,2023-05-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
750778,Church Road Tupsley - Hereford,2023-05-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
750778,Church Road Tupsley - Hereford,2023-05-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
750778,Church Road Tupsley - Hereford,2023-05-29T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-29T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-05-29T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-05-29T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.44
750778,Church Road Tupsley - Hereford,2023-05-29T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.62
750778,Church Road Tupsley - Hereford,2023-05-29T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.16
750778,Church Road Tupsley - Hereford,2023-05-29T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-05-29T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-05-29T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-05-29T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-05-29T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-29T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-05-29T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-05-29T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.41
750778,Church Road Tupsley - Hereford,2023-05-29T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.7
750778,Church Road Tupsley - Hereford,2023-05-29T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-05-29T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-05-29T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-29T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-05-29T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-05-29T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
750778,Church Road Tupsley - Hereford,2023-05-29T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-05-29T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-29T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
750778,Church Road Tupsley - Hereford,2023-05-29T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
750778,Church Road Tupsley - Hereford,2023-05-29T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-05-29T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-29T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-05-29T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-05-29T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-29T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-29T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-05-29T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
750778,Church Road Tupsley - Hereford,2023-05-29T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.93
750778,Church Road Tupsley - Hereford,2023-05-29T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-05-29T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
750778,Church Road Tupsley - Hereford,2023-05-29T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
750778,Church Road Tupsley - Hereford,2023-05-29T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-05-29T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-05-29T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-05-29T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-29T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-29T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-05-29T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-05-29T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-05-29T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-05-29T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-29T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-29T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-29T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
750778,Church Road Tupsley - Hereford,2023-05-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
750778,Church Road Tupsley - Hereford,2023-05-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
750778,Church Road Tupsley - Hereford,2023-05-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
750778,Church Road Tupsley - Hereford,2023-05-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750778,Church Road Tupsley - Hereford,2023-05-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
750778,Church Road Tupsley - Hereford,2023-05-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
750778,Church Road Tupsley - Hereford,2023-05-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
750778,Church Road Tupsley - Hereford,2023-05-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.84
750778,Church Road Tupsley - Hereford,2023-05-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.39
750778,Church Road Tupsley - Hereford,2023-05-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.85
750778,Church Road Tupsley - Hereford,2023-05-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
750778,Church Road Tupsley - Hereford,2023-05-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
750778,Church Road Tupsley - Hereford,2023-05-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
750778,Church Road Tupsley - Hereford,2023-05-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
750778,Church Road Tupsley - Hereford,2023-05-29T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-29T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
750778,Church Road Tupsley - Hereford,2023-05-29T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-05-29T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.56
750778,Church Road Tupsley - Hereford,2023-05-29T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.07
750778,Church Road Tupsley - Hereford,2023-05-29T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.89
750778,Church Road Tupsley - Hereford,2023-05-29T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-29T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-05-29T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-05-29T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-05-29T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-05-29T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-29T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-29T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.8
750778,Church Road Tupsley - Hereford,2023-05-29T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
750778,Church Road Tupsley - Hereford,2023-05-29T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.26
750778,Church Road Tupsley - Hereford,2023-05-29T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-05-29T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-29T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-05-29T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-05-29T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-05-29T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-05-29T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-05-29T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
750778,Church Road Tupsley - Hereford,2023-05-29T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
750778,Church Road Tupsley - Hereford,2023-05-29T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.71
750778,Church Road Tupsley - Hereford,2023-05-29T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-29T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-05-29T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-05-29T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-05-29T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-29T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-05-29T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
750778,Church Road Tupsley - Hereford,2023-05-29T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
750778,Church Road Tupsley - Hereford,2023-05-29T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
750778,Church Road Tupsley - Hereford,2023-05-29T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
750778,Church Road Tupsley - Hereford,2023-05-29T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-05-29T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
750778,Church Road Tupsley - Hereford,2023-05-29T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-05-29T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-05-29T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-29T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-29T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-05-29T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
750778,Church Road Tupsley - Hereford,2023-05-29T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-05-29T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-05-29T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-05-29T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-05-29T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-29T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
750778,Church Road Tupsley - Hereford,2023-05-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
750778,Church Road Tupsley - Hereford,2023-05-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750778,Church Road Tupsley - Hereford,2023-05-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
750778,Church Road Tupsley - Hereford,2023-05-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750778,Church Road Tupsley - Hereford,2023-05-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
750778,Church Road Tupsley - Hereford,2023-05-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
750778,Church Road Tupsley - Hereford,2023-05-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
750778,Church Road Tupsley - Hereford,2023-05-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-05-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.88
750778,Church Road Tupsley - Hereford,2023-05-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.36
750778,Church Road Tupsley - Hereford,2023-05-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.45
750778,Church Road Tupsley - Hereford,2023-05-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
750778,Church Road Tupsley - Hereford,2023-05-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
750778,Church Road Tupsley - Hereford,2023-05-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
750778,Church Road Tupsley - Hereford,2023-05-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
750778,Church Road Tupsley - Hereford,2023-05-29T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-29T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
750778,Church Road Tupsley - Hereford,2023-05-29T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-05-29T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.21
750778,Church Road Tupsley - Hereford,2023-05-29T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.98
750778,Church Road Tupsley - Hereford,2023-05-29T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.08
750778,Church Road Tupsley - Hereford,2023-05-29T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-05-29T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-05-29T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-05-29T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-05-29T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-05-29T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-29T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-29T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.24
750778,Church Road Tupsley - Hereford,2023-05-29T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
750778,Church Road Tupsley - Hereford,2023-05-29T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-05-29T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-05-29T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-05-29T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-05-29T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-05-29T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-29T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-29T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-05-29T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.17
750778,Church Road Tupsley - Hereford,2023-05-29T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.88
750778,Church Road Tupsley - Hereford,2023-05-29T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.36
750778,Church Road Tupsley - Hereford,2023-05-29T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-29T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-05-29T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-05-29T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-05-29T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-29T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-29T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
750778,Church Road Tupsley - Hereford,2023-05-29T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
750778,Church Road Tupsley - Hereford,2023-05-29T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-05-29T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
750778,Church Road Tupsley - Hereford,2023-05-29T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-05-29T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-29T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-29T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-05-29T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-29T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-29T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-05-29T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-29T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-05-29T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-05-29T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-29T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-29T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-29T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
750778,Church Road Tupsley - Hereford,2023-05-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
750778,Church Road Tupsley - Hereford,2023-05-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
750778,Church Road Tupsley - Hereford,2023-05-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
750778,Church Road Tupsley - Hereford,2023-05-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
750778,Church Road Tupsley - Hereford,2023-05-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
750778,Church Road Tupsley - Hereford,2023-05-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
750778,Church Road Tupsley - Hereford,2023-05-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
750778,Church Road Tupsley - Hereford,2023-05-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-05-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.46
750778,Church Road Tupsley - Hereford,2023-05-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.94
750778,Church Road Tupsley - Hereford,2023-05-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.18
750778,Church Road Tupsley - Hereford,2023-05-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
750778,Church Road Tupsley - Hereford,2023-05-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
750778,Church Road Tupsley - Hereford,2023-05-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
750778,Church Road Tupsley - Hereford,2023-05-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
750778,Church Road Tupsley - Hereford,2023-05-29T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-29T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
750778,Church Road Tupsley - Hereford,2023-05-29T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-29T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.52
750778,Church Road Tupsley - Hereford,2023-05-29T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.76
750778,Church Road Tupsley - Hereford,2023-05-29T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.66
750778,Church Road Tupsley - Hereford,2023-05-29T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-05-29T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.1
750778,Church Road Tupsley - Hereford,2023-05-29T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-05-29T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.1
750778,Church Road Tupsley - Hereford,2023-05-29T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-05-29T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-29T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-05-29T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.24
750778,Church Road Tupsley - Hereford,2023-05-29T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
750778,Church Road Tupsley - Hereford,2023-05-29T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-05-29T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-05-29T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-05-29T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-05-29T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-29T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-29T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-29T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-05-29T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-05-29T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.49
750778,Church Road Tupsley - Hereford,2023-05-29T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
750778,Church Road Tupsley - Hereford,2023-05-29T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-29T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-05-29T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-29T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-29T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-29T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-29T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-05-29T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
750778,Church Road Tupsley - Hereford,2023-05-29T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-05-29T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
750778,Church Road Tupsley - Hereford,2023-05-29T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-05-29T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
750778,Church Road Tupsley - Hereford,2023-05-29T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-05-29T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-05-29T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-29T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-29T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-29T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-05-29T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-05-29T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-05-29T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-29T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-29T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-29T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
750778,Church Road Tupsley - Hereford,2023-05-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
750778,Church Road Tupsley - Hereford,2023-05-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750778,Church Road Tupsley - Hereford,2023-05-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
750778,Church Road Tupsley - Hereford,2023-05-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
750778,Church Road Tupsley - Hereford,2023-05-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
750778,Church Road Tupsley - Hereford,2023-05-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
750778,Church Road Tupsley - Hereford,2023-05-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
750778,Church Road Tupsley - Hereford,2023-05-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.02
750778,Church Road Tupsley - Hereford,2023-05-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.97
750778,Church Road Tupsley - Hereford,2023-05-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.45
750778,Church Road Tupsley - Hereford,2023-05-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
750778,Church Road Tupsley - Hereford,2023-05-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
750778,Church Road Tupsley - Hereford,2023-05-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
750778,Church Road Tupsley - Hereford,2023-05-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
750778,Church Road Tupsley - Hereford,2023-05-29T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-29T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
750778,Church Road Tupsley - Hereford,2023-05-29T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-29T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.56
750778,Church Road Tupsley - Hereford,2023-05-29T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.23
750778,Church Road Tupsley - Hereford,2023-05-29T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.09
750778,Church Road Tupsley - Hereford,2023-05-29T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-05-29T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-05-29T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-05-29T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-05-29T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-05-29T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-29T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-05-29T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.91
750778,Church Road Tupsley - Hereford,2023-05-29T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
750778,Church Road Tupsley - Hereford,2023-05-29T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-05-29T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-05-29T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-29T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-05-29T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-05-29T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-29T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-05-29T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-29T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.41
750778,Church Road Tupsley - Hereford,2023-05-29T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.92
750778,Church Road Tupsley - Hereford,2023-05-29T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-05-29T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-05-29T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-05-29T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-29T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-29T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-05-29T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
750778,Church Road Tupsley - Hereford,2023-05-29T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-05-29T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
750778,Church Road Tupsley - Hereford,2023-05-29T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
750778,Church Road Tupsley - Hereford,2023-05-29T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
750778,Church Road Tupsley - Hereford,2023-05-29T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
750778,Church Road Tupsley - Hereford,2023-05-29T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-05-29T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-29T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-05-29T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-05-29T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-29T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-29T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-05-29T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-05-29T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-05-29T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-29T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-29T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-29T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
750778,Church Road Tupsley - Hereford,2023-05-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
750778,Church Road Tupsley - Hereford,2023-05-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
750778,Church Road Tupsley - Hereford,2023-05-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
750778,Church Road Tupsley - Hereford,2023-05-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
750778,Church Road Tupsley - Hereford,2023-05-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
750778,Church Road Tupsley - Hereford,2023-05-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
750778,Church Road Tupsley - Hereford,2023-05-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
750778,Church Road Tupsley - Hereford,2023-05-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
750778,Church Road Tupsley - Hereford,2023-05-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.74
750778,Church Road Tupsley - Hereford,2023-05-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.31
750778,Church Road Tupsley - Hereford,2023-05-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.31
750778,Church Road Tupsley - Hereford,2023-05-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
750778,Church Road Tupsley - Hereford,2023-05-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
750778,Church Road Tupsley - Hereford,2023-05-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
750778,Church Road Tupsley - Hereford,2023-05-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
750778,Church Road Tupsley - Hereford,2023-05-29T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-29T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
750778,Church Road Tupsley - Hereford,2023-05-29T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-29T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.5
750778,Church Road Tupsley - Hereford,2023-05-29T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.61
750778,Church Road Tupsley - Hereford,2023-05-29T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.66
750778,Church Road Tupsley - Hereford,2023-05-29T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-05-29T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-05-29T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-05-29T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-05-29T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-05-29T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-29T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-05-29T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-05-29T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.98
750778,Church Road Tupsley - Hereford,2023-05-29T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-05-29T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
750778,Church Road Tupsley - Hereford,2023-05-29T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-05-29T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
750778,Church Road Tupsley - Hereford,2023-05-29T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-29T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-29T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-29T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-05-29T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-05-29T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-05-29T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.34
750778,Church Road Tupsley - Hereford,2023-05-29T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-29T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-05-29T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-05-29T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-05-29T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-05-29T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-05-29T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-05-29T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.45
750778,Church Road Tupsley - Hereford,2023-05-29T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-05-29T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
750778,Church Road Tupsley - Hereford,2023-05-29T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
750778,Church Road Tupsley - Hereford,2023-05-29T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-29T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-29T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
750778,Church Road Tupsley - Hereford,2023-05-29T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-29T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-29T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-29T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-05-29T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-05-29T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-05-29T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-29T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-29T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-29T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
750778,Church Road Tupsley - Hereford,2023-05-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
750778,Church Road Tupsley - Hereford,2023-05-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750778,Church Road Tupsley - Hereford,2023-05-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
750778,Church Road Tupsley - Hereford,2023-05-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750778,Church Road Tupsley - Hereford,2023-05-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
750778,Church Road Tupsley - Hereford,2023-05-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
750778,Church Road Tupsley - Hereford,2023-05-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
750778,Church Road Tupsley - Hereford,2023-05-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
750778,Church Road Tupsley - Hereford,2023-05-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.23
750778,Church Road Tupsley - Hereford,2023-05-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.82
750778,Church Road Tupsley - Hereford,2023-05-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.68
750778,Church Road Tupsley - Hereford,2023-05-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
750778,Church Road Tupsley - Hereford,2023-05-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
750778,Church Road Tupsley - Hereford,2023-05-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
750778,Church Road Tupsley - Hereford,2023-05-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
750778,Church Road Tupsley - Hereford,2023-05-29T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-05-29T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
750778,Church Road Tupsley - Hereford,2023-05-29T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-29T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.9
750778,Church Road Tupsley - Hereford,2023-05-29T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.93
750778,Church Road Tupsley - Hereford,2023-05-29T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.51
750778,Church Road Tupsley - Hereford,2023-05-29T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-05-29T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-05-29T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-05-29T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-05-29T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-05-29T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-29T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-29T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-05-29T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
750778,Church Road Tupsley - Hereford,2023-05-29T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-05-29T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-05-29T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-29T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-05-29T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-05-29T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-05-29T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-29T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-29T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.78
750778,Church Road Tupsley - Hereford,2023-05-29T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.35
750778,Church Road Tupsley - Hereford,2023-05-29T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.44
750778,Church Road Tupsley - Hereford,2023-05-29T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-05-29T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-05-29T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
750778,Church Road Tupsley - Hereford,2023-05-29T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-05-29T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-05-29T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-05-29T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-05-29T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
750778,Church Road Tupsley - Hereford,2023-05-29T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-05-29T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
750778,Church Road Tupsley - Hereford,2023-05-29T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-05-29T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-05-29T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-05-29T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
750778,Church Road Tupsley - Hereford,2023-05-29T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-29T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-29T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-29T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-05-29T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-05-29T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-05-29T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.0
750778,Church Road Tupsley - Hereford,2023-05-29T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-05-29T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
