Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-29T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-29T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-29T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-29T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
750778,Church Road Tupsley - Hereford,2023-05-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
750778,Church Road Tupsley - Hereford,2023-05-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
750778,Church Road Tupsley - Hereford,2023-05-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
750778,Church Road Tupsley - Hereford,2023-05-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
750778,Church Road Tupsley - Hereford,2023-05-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
750778,Church Road Tupsley - Hereford,2023-05-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
750778,Church Road Tupsley - Hereford,2023-05-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
750778,Church Road Tupsley - Hereford,2023-05-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.06
750778,Church Road Tupsley - Hereford,2023-05-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.43
750778,Church Road Tupsley - Hereford,2023-05-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.41
750778,Church Road Tupsley - Hereford,2023-05-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
750778,Church Road Tupsley - Hereford,2023-05-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
750778,Church Road Tupsley - Hereford,2023-05-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
750778,Church Road Tupsley - Hereford,2023-05-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
750778,Church Road Tupsley - Hereford,2023-05-29T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-05-29T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
750778,Church Road Tupsley - Hereford,2023-05-29T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-29T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.94
750778,Church Road Tupsley - Hereford,2023-05-29T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.91
750778,Church Road Tupsley - Hereford,2023-05-29T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.45
750778,Church Road Tupsley - Hereford,2023-05-29T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-29T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-05-29T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.0
750778,Church Road Tupsley - Hereford,2023-05-29T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-05-29T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-05-29T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-29T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-05-29T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.07
750778,Church Road Tupsley - Hereford,2023-05-29T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
750778,Church Road Tupsley - Hereford,2023-05-29T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.29
750778,Church Road Tupsley - Hereford,2023-05-29T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
750778,Church Road Tupsley - Hereford,2023-05-29T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.1
750778,Church Road Tupsley - Hereford,2023-05-29T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-05-29T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
750778,Church Road Tupsley - Hereford,2023-05-29T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-29T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-29T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-05-29T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-05-29T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.71
750778,Church Road Tupsley - Hereford,2023-05-29T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.57
750778,Church Road Tupsley - Hereford,2023-05-29T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-05-29T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-29T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-29T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-05-29T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-29T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-05-29T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-05-29T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-05-29T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
750778,Church Road Tupsley - Hereford,2023-05-29T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-05-29T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-05-29T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-05-29T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-05-29T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-29T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-29T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-29T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-29T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-05-29T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-05-29T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-05-29T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-29T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-29T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-29T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
750778,Church Road Tupsley - Hereford,2023-05-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
750778,Church Road Tupsley - Hereford,2023-05-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
750778,Church Road Tupsley - Hereford,2023-05-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
750778,Church Road Tupsley - Hereford,2023-05-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
750778,Church Road Tupsley - Hereford,2023-05-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
750778,Church Road Tupsley - Hereford,2023-05-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
750778,Church Road Tupsley - Hereford,2023-05-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
750778,Church Road Tupsley - Hereford,2023-05-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-05-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.16
750778,Church Road Tupsley - Hereford,2023-05-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.22
750778,Church Road Tupsley - Hereford,2023-05-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.11
750778,Church Road Tupsley - Hereford,2023-05-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
750778,Church Road Tupsley - Hereford,2023-05-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
750778,Church Road Tupsley - Hereford,2023-05-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
750778,Church Road Tupsley - Hereford,2023-05-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
750778,Church Road Tupsley - Hereford,2023-05-29T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-05-29T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
750778,Church Road Tupsley - Hereford,2023-05-29T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-29T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.91
750778,Church Road Tupsley - Hereford,2023-05-29T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.55
750778,Church Road Tupsley - Hereford,2023-05-29T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.39
750778,Church Road Tupsley - Hereford,2023-05-29T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-05-29T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
750778,Church Road Tupsley - Hereford,2023-05-29T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.2
750778,Church Road Tupsley - Hereford,2023-05-29T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-05-29T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-05-29T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-29T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-29T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.75
750778,Church Road Tupsley - Hereford,2023-05-29T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
750778,Church Road Tupsley - Hereford,2023-05-29T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.92
750778,Church Road Tupsley - Hereford,2023-05-29T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-05-29T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-29T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-05-29T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-05-29T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-05-29T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-29T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
750778,Church Road Tupsley - Hereford,2023-05-29T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.84
750778,Church Road Tupsley - Hereford,2023-05-29T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.49
750778,Church Road Tupsley - Hereford,2023-05-29T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.92
750778,Church Road Tupsley - Hereford,2023-05-29T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-05-29T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-05-29T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-29T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-05-29T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-29T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-29T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-05-29T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.56
750778,Church Road Tupsley - Hereford,2023-05-29T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
750778,Church Road Tupsley - Hereford,2023-05-29T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-05-29T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-05-29T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-29T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
750778,Church Road Tupsley - Hereford,2023-05-29T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-29T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-29T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-29T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-29T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-05-29T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-05-29T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-05-29T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-29T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-29T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-29T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
750778,Church Road Tupsley - Hereford,2023-05-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
750778,Church Road Tupsley - Hereford,2023-05-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750778,Church Road Tupsley - Hereford,2023-05-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
750778,Church Road Tupsley - Hereford,2023-05-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
750778,Church Road Tupsley - Hereford,2023-05-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
750778,Church Road Tupsley - Hereford,2023-05-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
750778,Church Road Tupsley - Hereford,2023-05-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
750778,Church Road Tupsley - Hereford,2023-05-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-05-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.74
750778,Church Road Tupsley - Hereford,2023-05-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.36
750778,Church Road Tupsley - Hereford,2023-05-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.79
750778,Church Road Tupsley - Hereford,2023-05-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
750778,Church Road Tupsley - Hereford,2023-05-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
750778,Church Road Tupsley - Hereford,2023-05-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
750778,Church Road Tupsley - Hereford,2023-05-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
750778,Church Road Tupsley - Hereford,2023-05-29T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-05-29T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
750778,Church Road Tupsley - Hereford,2023-05-29T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-29T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.56
750778,Church Road Tupsley - Hereford,2023-05-29T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.62
750778,Church Road Tupsley - Hereford,2023-05-29T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.55
750778,Church Road Tupsley - Hereford,2023-05-29T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-05-29T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
750778,Church Road Tupsley - Hereford,2023-05-29T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.8
750778,Church Road Tupsley - Hereford,2023-05-29T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-05-29T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-29T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-05-29T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-05-29T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
750778,Church Road Tupsley - Hereford,2023-05-29T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
750778,Church Road Tupsley - Hereford,2023-05-29T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.32
750778,Church Road Tupsley - Hereford,2023-05-29T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
750778,Church Road Tupsley - Hereford,2023-05-29T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-05-29T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-05-29T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
750778,Church Road Tupsley - Hereford,2023-05-29T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-05-29T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-29T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-05-29T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.02
750778,Church Road Tupsley - Hereford,2023-05-29T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-05-29T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.45
750778,Church Road Tupsley - Hereford,2023-05-29T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-29T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-29T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-29T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-05-29T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-29T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-05-29T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-29T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-05-29T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
750778,Church Road Tupsley - Hereford,2023-05-29T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
750778,Church Road Tupsley - Hereford,2023-05-29T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-05-29T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-29T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-05-29T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-05-29T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-29T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-29T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-29T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-05-29T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-05-29T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-05-29T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-29T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-29T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-29T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
750778,Church Road Tupsley - Hereford,2023-05-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
750778,Church Road Tupsley - Hereford,2023-05-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
750778,Church Road Tupsley - Hereford,2023-05-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
750778,Church Road Tupsley - Hereford,2023-05-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750778,Church Road Tupsley - Hereford,2023-05-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
750778,Church Road Tupsley - Hereford,2023-05-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
750778,Church Road Tupsley - Hereford,2023-05-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
750778,Church Road Tupsley - Hereford,2023-05-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-05-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.71
750778,Church Road Tupsley - Hereford,2023-05-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.97
750778,Church Road Tupsley - Hereford,2023-05-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.24
750778,Church Road Tupsley - Hereford,2023-05-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
750778,Church Road Tupsley - Hereford,2023-05-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
750778,Church Road Tupsley - Hereford,2023-05-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
750778,Church Road Tupsley - Hereford,2023-05-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
750778,Church Road Tupsley - Hereford,2023-05-29T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-05-29T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
750778,Church Road Tupsley - Hereford,2023-05-29T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-05-29T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.11
750778,Church Road Tupsley - Hereford,2023-05-29T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.61
750778,Church Road Tupsley - Hereford,2023-05-29T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.56
750778,Church Road Tupsley - Hereford,2023-05-29T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-05-29T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
750778,Church Road Tupsley - Hereford,2023-05-29T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.4
750778,Church Road Tupsley - Hereford,2023-05-29T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.4
750778,Church Road Tupsley - Hereford,2023-05-29T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
750778,Church Road Tupsley - Hereford,2023-05-29T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-29T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-05-29T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
750778,Church Road Tupsley - Hereford,2023-05-29T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
750778,Church Road Tupsley - Hereford,2023-05-29T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
750778,Church Road Tupsley - Hereford,2023-05-29T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-05-29T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-05-29T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-05-29T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-05-29T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-05-29T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-05-29T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-05-29T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.98
750778,Church Road Tupsley - Hereford,2023-05-29T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-05-29T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
750778,Church Road Tupsley - Hereford,2023-05-29T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-29T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-29T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-29T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-05-29T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-29T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-05-29T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-05-29T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-05-29T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
750778,Church Road Tupsley - Hereford,2023-05-29T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
750778,Church Road Tupsley - Hereford,2023-05-29T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-05-29T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-29T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
750778,Church Road Tupsley - Hereford,2023-05-29T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-05-29T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-05-29T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-29T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-29T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.58
750778,Church Road Tupsley - Hereford,2023-05-29T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-05-29T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-05-29T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-05-29T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-05-29T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-29T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
750778,Church Road Tupsley - Hereford,2023-05-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
750778,Church Road Tupsley - Hereford,2023-05-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
750778,Church Road Tupsley - Hereford,2023-05-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
750778,Church Road Tupsley - Hereford,2023-05-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750778,Church Road Tupsley - Hereford,2023-05-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
750778,Church Road Tupsley - Hereford,2023-05-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
750778,Church Road Tupsley - Hereford,2023-05-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
750778,Church Road Tupsley - Hereford,2023-05-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-05-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.83
750778,Church Road Tupsley - Hereford,2023-05-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.02
750778,Church Road Tupsley - Hereford,2023-05-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.97
750778,Church Road Tupsley - Hereford,2023-05-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
750778,Church Road Tupsley - Hereford,2023-05-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
750778,Church Road Tupsley - Hereford,2023-05-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
750778,Church Road Tupsley - Hereford,2023-05-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
750778,Church Road Tupsley - Hereford,2023-05-29T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-05-29T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
750778,Church Road Tupsley - Hereford,2023-05-29T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-05-29T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.43
750778,Church Road Tupsley - Hereford,2023-05-29T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.54
750778,Church Road Tupsley - Hereford,2023-05-29T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-05-29T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-05-29T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
750778,Church Road Tupsley - Hereford,2023-05-29T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.4
750778,Church Road Tupsley - Hereford,2023-05-29T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-29T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
750778,Church Road Tupsley - Hereford,2023-05-29T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-05-29T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-05-29T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-05-29T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
750778,Church Road Tupsley - Hereford,2023-05-29T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.85
750778,Church Road Tupsley - Hereford,2023-05-29T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-05-29T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-29T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-05-29T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-05-29T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-05-29T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-29T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-29T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-05-29T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-05-29T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
750778,Church Road Tupsley - Hereford,2023-05-29T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-05-29T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-05-29T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-05-29T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-05-29T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-05-29T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-05-29T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-29T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.51
750778,Church Road Tupsley - Hereford,2023-05-29T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
750778,Church Road Tupsley - Hereford,2023-05-29T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-05-29T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-05-29T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-29T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-05-29T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-05-29T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-29T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-29T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-29T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-05-29T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-05-29T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-05-29T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-29T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-29T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-29T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
750778,Church Road Tupsley - Hereford,2023-05-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
750778,Church Road Tupsley - Hereford,2023-05-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
750778,Church Road Tupsley - Hereford,2023-05-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
750778,Church Road Tupsley - Hereford,2023-05-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750778,Church Road Tupsley - Hereford,2023-05-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
750778,Church Road Tupsley - Hereford,2023-05-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
750778,Church Road Tupsley - Hereford,2023-05-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
750778,Church Road Tupsley - Hereford,2023-05-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
750778,Church Road Tupsley - Hereford,2023-05-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.48
750778,Church Road Tupsley - Hereford,2023-05-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.16
750778,Church Road Tupsley - Hereford,2023-05-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.01
750778,Church Road Tupsley - Hereford,2023-05-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
750778,Church Road Tupsley - Hereford,2023-05-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
750778,Church Road Tupsley - Hereford,2023-05-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
750778,Church Road Tupsley - Hereford,2023-05-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
750778,Church Road Tupsley - Hereford,2023-05-29T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-05-29T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-05-29T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-05-29T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.31
750778,Church Road Tupsley - Hereford,2023-05-29T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.13
750778,Church Road Tupsley - Hereford,2023-05-29T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.22
750778,Church Road Tupsley - Hereford,2023-05-29T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
750778,Church Road Tupsley - Hereford,2023-05-29T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.6
750778,Church Road Tupsley - Hereford,2023-05-29T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.1
750778,Church Road Tupsley - Hereford,2023-05-29T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-05-29T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-05-29T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-29T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-05-29T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-05-29T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
750778,Church Road Tupsley - Hereford,2023-05-29T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.51
750778,Church Road Tupsley - Hereford,2023-05-29T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-05-29T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-05-29T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-05-29T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-05-29T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-05-29T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-29T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-05-29T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-05-29T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.9
750778,Church Road Tupsley - Hereford,2023-05-29T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.88
750778,Church Road Tupsley - Hereford,2023-05-29T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-29T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-29T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-05-29T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-05-29T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-29T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-05-29T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-29T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
750778,Church Road Tupsley - Hereford,2023-05-29T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
750778,Church Road Tupsley - Hereford,2023-05-29T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-05-29T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-05-29T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-29T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-05-29T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-29T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-05-29T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-29T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-29T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-05-29T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-05-29T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-05-29T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-29T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-29T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-29T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
750778,Church Road Tupsley - Hereford,2023-05-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
750778,Church Road Tupsley - Hereford,2023-05-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
750778,Church Road Tupsley - Hereford,2023-05-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
750778,Church Road Tupsley - Hereford,2023-05-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750778,Church Road Tupsley - Hereford,2023-05-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
750778,Church Road Tupsley - Hereford,2023-05-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
750778,Church Road Tupsley - Hereford,2023-05-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
750778,Church Road Tupsley - Hereford,2023-05-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
750778,Church Road Tupsley - Hereford,2023-05-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.14
750778,Church Road Tupsley - Hereford,2023-05-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.92
750778,Church Road Tupsley - Hereford,2023-05-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.88
750778,Church Road Tupsley - Hereford,2023-05-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
750778,Church Road Tupsley - Hereford,2023-05-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
750778,Church Road Tupsley - Hereford,2023-05-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
750778,Church Road Tupsley - Hereford,2023-05-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
750778,Church Road Tupsley - Hereford,2023-05-29T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-29T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
750778,Church Road Tupsley - Hereford,2023-05-29T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-05-29T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.57
750778,Church Road Tupsley - Hereford,2023-05-29T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.94
750778,Church Road Tupsley - Hereford,2023-05-29T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.97
750778,Church Road Tupsley - Hereford,2023-05-29T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-05-29T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
750778,Church Road Tupsley - Hereford,2023-05-29T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.5
750778,Church Road Tupsley - Hereford,2023-05-29T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-05-29T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
750778,Church Road Tupsley - Hereford,2023-05-29T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-05-29T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-05-29T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.88
750778,Church Road Tupsley - Hereford,2023-05-29T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
750778,Church Road Tupsley - Hereford,2023-05-29T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.96
750778,Church Road Tupsley - Hereford,2023-05-29T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
750778,Church Road Tupsley - Hereford,2023-05-29T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-29T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-05-29T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
750778,Church Road Tupsley - Hereford,2023-05-29T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-05-29T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-29T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-29T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-05-29T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-05-29T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-05-29T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-29T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-29T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-05-29T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-29T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-05-29T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-05-29T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-29T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
750778,Church Road Tupsley - Hereford,2023-05-29T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
750778,Church Road Tupsley - Hereford,2023-05-29T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-05-29T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-29T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-05-29T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-05-29T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-05-29T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-29T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-29T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
