Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-29T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-05-29T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-05-29T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-05-29T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-29T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-05-29T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-29T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
750778,Church Road Tupsley - Hereford,2023-05-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
750778,Church Road Tupsley - Hereford,2023-05-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750778,Church Road Tupsley - Hereford,2023-05-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
750778,Church Road Tupsley - Hereford,2023-05-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750778,Church Road Tupsley - Hereford,2023-05-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
750778,Church Road Tupsley - Hereford,2023-05-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-05-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
750778,Church Road Tupsley - Hereford,2023-05-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
750778,Church Road Tupsley - Hereford,2023-05-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.3
750778,Church Road Tupsley - Hereford,2023-05-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.22
750778,Church Road Tupsley - Hereford,2023-05-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.79
750778,Church Road Tupsley - Hereford,2023-05-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
750778,Church Road Tupsley - Hereford,2023-05-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
750778,Church Road Tupsley - Hereford,2023-05-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
750778,Church Road Tupsley - Hereford,2023-05-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
750778,Church Road Tupsley - Hereford,2023-05-29T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-05-29T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
750778,Church Road Tupsley - Hereford,2023-05-29T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-29T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.38
750778,Church Road Tupsley - Hereford,2023-05-29T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.61
750778,Church Road Tupsley - Hereford,2023-05-29T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.41
750778,Church Road Tupsley - Hereford,2023-05-29T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-05-29T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-05-29T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.4
750778,Church Road Tupsley - Hereford,2023-05-29T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.7
750778,Church Road Tupsley - Hereford,2023-05-29T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
750778,Church Road Tupsley - Hereford,2023-05-29T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-05-29T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-29T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
750778,Church Road Tupsley - Hereford,2023-05-29T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
750778,Church Road Tupsley - Hereford,2023-05-29T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.75
750778,Church Road Tupsley - Hereford,2023-05-29T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
750778,Church Road Tupsley - Hereford,2023-05-29T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-29T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-05-29T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
750778,Church Road Tupsley - Hereford,2023-05-29T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-05-29T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-05-29T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-29T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
750778,Church Road Tupsley - Hereford,2023-05-29T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-05-29T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
750778,Church Road Tupsley - Hereford,2023-05-29T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-29T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-05-29T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-29T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-29T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-29T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
750778,Church Road Tupsley - Hereford,2023-05-29T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-05-29T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-05-29T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-05-29T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-05-29T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-05-29T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-05-29T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-05-29T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-05-29T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-29T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-29T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-05-29T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-05-29T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-05-29T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-29T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-29T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-29T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-29T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
750778,Church Road Tupsley - Hereford,2023-05-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
750778,Church Road Tupsley - Hereford,2023-05-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
750778,Church Road Tupsley - Hereford,2023-05-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
750778,Church Road Tupsley - Hereford,2023-05-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
750778,Church Road Tupsley - Hereford,2023-05-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
750778,Church Road Tupsley - Hereford,2023-05-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
750778,Church Road Tupsley - Hereford,2023-05-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
750778,Church Road Tupsley - Hereford,2023-05-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
750778,Church Road Tupsley - Hereford,2023-05-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.29
750778,Church Road Tupsley - Hereford,2023-05-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.72
750778,Church Road Tupsley - Hereford,2023-05-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.28
750778,Church Road Tupsley - Hereford,2023-05-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
750778,Church Road Tupsley - Hereford,2023-05-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
750778,Church Road Tupsley - Hereford,2023-05-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
750778,Church Road Tupsley - Hereford,2023-05-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
750778,Church Road Tupsley - Hereford,2023-05-29T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-05-29T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
750778,Church Road Tupsley - Hereford,2023-05-29T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-29T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.84
750778,Church Road Tupsley - Hereford,2023-05-29T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.01
750778,Church Road Tupsley - Hereford,2023-05-29T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.05
750778,Church Road Tupsley - Hereford,2023-05-29T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-05-29T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-05-29T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.1
750778,Church Road Tupsley - Hereford,2023-05-29T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-05-29T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
750778,Church Road Tupsley - Hereford,2023-05-29T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-05-29T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-05-29T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
750778,Church Road Tupsley - Hereford,2023-05-29T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
750778,Church Road Tupsley - Hereford,2023-05-29T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.37
750778,Church Road Tupsley - Hereford,2023-05-29T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-05-29T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-05-29T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-29T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-05-29T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-29T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-29T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-05-29T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-05-29T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-05-29T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-05-29T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-29T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-29T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-29T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-05-29T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-05-29T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
750778,Church Road Tupsley - Hereford,2023-05-29T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
750778,Church Road Tupsley - Hereford,2023-05-29T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
750778,Church Road Tupsley - Hereford,2023-05-29T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-05-29T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-05-29T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-29T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-29T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-29T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-29T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-29T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-29T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-05-29T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-05-29T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-05-29T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-05-29T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-29T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-29T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-29T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
750778,Church Road Tupsley - Hereford,2023-05-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
750778,Church Road Tupsley - Hereford,2023-05-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
750778,Church Road Tupsley - Hereford,2023-05-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
750778,Church Road Tupsley - Hereford,2023-05-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750778,Church Road Tupsley - Hereford,2023-05-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
750778,Church Road Tupsley - Hereford,2023-05-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
750778,Church Road Tupsley - Hereford,2023-05-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
750778,Church Road Tupsley - Hereford,2023-05-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
750778,Church Road Tupsley - Hereford,2023-05-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.58
750778,Church Road Tupsley - Hereford,2023-05-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.03
750778,Church Road Tupsley - Hereford,2023-05-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.46
750778,Church Road Tupsley - Hereford,2023-05-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
750778,Church Road Tupsley - Hereford,2023-05-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
750778,Church Road Tupsley - Hereford,2023-05-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
750778,Church Road Tupsley - Hereford,2023-05-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
750778,Church Road Tupsley - Hereford,2023-05-29T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-29T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.12
750778,Church Road Tupsley - Hereford,2023-05-29T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-05-29T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.29
750778,Church Road Tupsley - Hereford,2023-05-29T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.28
750778,Church Road Tupsley - Hereford,2023-05-29T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.33
750778,Church Road Tupsley - Hereford,2023-05-29T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-05-29T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.7
750778,Church Road Tupsley - Hereford,2023-05-29T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.4
750778,Church Road Tupsley - Hereford,2023-05-29T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-05-29T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
750778,Church Road Tupsley - Hereford,2023-05-29T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-05-29T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-05-29T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.86
750778,Church Road Tupsley - Hereford,2023-05-29T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
750778,Church Road Tupsley - Hereford,2023-05-29T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.88
750778,Church Road Tupsley - Hereford,2023-05-29T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
750778,Church Road Tupsley - Hereford,2023-05-29T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
750778,Church Road Tupsley - Hereford,2023-05-29T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-29T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
750778,Church Road Tupsley - Hereford,2023-05-29T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-05-29T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-05-29T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-29T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
750778,Church Road Tupsley - Hereford,2023-05-29T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.2
750778,Church Road Tupsley - Hereford,2023-05-29T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.39
750778,Church Road Tupsley - Hereford,2023-05-29T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-29T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-05-29T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-05-29T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-05-29T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-05-29T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
750778,Church Road Tupsley - Hereford,2023-05-29T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
750778,Church Road Tupsley - Hereford,2023-05-29T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
750778,Church Road Tupsley - Hereford,2023-05-29T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
750778,Church Road Tupsley - Hereford,2023-05-29T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-05-29T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-05-29T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-05-29T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
750778,Church Road Tupsley - Hereford,2023-05-29T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-05-29T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-29T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-29T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-29T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-05-29T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-05-29T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-05-29T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
750778,Church Road Tupsley - Hereford,2023-05-29T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
750778,Church Road Tupsley - Hereford,2023-05-29T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-29T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-29T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
750778,Church Road Tupsley - Hereford,2023-05-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
750778,Church Road Tupsley - Hereford,2023-05-29T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750778,Church Road Tupsley - Hereford,2023-05-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
750778,Church Road Tupsley - Hereford,2023-05-29T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750778,Church Road Tupsley - Hereford,2023-05-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
750778,Church Road Tupsley - Hereford,2023-05-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
750778,Church Road Tupsley - Hereford,2023-05-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
750778,Church Road Tupsley - Hereford,2023-05-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
750778,Church Road Tupsley - Hereford,2023-05-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.68
750778,Church Road Tupsley - Hereford,2023-05-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.74
750778,Church Road Tupsley - Hereford,2023-05-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.82
750778,Church Road Tupsley - Hereford,2023-05-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
750778,Church Road Tupsley - Hereford,2023-05-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
750778,Church Road Tupsley - Hereford,2023-05-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
750778,Church Road Tupsley - Hereford,2023-05-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
750778,Church Road Tupsley - Hereford,2023-05-29T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-05-29T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.28
750778,Church Road Tupsley - Hereford,2023-05-29T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-05-29T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.03
750778,Church Road Tupsley - Hereford,2023-05-29T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.43
750778,Church Road Tupsley - Hereford,2023-05-29T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.27
750778,Church Road Tupsley - Hereford,2023-05-29T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-05-29T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.4
750778,Church Road Tupsley - Hereford,2023-05-29T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.4
750778,Church Road Tupsley - Hereford,2023-05-29T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.9
750778,Church Road Tupsley - Hereford,2023-05-29T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-29T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-05-29T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-05-29T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
750778,Church Road Tupsley - Hereford,2023-05-29T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
750778,Church Road Tupsley - Hereford,2023-05-29T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.26
750778,Church Road Tupsley - Hereford,2023-05-29T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-05-29T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
750778,Church Road Tupsley - Hereford,2023-05-29T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-05-29T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
750778,Church Road Tupsley - Hereford,2023-05-29T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-05-29T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-29T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-29T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-05-29T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.27
750778,Church Road Tupsley - Hereford,2023-05-29T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-05-29T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-05-29T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-29T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-05-29T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-29T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-05-29T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-05-29T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
750778,Church Road Tupsley - Hereford,2023-05-29T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
750778,Church Road Tupsley - Hereford,2023-05-29T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
750778,Church Road Tupsley - Hereford,2023-05-29T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
750778,Church Road Tupsley - Hereford,2023-05-29T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
750778,Church Road Tupsley - Hereford,2023-05-29T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-05-29T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
750778,Church Road Tupsley - Hereford,2023-05-29T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-05-29T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-05-29T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-29T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-29T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-05-29T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-05-29T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-05-29T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-29T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-29T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-29T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-29T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
750778,Church Road Tupsley - Hereford,2023-05-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
750778,Church Road Tupsley - Hereford,2023-05-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
750778,Church Road Tupsley - Hereford,2023-05-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
750778,Church Road Tupsley - Hereford,2023-05-29T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750778,Church Road Tupsley - Hereford,2023-05-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
750778,Church Road Tupsley - Hereford,2023-05-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
750778,Church Road Tupsley - Hereford,2023-05-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
750778,Church Road Tupsley - Hereford,2023-05-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
750778,Church Road Tupsley - Hereford,2023-05-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
750778,Church Road Tupsley - Hereford,2023-05-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.4
750778,Church Road Tupsley - Hereford,2023-05-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.89
750778,Church Road Tupsley - Hereford,2023-05-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
750778,Church Road Tupsley - Hereford,2023-05-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
750778,Church Road Tupsley - Hereford,2023-05-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
750778,Church Road Tupsley - Hereford,2023-05-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
750778,Church Road Tupsley - Hereford,2023-05-29T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-05-29T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
750778,Church Road Tupsley - Hereford,2023-05-29T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-29T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.62
750778,Church Road Tupsley - Hereford,2023-05-29T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.19
750778,Church Road Tupsley - Hereford,2023-05-29T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.24
750778,Church Road Tupsley - Hereford,2023-05-29T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-05-29T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-05-29T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.4
750778,Church Road Tupsley - Hereford,2023-05-29T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.7
750778,Church Road Tupsley - Hereford,2023-05-29T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-05-29T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-05-29T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-05-29T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
750778,Church Road Tupsley - Hereford,2023-05-29T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
750778,Church Road Tupsley - Hereford,2023-05-29T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.35
750778,Church Road Tupsley - Hereford,2023-05-29T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
750778,Church Road Tupsley - Hereford,2023-05-29T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
750778,Church Road Tupsley - Hereford,2023-05-29T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-05-29T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
750778,Church Road Tupsley - Hereford,2023-05-29T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-05-29T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-29T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-29T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-05-29T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.57
750778,Church Road Tupsley - Hereford,2023-05-29T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.47
750778,Church Road Tupsley - Hereford,2023-05-29T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-05-29T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-05-29T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-05-29T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-05-29T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-29T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-05-29T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-05-29T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
750778,Church Road Tupsley - Hereford,2023-05-29T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-05-29T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
750778,Church Road Tupsley - Hereford,2023-05-29T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-05-29T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
750778,Church Road Tupsley - Hereford,2023-05-29T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-05-29T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-29T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-29T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-29T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-29T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
750778,Church Road Tupsley - Hereford,2023-05-29T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-05-29T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-29T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-29T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-05-29T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-29T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-29T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
750778,Church Road Tupsley - Hereford,2023-05-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
750778,Church Road Tupsley - Hereford,2023-05-29T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
750778,Church Road Tupsley - Hereford,2023-05-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
750778,Church Road Tupsley - Hereford,2023-05-29T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
750778,Church Road Tupsley - Hereford,2023-05-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
750778,Church Road Tupsley - Hereford,2023-05-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
750778,Church Road Tupsley - Hereford,2023-05-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
750778,Church Road Tupsley - Hereford,2023-05-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
750778,Church Road Tupsley - Hereford,2023-05-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.8
750778,Church Road Tupsley - Hereford,2023-05-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.06
750778,Church Road Tupsley - Hereford,2023-05-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.84
750778,Church Road Tupsley - Hereford,2023-05-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
750778,Church Road Tupsley - Hereford,2023-05-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
750778,Church Road Tupsley - Hereford,2023-05-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
750778,Church Road Tupsley - Hereford,2023-05-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
750778,Church Road Tupsley - Hereford,2023-05-29T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-05-29T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
750778,Church Road Tupsley - Hereford,2023-05-29T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-29T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.91
750778,Church Road Tupsley - Hereford,2023-05-29T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.44
750778,Church Road Tupsley - Hereford,2023-05-29T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-05-29T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-29T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-05-29T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-05-29T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-29T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-05-29T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-29T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-05-29T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
750778,Church Road Tupsley - Hereford,2023-05-29T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
750778,Church Road Tupsley - Hereford,2023-05-29T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
750778,Church Road Tupsley - Hereford,2023-05-29T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-05-29T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
750778,Church Road Tupsley - Hereford,2023-05-29T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-05-29T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
750778,Church Road Tupsley - Hereford,2023-05-29T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-05-29T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-05-29T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-29T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-05-29T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
750778,Church Road Tupsley - Hereford,2023-05-29T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
750778,Church Road Tupsley - Hereford,2023-05-29T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-05-29T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-05-29T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
750778,Church Road Tupsley - Hereford,2023-05-29T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
750778,Church Road Tupsley - Hereford,2023-05-29T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-05-29T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-29T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-29T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
750778,Church Road Tupsley - Hereford,2023-05-29T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
750778,Church Road Tupsley - Hereford,2023-05-29T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
750778,Church Road Tupsley - Hereford,2023-05-29T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-05-29T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
750778,Church Road Tupsley - Hereford,2023-05-29T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-05-29T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-29T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-29T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-29T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-29T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-05-29T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-05-29T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-05-29T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-05-29T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
750778,Church Road Tupsley - Hereford,2023-05-29T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-29T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-29T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
750778,Church Road Tupsley - Hereford,2023-05-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
750778,Church Road Tupsley - Hereford,2023-05-29T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
750778,Church Road Tupsley - Hereford,2023-05-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
750778,Church Road Tupsley - Hereford,2023-05-29T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
750778,Church Road Tupsley - Hereford,2023-05-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
750778,Church Road Tupsley - Hereford,2023-05-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
750778,Church Road Tupsley - Hereford,2023-05-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
750778,Church Road Tupsley - Hereford,2023-05-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
750778,Church Road Tupsley - Hereford,2023-05-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.96
750778,Church Road Tupsley - Hereford,2023-05-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.68
750778,Church Road Tupsley - Hereford,2023-05-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.49
750778,Church Road Tupsley - Hereford,2023-05-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
750778,Church Road Tupsley - Hereford,2023-05-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
750778,Church Road Tupsley - Hereford,2023-05-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
750778,Church Road Tupsley - Hereford,2023-05-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
750778,Church Road Tupsley - Hereford,2023-05-29T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-05-29T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
750778,Church Road Tupsley - Hereford,2023-05-29T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-05-29T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.69
750778,Church Road Tupsley - Hereford,2023-05-29T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.66
750778,Church Road Tupsley - Hereford,2023-05-29T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.94
750778,Church Road Tupsley - Hereford,2023-05-29T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-05-29T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-05-29T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.3
750778,Church Road Tupsley - Hereford,2023-05-29T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-29T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-29T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-05-29T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-29T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-05-29T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
750778,Church Road Tupsley - Hereford,2023-05-29T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.83
750778,Church Road Tupsley - Hereford,2023-05-29T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
750778,Church Road Tupsley - Hereford,2023-05-29T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-29T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-05-29T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
750778,Church Road Tupsley - Hereford,2023-05-29T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-05-29T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-05-29T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-05-29T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-05-29T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.08
750778,Church Road Tupsley - Hereford,2023-05-29T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.05
750778,Church Road Tupsley - Hereford,2023-05-29T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-05-29T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-05-29T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-05-29T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-05-29T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-05-29T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-29T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-05-29T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
750778,Church Road Tupsley - Hereford,2023-05-29T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
750778,Church Road Tupsley - Hereford,2023-05-29T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-05-29T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-05-29T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-05-29T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-05-29T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
