Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-29T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-05-29T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-05-29T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-29T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
750778,Church Road Tupsley - Hereford,2023-05-29T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-05-29T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-05-29T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-29T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
750778,Church Road Tupsley - Hereford,2023-05-29T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
750778,Church Road Tupsley - Hereford,2023-05-29T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-29T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
750778,Church Road Tupsley - Hereford,2023-05-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
750778,Church Road Tupsley - Hereford,2023-05-29T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
750778,Church Road Tupsley - Hereford,2023-05-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
750778,Church Road Tupsley - Hereford,2023-05-29T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
750778,Church Road Tupsley - Hereford,2023-05-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
750778,Church Road Tupsley - Hereford,2023-05-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
750778,Church Road Tupsley - Hereford,2023-05-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
750778,Church Road Tupsley - Hereford,2023-05-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
750778,Church Road Tupsley - Hereford,2023-05-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.75
750778,Church Road Tupsley - Hereford,2023-05-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.48
750778,Church Road Tupsley - Hereford,2023-05-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.47
750778,Church Road Tupsley - Hereford,2023-05-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
750778,Church Road Tupsley - Hereford,2023-05-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
750778,Church Road Tupsley - Hereford,2023-05-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
750778,Church Road Tupsley - Hereford,2023-05-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
750778,Church Road Tupsley - Hereford,2023-05-29T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
750778,Church Road Tupsley - Hereford,2023-05-29T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
750778,Church Road Tupsley - Hereford,2023-05-29T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-05-29T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.75
750778,Church Road Tupsley - Hereford,2023-05-29T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.86
750778,Church Road Tupsley - Hereford,2023-05-29T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.79
750778,Church Road Tupsley - Hereford,2023-05-29T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-05-29T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.1
750778,Church Road Tupsley - Hereford,2023-05-29T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.6
750778,Church Road Tupsley - Hereford,2023-05-29T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-05-29T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-05-29T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-29T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-29T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.05
750778,Church Road Tupsley - Hereford,2023-05-29T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
750778,Church Road Tupsley - Hereford,2023-05-29T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.18
750778,Church Road Tupsley - Hereford,2023-05-29T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-05-29T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-05-29T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-05-29T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
750778,Church Road Tupsley - Hereford,2023-05-29T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-29T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-29T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-05-29T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-05-29T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
750778,Church Road Tupsley - Hereford,2023-05-29T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.05
750778,Church Road Tupsley - Hereford,2023-05-29T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-05-29T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-29T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-05-29T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-05-29T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-05-29T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-29T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-29T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
750778,Church Road Tupsley - Hereford,2023-05-29T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
750778,Church Road Tupsley - Hereford,2023-05-29T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
750778,Church Road Tupsley - Hereford,2023-05-29T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
750778,Church Road Tupsley - Hereford,2023-05-29T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
750778,Church Road Tupsley - Hereford,2023-05-29T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
750778,Church Road Tupsley - Hereford,2023-05-29T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
750778,Church Road Tupsley - Hereford,2023-05-29T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
750778,Church Road Tupsley - Hereford,2023-05-29T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-05-29T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-05-29T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
750778,Church Road Tupsley - Hereford,2023-05-29T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
750778,Church Road Tupsley - Hereford,2023-05-29T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
750778,Church Road Tupsley - Hereford,2023-05-29T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-05-29T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-05-29T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-29T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-29T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
750778,Church Road Tupsley - Hereford,2023-05-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
750778,Church Road Tupsley - Hereford,2023-05-29T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
750778,Church Road Tupsley - Hereford,2023-05-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
750778,Church Road Tupsley - Hereford,2023-05-29T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
750778,Church Road Tupsley - Hereford,2023-05-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
750778,Church Road Tupsley - Hereford,2023-05-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
750778,Church Road Tupsley - Hereford,2023-05-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
750778,Church Road Tupsley - Hereford,2023-05-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
750778,Church Road Tupsley - Hereford,2023-05-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.53
750778,Church Road Tupsley - Hereford,2023-05-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.7
750778,Church Road Tupsley - Hereford,2023-05-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.87
750778,Church Road Tupsley - Hereford,2023-05-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
750778,Church Road Tupsley - Hereford,2023-05-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
750778,Church Road Tupsley - Hereford,2023-05-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
750778,Church Road Tupsley - Hereford,2023-05-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
750778,Church Road Tupsley - Hereford,2023-05-29T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-05-29T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
750778,Church Road Tupsley - Hereford,2023-05-29T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-29T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
750778,Church Road Tupsley - Hereford,2023-05-29T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.32
750778,Church Road Tupsley - Hereford,2023-05-29T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.66
750778,Church Road Tupsley - Hereford,2023-05-29T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-29T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-05-29T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.1
750778,Church Road Tupsley - Hereford,2023-05-29T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-05-29T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-05-29T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-29T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-05-29T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-05-29T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
750778,Church Road Tupsley - Hereford,2023-05-29T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.15
750778,Church Road Tupsley - Hereford,2023-05-29T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-05-29T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-05-29T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-05-29T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
750778,Church Road Tupsley - Hereford,2023-05-29T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-05-29T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-05-29T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-29T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-05-29T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.57
750778,Church Road Tupsley - Hereford,2023-05-29T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.08
750778,Church Road Tupsley - Hereford,2023-05-29T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-29T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-29T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-05-29T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-05-29T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-29T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-05-29T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-05-29T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.09
750778,Church Road Tupsley - Hereford,2023-05-29T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
750778,Church Road Tupsley - Hereford,2023-05-29T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-05-29T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-05-29T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-29T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
750778,Church Road Tupsley - Hereford,2023-05-29T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-05-29T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-29T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-29T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-29T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-05-29T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-05-29T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-05-29T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.1
750778,Church Road Tupsley - Hereford,2023-05-29T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-05-29T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-05-29T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-29T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
750778,Church Road Tupsley - Hereford,2023-05-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
750778,Church Road Tupsley - Hereford,2023-05-29T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
750778,Church Road Tupsley - Hereford,2023-05-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
750778,Church Road Tupsley - Hereford,2023-05-29T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750778,Church Road Tupsley - Hereford,2023-05-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
750778,Church Road Tupsley - Hereford,2023-05-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
750778,Church Road Tupsley - Hereford,2023-05-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
750778,Church Road Tupsley - Hereford,2023-05-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
750778,Church Road Tupsley - Hereford,2023-05-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.12
750778,Church Road Tupsley - Hereford,2023-05-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.02
750778,Church Road Tupsley - Hereford,2023-05-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.43
750778,Church Road Tupsley - Hereford,2023-05-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
750778,Church Road Tupsley - Hereford,2023-05-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
750778,Church Road Tupsley - Hereford,2023-05-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
750778,Church Road Tupsley - Hereford,2023-05-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
750778,Church Road Tupsley - Hereford,2023-05-29T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-05-29T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
750778,Church Road Tupsley - Hereford,2023-05-29T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-29T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.15
750778,Church Road Tupsley - Hereford,2023-05-29T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.58
750778,Church Road Tupsley - Hereford,2023-05-29T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.98
750778,Church Road Tupsley - Hereford,2023-05-29T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
750778,Church Road Tupsley - Hereford,2023-05-29T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-05-29T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.1
750778,Church Road Tupsley - Hereford,2023-05-29T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.3
750778,Church Road Tupsley - Hereford,2023-05-29T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-05-29T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-05-29T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-05-29T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
750778,Church Road Tupsley - Hereford,2023-05-29T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
750778,Church Road Tupsley - Hereford,2023-05-29T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.18
750778,Church Road Tupsley - Hereford,2023-05-29T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
750778,Church Road Tupsley - Hereford,2023-05-29T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-05-29T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-05-29T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
750778,Church Road Tupsley - Hereford,2023-05-29T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-05-29T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-05-29T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-29T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-05-29T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
750778,Church Road Tupsley - Hereford,2023-05-29T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.83
750778,Church Road Tupsley - Hereford,2023-05-29T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-05-29T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-05-29T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
750778,Church Road Tupsley - Hereford,2023-05-29T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-05-29T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-05-29T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-05-29T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-05-29T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.4
750778,Church Road Tupsley - Hereford,2023-05-29T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-05-29T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-05-29T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-05-29T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-29T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-29T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-05-29T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-29T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-29T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-29T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-05-29T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-05-29T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-05-29T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-29T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-29T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-05-29T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-29T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
750778,Church Road Tupsley - Hereford,2023-05-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
750778,Church Road Tupsley - Hereford,2023-05-29T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750778,Church Road Tupsley - Hereford,2023-05-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
750778,Church Road Tupsley - Hereford,2023-05-29T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750778,Church Road Tupsley - Hereford,2023-05-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
750778,Church Road Tupsley - Hereford,2023-05-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
750778,Church Road Tupsley - Hereford,2023-05-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
750778,Church Road Tupsley - Hereford,2023-05-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
750778,Church Road Tupsley - Hereford,2023-05-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.04
750778,Church Road Tupsley - Hereford,2023-05-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.91
750778,Church Road Tupsley - Hereford,2023-05-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.49
750778,Church Road Tupsley - Hereford,2023-05-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
750778,Church Road Tupsley - Hereford,2023-05-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
750778,Church Road Tupsley - Hereford,2023-05-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
750778,Church Road Tupsley - Hereford,2023-05-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
750778,Church Road Tupsley - Hereford,2023-05-29T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
750778,Church Road Tupsley - Hereford,2023-05-29T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
750778,Church Road Tupsley - Hereford,2023-05-29T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-05-29T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.16
750778,Church Road Tupsley - Hereford,2023-05-29T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.36
750778,Church Road Tupsley - Hereford,2023-05-29T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.71
750778,Church Road Tupsley - Hereford,2023-05-29T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-05-29T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-05-29T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.8
750778,Church Road Tupsley - Hereford,2023-05-29T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-05-29T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-05-29T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-29T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-05-29T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
750778,Church Road Tupsley - Hereford,2023-05-29T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
750778,Church Road Tupsley - Hereford,2023-05-29T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.67
750778,Church Road Tupsley - Hereford,2023-05-29T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
750778,Church Road Tupsley - Hereford,2023-05-29T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-05-29T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-05-29T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
750778,Church Road Tupsley - Hereford,2023-05-29T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-29T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-05-29T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-05-29T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-05-29T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-05-29T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-05-29T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-29T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-05-29T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-05-29T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-05-29T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-05-29T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-29T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-05-29T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
750778,Church Road Tupsley - Hereford,2023-05-29T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-05-29T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-05-29T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-05-29T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-29T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-29T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-29T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-29T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-29T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-05-29T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-29T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-05-29T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-05-29T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-29T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-29T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-05-29T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-29T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
750778,Church Road Tupsley - Hereford,2023-05-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
750778,Church Road Tupsley - Hereford,2023-05-29T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
750778,Church Road Tupsley - Hereford,2023-05-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
750778,Church Road Tupsley - Hereford,2023-05-29T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
750778,Church Road Tupsley - Hereford,2023-05-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
750778,Church Road Tupsley - Hereford,2023-05-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
750778,Church Road Tupsley - Hereford,2023-05-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750778,Church Road Tupsley - Hereford,2023-05-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
750778,Church Road Tupsley - Hereford,2023-05-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.1
750778,Church Road Tupsley - Hereford,2023-05-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
750778,Church Road Tupsley - Hereford,2023-05-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.1
750778,Church Road Tupsley - Hereford,2023-05-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
750778,Church Road Tupsley - Hereford,2023-05-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
750778,Church Road Tupsley - Hereford,2023-05-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
750778,Church Road Tupsley - Hereford,2023-05-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
750778,Church Road Tupsley - Hereford,2023-05-29T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-05-29T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
750778,Church Road Tupsley - Hereford,2023-05-29T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-29T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.54
750778,Church Road Tupsley - Hereford,2023-05-29T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.09
750778,Church Road Tupsley - Hereford,2023-05-29T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.74
750778,Church Road Tupsley - Hereford,2023-05-29T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-29T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-05-29T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-05-29T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-05-29T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-29T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
750778,Church Road Tupsley - Hereford,2023-05-29T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-05-29T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
750778,Church Road Tupsley - Hereford,2023-05-29T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
750778,Church Road Tupsley - Hereford,2023-05-29T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.89
750778,Church Road Tupsley - Hereford,2023-05-29T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-05-29T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-05-29T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-05-29T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-05-29T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-29T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-29T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-05-29T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-05-29T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-05-29T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-05-29T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-29T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-29T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-29T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-05-29T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-05-29T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-05-29T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-05-29T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
750778,Church Road Tupsley - Hereford,2023-05-29T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-05-29T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-05-29T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-29T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-05-29T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
750778,Church Road Tupsley - Hereford,2023-05-29T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-05-29T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
750778,Church Road Tupsley - Hereford,2023-05-29T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-29T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-05-29T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-05-29T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-05-29T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-05-29T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-29T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
750778,Church Road Tupsley - Hereford,2023-05-29T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-29T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-29T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
750778,Church Road Tupsley - Hereford,2023-05-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
750778,Church Road Tupsley - Hereford,2023-05-29T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
750778,Church Road Tupsley - Hereford,2023-05-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
750778,Church Road Tupsley - Hereford,2023-05-29T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
750778,Church Road Tupsley - Hereford,2023-05-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
750778,Church Road Tupsley - Hereford,2023-05-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
750778,Church Road Tupsley - Hereford,2023-05-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
750778,Church Road Tupsley - Hereford,2023-05-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
750778,Church Road Tupsley - Hereford,2023-05-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.69
750778,Church Road Tupsley - Hereford,2023-05-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
750778,Church Road Tupsley - Hereford,2023-05-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.46
750778,Church Road Tupsley - Hereford,2023-05-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
750778,Church Road Tupsley - Hereford,2023-05-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
750778,Church Road Tupsley - Hereford,2023-05-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
750778,Church Road Tupsley - Hereford,2023-05-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
750778,Church Road Tupsley - Hereford,2023-05-29T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-05-29T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
750778,Church Road Tupsley - Hereford,2023-05-29T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-29T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.44
750778,Church Road Tupsley - Hereford,2023-05-29T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.5
750778,Church Road Tupsley - Hereford,2023-05-29T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.73
750778,Church Road Tupsley - Hereford,2023-05-29T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-05-29T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.1
750778,Church Road Tupsley - Hereford,2023-05-29T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-05-29T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-29T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-05-29T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-29T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-05-29T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-05-29T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
750778,Church Road Tupsley - Hereford,2023-05-29T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.86
750778,Church Road Tupsley - Hereford,2023-05-29T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-05-29T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-29T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-05-29T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
750778,Church Road Tupsley - Hereford,2023-05-29T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-29T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-29T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-05-29T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.84
750778,Church Road Tupsley - Hereford,2023-05-29T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-05-29T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
750778,Church Road Tupsley - Hereford,2023-05-29T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-29T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-05-29T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-29T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-05-29T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-29T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-05-29T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-05-29T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
750778,Church Road Tupsley - Hereford,2023-05-29T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-05-29T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-05-29T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-29T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-05-29T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-29T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-05-29T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
750778,Church Road Tupsley - Hereford,2023-05-29T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-29T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-05-29T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-05-29T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-05-29T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-05-29T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-05-29T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
750778,Church Road Tupsley - Hereford,2023-05-29T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-29T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-29T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
750778,Church Road Tupsley - Hereford,2023-05-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
750778,Church Road Tupsley - Hereford,2023-05-29T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
750778,Church Road Tupsley - Hereford,2023-05-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
750778,Church Road Tupsley - Hereford,2023-05-29T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
750778,Church Road Tupsley - Hereford,2023-05-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
750778,Church Road Tupsley - Hereford,2023-05-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
750778,Church Road Tupsley - Hereford,2023-05-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
750778,Church Road Tupsley - Hereford,2023-05-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
750778,Church Road Tupsley - Hereford,2023-05-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.3
750778,Church Road Tupsley - Hereford,2023-05-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.74
750778,Church Road Tupsley - Hereford,2023-05-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.94
750778,Church Road Tupsley - Hereford,2023-05-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
750778,Church Road Tupsley - Hereford,2023-05-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
750778,Church Road Tupsley - Hereford,2023-05-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
750778,Church Road Tupsley - Hereford,2023-05-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
750778,Church Road Tupsley - Hereford,2023-05-29T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-05-29T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
750778,Church Road Tupsley - Hereford,2023-05-29T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-29T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.88
750778,Church Road Tupsley - Hereford,2023-05-29T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.06
750778,Church Road Tupsley - Hereford,2023-05-29T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-05-29T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-05-29T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
750778,Church Road Tupsley - Hereford,2023-05-29T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.1
750778,Church Road Tupsley - Hereford,2023-05-29T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-05-29T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-05-29T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-29T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-05-29T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.78
750778,Church Road Tupsley - Hereford,2023-05-29T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-05-29T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.38
750778,Church Road Tupsley - Hereford,2023-05-29T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-05-29T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-05-29T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-05-29T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
750778,Church Road Tupsley - Hereford,2023-05-29T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-05-29T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-29T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-29T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.94
750778,Church Road Tupsley - Hereford,2023-05-29T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-05-29T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-05-29T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-29T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-29T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-29T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-05-29T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
750778,Church Road Tupsley - Hereford,2023-05-29T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-05-29T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-05-29T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
750778,Church Road Tupsley - Hereford,2023-05-29T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-05-29T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-05-29T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
