Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-29T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-05-29T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-29T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-05-29T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
750778,Church Road Tupsley - Hereford,2023-05-29T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-29T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-29T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-05-29T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-05-29T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-05-29T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-05-29T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
750778,Church Road Tupsley - Hereford,2023-05-29T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-29T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-29T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
750778,Church Road Tupsley - Hereford,2023-05-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.39
750778,Church Road Tupsley - Hereford,2023-05-29T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
750778,Church Road Tupsley - Hereford,2023-05-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.88
750778,Church Road Tupsley - Hereford,2023-05-29T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750778,Church Road Tupsley - Hereford,2023-05-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
750778,Church Road Tupsley - Hereford,2023-05-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
750778,Church Road Tupsley - Hereford,2023-05-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
750778,Church Road Tupsley - Hereford,2023-05-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
750778,Church Road Tupsley - Hereford,2023-05-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.85
750778,Church Road Tupsley - Hereford,2023-05-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.45
750778,Church Road Tupsley - Hereford,2023-05-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.85
750778,Church Road Tupsley - Hereford,2023-05-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
750778,Church Road Tupsley - Hereford,2023-05-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
750778,Church Road Tupsley - Hereford,2023-05-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
750778,Church Road Tupsley - Hereford,2023-05-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
750778,Church Road Tupsley - Hereford,2023-05-29T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-05-29T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
750778,Church Road Tupsley - Hereford,2023-05-29T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-05-29T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.47
750778,Church Road Tupsley - Hereford,2023-05-29T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.56
750778,Church Road Tupsley - Hereford,2023-05-29T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-05-29T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-05-29T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
750778,Church Road Tupsley - Hereford,2023-05-29T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-05-29T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-29T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-05-29T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-29T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-05-29T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-05-29T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-05-29T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.01
750778,Church Road Tupsley - Hereford,2023-05-29T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-05-29T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-29T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-29T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-05-29T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-05-29T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-05-29T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-29T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-05-29T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.65
750778,Church Road Tupsley - Hereford,2023-05-29T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-05-29T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-29T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-29T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-05-29T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-29T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-05-29T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-05-29T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-05-29T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-05-29T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-05-29T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-05-29T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-05-29T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-05-29T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-29T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-05-29T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
750778,Church Road Tupsley - Hereford,2023-05-29T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-29T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-29T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
750778,Church Road Tupsley - Hereford,2023-05-29T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-05-29T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-05-29T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-05-29T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-05-29T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-29T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-29T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
750778,Church Road Tupsley - Hereford,2023-05-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.63
750778,Church Road Tupsley - Hereford,2023-05-29T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
750778,Church Road Tupsley - Hereford,2023-05-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
750778,Church Road Tupsley - Hereford,2023-05-29T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
750778,Church Road Tupsley - Hereford,2023-05-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
750778,Church Road Tupsley - Hereford,2023-05-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
750778,Church Road Tupsley - Hereford,2023-05-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
750778,Church Road Tupsley - Hereford,2023-05-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
750778,Church Road Tupsley - Hereford,2023-05-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.57
750778,Church Road Tupsley - Hereford,2023-05-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.06
750778,Church Road Tupsley - Hereford,2023-05-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.45
750778,Church Road Tupsley - Hereford,2023-05-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
750778,Church Road Tupsley - Hereford,2023-05-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
750778,Church Road Tupsley - Hereford,2023-05-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
750778,Church Road Tupsley - Hereford,2023-05-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
750778,Church Road Tupsley - Hereford,2023-05-29T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-05-29T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
750778,Church Road Tupsley - Hereford,2023-05-29T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-29T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.19
750778,Church Road Tupsley - Hereford,2023-05-29T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.41
750778,Church Road Tupsley - Hereford,2023-05-29T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-05-29T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.5
750778,Church Road Tupsley - Hereford,2023-05-29T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.3
750778,Church Road Tupsley - Hereford,2023-05-29T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-05-29T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-29T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-05-29T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-29T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-29T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.18
750778,Church Road Tupsley - Hereford,2023-05-29T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-05-29T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
750778,Church Road Tupsley - Hereford,2023-05-29T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-05-29T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-29T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-29T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
750778,Church Road Tupsley - Hereford,2023-05-29T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-05-29T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-29T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-05-29T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.84
750778,Church Road Tupsley - Hereford,2023-05-29T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.95
750778,Church Road Tupsley - Hereford,2023-05-29T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-05-29T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-29T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-05-29T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-29T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-29T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-05-29T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-05-29T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-29T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
750778,Church Road Tupsley - Hereford,2023-05-29T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
750778,Church Road Tupsley - Hereford,2023-05-29T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
750778,Church Road Tupsley - Hereford,2023-05-29T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-29T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-05-29T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-05-29T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-05-29T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
750778,Church Road Tupsley - Hereford,2023-05-29T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-29T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-29T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
750778,Church Road Tupsley - Hereford,2023-05-29T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-05-29T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-05-29T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-05-29T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
750778,Church Road Tupsley - Hereford,2023-05-29T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-29T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-29T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
750778,Church Road Tupsley - Hereford,2023-05-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.28
750778,Church Road Tupsley - Hereford,2023-05-29T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
750778,Church Road Tupsley - Hereford,2023-05-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.7
750778,Church Road Tupsley - Hereford,2023-05-29T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
750778,Church Road Tupsley - Hereford,2023-05-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.31
750778,Church Road Tupsley - Hereford,2023-05-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
750778,Church Road Tupsley - Hereford,2023-05-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
750778,Church Road Tupsley - Hereford,2023-05-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
750778,Church Road Tupsley - Hereford,2023-05-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.43
750778,Church Road Tupsley - Hereford,2023-05-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.64
750778,Church Road Tupsley - Hereford,2023-05-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.34
750778,Church Road Tupsley - Hereford,2023-05-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
750778,Church Road Tupsley - Hereford,2023-05-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
750778,Church Road Tupsley - Hereford,2023-05-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
750778,Church Road Tupsley - Hereford,2023-05-29T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
750778,Church Road Tupsley - Hereford,2023-05-29T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-05-29T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
750778,Church Road Tupsley - Hereford,2023-05-29T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-29T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.38
750778,Church Road Tupsley - Hereford,2023-05-29T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.45
750778,Church Road Tupsley - Hereford,2023-05-29T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-05-29T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-05-29T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.1
750778,Church Road Tupsley - Hereford,2023-05-29T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-05-29T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-29T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-05-29T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-05-29T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-29T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-05-29T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-05-29T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.87
750778,Church Road Tupsley - Hereford,2023-05-29T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
750778,Church Road Tupsley - Hereford,2023-05-29T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-29T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-29T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-05-29T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-29T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-29T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-05-29T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-05-29T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-05-29T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.69
750778,Church Road Tupsley - Hereford,2023-05-29T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-05-29T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
750778,Church Road Tupsley - Hereford,2023-05-29T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-29T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-05-29T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-05-29T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-29T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-29T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-05-29T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-05-29T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
750778,Church Road Tupsley - Hereford,2023-05-29T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-29T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-05-29T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-05-29T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-05-29T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
750778,Church Road Tupsley - Hereford,2023-05-29T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-29T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-29T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-05-29T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-05-29T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-05-29T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-05-29T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
750778,Church Road Tupsley - Hereford,2023-05-29T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-29T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-05-29T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
750778,Church Road Tupsley - Hereford,2023-05-29T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.59
750778,Church Road Tupsley - Hereford,2023-05-29T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
750778,Church Road Tupsley - Hereford,2023-05-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.26
750778,Church Road Tupsley - Hereford,2023-05-29T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
750778,Church Road Tupsley - Hereford,2023-05-29T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
750778,Church Road Tupsley - Hereford,2023-05-29T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
750778,Church Road Tupsley - Hereford,2023-05-29T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
750778,Church Road Tupsley - Hereford,2023-05-29T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
750778,Church Road Tupsley - Hereford,2023-05-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.56
750778,Church Road Tupsley - Hereford,2023-05-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.69
750778,Church Road Tupsley - Hereford,2023-05-29T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.64
750778,Church Road Tupsley - Hereford,2023-05-29T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
750778,Church Road Tupsley - Hereford,2023-05-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
750778,Church Road Tupsley - Hereford,2023-05-29T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
750778,Church Road Tupsley - Hereford,2023-05-29T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
750778,Church Road Tupsley - Hereford,2023-05-29T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-05-29T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
750778,Church Road Tupsley - Hereford,2023-05-29T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-29T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.15
750778,Church Road Tupsley - Hereford,2023-05-29T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.64
750778,Church Road Tupsley - Hereford,2023-05-29T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-05-29T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-05-29T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-05-29T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-05-29T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-29T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-05-29T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-29T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-29T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-05-29T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-05-29T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.75
750778,Church Road Tupsley - Hereford,2023-05-29T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-05-29T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-29T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-29T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-05-29T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-29T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-05-29T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-05-29T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.94
750778,Church Road Tupsley - Hereford,2023-05-29T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-05-29T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-05-29T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-05-29T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-05-29T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-05-29T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-29T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-29T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-29T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-29T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-05-29T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
750778,Church Road Tupsley - Hereford,2023-05-29T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
750778,Church Road Tupsley - Hereford,2023-05-29T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-05-29T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-05-29T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-29T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-29T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
750778,Church Road Tupsley - Hereford,2023-05-29T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-29T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-29T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-05-29T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
750778,Church Road Tupsley - Hereford,2023-05-29T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-05-29T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-29T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-29T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-29T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-29T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
750778,Church Road Tupsley - Hereford,2023-05-29T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
750778,Church Road Tupsley - Hereford,2023-05-29T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
750778,Church Road Tupsley - Hereford,2023-05-29T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.99
750778,Church Road Tupsley - Hereford,2023-05-29T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
750778,Church Road Tupsley - Hereford,2023-05-29T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
750778,Church Road Tupsley - Hereford,2023-05-29T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
750778,Church Road Tupsley - Hereford,2023-05-29T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
750778,Church Road Tupsley - Hereford,2023-05-29T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
750778,Church Road Tupsley - Hereford,2023-05-29T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.06
750778,Church Road Tupsley - Hereford,2023-05-29T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.64
750778,Church Road Tupsley - Hereford,2023-05-29T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.48
750778,Church Road Tupsley - Hereford,2023-05-29T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
750778,Church Road Tupsley - Hereford,2023-05-29T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
750778,Church Road Tupsley - Hereford,2023-05-29T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
750778,Church Road Tupsley - Hereford,2023-05-29T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
750778,Church Road Tupsley - Hereford,2023-05-29T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-05-29T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
750778,Church Road Tupsley - Hereford,2023-05-29T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-05-29T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.38
750778,Church Road Tupsley - Hereford,2023-05-29T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.13
750778,Church Road Tupsley - Hereford,2023-05-29T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-05-29T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-29T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-05-29T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-05-29T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-29T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-05-29T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-05-29T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-05-29T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-05-29T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.14
750778,Church Road Tupsley - Hereford,2023-05-29T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
750778,Church Road Tupsley - Hereford,2023-05-29T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-05-29T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-05-29T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-29T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-05-29T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-29T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-05-29T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-05-29T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-05-29T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-05-29T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-05-29T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-05-29T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-29T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-29T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-29T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-05-29T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-29T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-29T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
750778,Church Road Tupsley - Hereford,2023-05-29T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-05-29T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-05-29T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-29T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-29T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-29T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-05-29T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-05-29T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-29T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-29T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
750778,Church Road Tupsley - Hereford,2023-05-29T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-05-29T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-05-29T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-05-29T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-29T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-29T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-29T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
750778,Church Road Tupsley - Hereford,2023-05-29T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.02
750778,Church Road Tupsley - Hereford,2023-05-29T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
750778,Church Road Tupsley - Hereford,2023-05-29T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.6
750778,Church Road Tupsley - Hereford,2023-05-29T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
750778,Church Road Tupsley - Hereford,2023-05-29T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
750778,Church Road Tupsley - Hereford,2023-05-29T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
750778,Church Road Tupsley - Hereford,2023-05-29T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
750778,Church Road Tupsley - Hereford,2023-05-29T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
750778,Church Road Tupsley - Hereford,2023-05-29T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.45
750778,Church Road Tupsley - Hereford,2023-05-29T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.43
750778,Church Road Tupsley - Hereford,2023-05-29T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.54
750778,Church Road Tupsley - Hereford,2023-05-29T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
750778,Church Road Tupsley - Hereford,2023-05-29T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
750778,Church Road Tupsley - Hereford,2023-05-29T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
750778,Church Road Tupsley - Hereford,2023-05-29T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
750778,Church Road Tupsley - Hereford,2023-05-29T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-05-29T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
750778,Church Road Tupsley - Hereford,2023-05-29T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-29T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-05-29T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.99
750778,Church Road Tupsley - Hereford,2023-05-29T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-05-29T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-05-29T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-29T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-05-29T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-29T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-05-29T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-05-29T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-05-29T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-05-29T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.09
750778,Church Road Tupsley - Hereford,2023-05-29T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.86
750778,Church Road Tupsley - Hereford,2023-05-29T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-05-29T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-29T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-29T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-05-29T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-29T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-05-29T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-05-29T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-05-29T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-05-29T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-05-29T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-05-29T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-29T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-29T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-29T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-29T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-05-29T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-29T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-05-29T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-05-29T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
750778,Church Road Tupsley - Hereford,2023-05-29T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-29T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-05-29T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-29T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-05-29T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-29T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-29T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-29T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-05-29T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-05-29T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-29T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.9
750778,Church Road Tupsley - Hereford,2023-05-29T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-05-29T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-29T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-29T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
750778,Church Road Tupsley - Hereford,2023-05-29T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.01
750778,Church Road Tupsley - Hereford,2023-05-29T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
750778,Church Road Tupsley - Hereford,2023-05-29T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.48
750778,Church Road Tupsley - Hereford,2023-05-29T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
750778,Church Road Tupsley - Hereford,2023-05-29T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
750778,Church Road Tupsley - Hereford,2023-05-29T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
750778,Church Road Tupsley - Hereford,2023-05-29T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
750778,Church Road Tupsley - Hereford,2023-05-29T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
750778,Church Road Tupsley - Hereford,2023-05-29T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.52
750778,Church Road Tupsley - Hereford,2023-05-29T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.01
750778,Church Road Tupsley - Hereford,2023-05-29T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.44
750778,Church Road Tupsley - Hereford,2023-05-29T05:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
750778,Church Road Tupsley - Hereford,2023-05-29T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
750778,Church Road Tupsley - Hereford,2023-05-29T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
750778,Church Road Tupsley - Hereford,2023-05-29T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
750778,Church Road Tupsley - Hereford,2023-05-29T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-29T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
750778,Church Road Tupsley - Hereford,2023-05-29T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-29T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.28
750778,Church Road Tupsley - Hereford,2023-05-29T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.54
750778,Church Road Tupsley - Hereford,2023-05-29T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-05-29T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-29T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-05-29T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-05-29T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-29T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-05-29T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
750778,Church Road Tupsley - Hereford,2023-05-29T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-29T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-05-29T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-05-29T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.61
750778,Church Road Tupsley - Hereford,2023-05-29T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-05-29T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-29T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-29T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-05-29T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-05-29T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-29T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-29T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-05-29T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-05-29T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-05-29T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-05-29T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-29T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-29T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-29T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-29T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-29T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-05-29T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
750778,Church Road Tupsley - Hereford,2023-05-29T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
