Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-29T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-05-29T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-05-29T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
750778,Church Road Tupsley - Hereford,2023-05-29T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-29T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-29T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-05-29T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-05-29T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-29T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-29T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-29T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-05-29T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-05-29T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-05-29T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-29T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-29T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-29T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-29T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
750778,Church Road Tupsley - Hereford,2023-05-29T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.43
750778,Church Road Tupsley - Hereford,2023-05-29T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-05-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.67
750778,Church Road Tupsley - Hereford,2023-05-29T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
750778,Church Road Tupsley - Hereford,2023-05-29T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.24
750778,Church Road Tupsley - Hereford,2023-05-29T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
750778,Church Road Tupsley - Hereford,2023-05-29T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
750778,Church Road Tupsley - Hereford,2023-05-29T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
750778,Church Road Tupsley - Hereford,2023-05-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.63
750778,Church Road Tupsley - Hereford,2023-05-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.68
750778,Church Road Tupsley - Hereford,2023-05-29T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.08
750778,Church Road Tupsley - Hereford,2023-05-29T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-05-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
750778,Church Road Tupsley - Hereford,2023-05-29T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
750778,Church Road Tupsley - Hereford,2023-05-29T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
750778,Church Road Tupsley - Hereford,2023-05-29T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-05-29T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
750778,Church Road Tupsley - Hereford,2023-05-29T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-05-29T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.39
750778,Church Road Tupsley - Hereford,2023-05-29T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.95
750778,Church Road Tupsley - Hereford,2023-05-29T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.79
750778,Church Road Tupsley - Hereford,2023-05-29T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-05-29T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-05-29T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-05-29T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-29T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-05-29T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-05-29T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-05-29T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.21
750778,Church Road Tupsley - Hereford,2023-05-29T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-05-29T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.88
750778,Church Road Tupsley - Hereford,2023-05-29T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-05-29T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-05-29T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-29T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-05-29T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-05-29T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-05-29T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-29T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-05-29T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.42
750778,Church Road Tupsley - Hereford,2023-05-29T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.04
750778,Church Road Tupsley - Hereford,2023-05-29T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-05-29T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-29T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-05-29T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-29T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-29T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-05-29T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-05-29T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
750778,Church Road Tupsley - Hereford,2023-05-29T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-05-29T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
750778,Church Road Tupsley - Hereford,2023-05-29T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-05-29T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-29T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-29T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-05-29T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-29T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-29T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-29T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-05-29T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-05-29T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-05-29T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-29T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-29T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-29T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-29T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
750778,Church Road Tupsley - Hereford,2023-05-29T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.78
750778,Church Road Tupsley - Hereford,2023-05-29T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
750778,Church Road Tupsley - Hereford,2023-05-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.26
750778,Church Road Tupsley - Hereford,2023-05-29T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
750778,Church Road Tupsley - Hereford,2023-05-29T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.79
750778,Church Road Tupsley - Hereford,2023-05-29T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
750778,Church Road Tupsley - Hereford,2023-05-29T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
750778,Church Road Tupsley - Hereford,2023-05-29T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
750778,Church Road Tupsley - Hereford,2023-05-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.93
750778,Church Road Tupsley - Hereford,2023-05-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.95
750778,Church Road Tupsley - Hereford,2023-05-29T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.98
750778,Church Road Tupsley - Hereford,2023-05-29T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-05-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
750778,Church Road Tupsley - Hereford,2023-05-29T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
750778,Church Road Tupsley - Hereford,2023-05-29T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
750778,Church Road Tupsley - Hereford,2023-05-29T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-05-29T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
750778,Church Road Tupsley - Hereford,2023-05-29T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-05-29T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-05-29T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.61
750778,Church Road Tupsley - Hereford,2023-05-29T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.92
750778,Church Road Tupsley - Hereford,2023-05-29T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-29T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-29T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-05-29T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-29T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-05-29T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-05-29T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-29T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.34
750778,Church Road Tupsley - Hereford,2023-05-29T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.99
750778,Church Road Tupsley - Hereford,2023-05-29T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.05
750778,Church Road Tupsley - Hereford,2023-05-29T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-05-29T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-29T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-29T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-05-29T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-29T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-05-29T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-29T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.06
750778,Church Road Tupsley - Hereford,2023-05-29T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-05-29T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-05-29T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-05-29T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-29T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-29T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-29T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-29T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-05-29T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-05-29T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
750778,Church Road Tupsley - Hereford,2023-05-29T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
750778,Church Road Tupsley - Hereford,2023-05-29T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-05-29T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-05-29T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-05-29T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-05-29T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-05-29T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-29T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-29T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-29T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
750778,Church Road Tupsley - Hereford,2023-05-29T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-05-29T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.05
750778,Church Road Tupsley - Hereford,2023-05-29T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-29T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-29T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-29T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-05-29T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
750778,Church Road Tupsley - Hereford,2023-05-29T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.98
750778,Church Road Tupsley - Hereford,2023-05-29T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-05-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.4
750778,Church Road Tupsley - Hereford,2023-05-29T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
750778,Church Road Tupsley - Hereford,2023-05-29T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
750778,Church Road Tupsley - Hereford,2023-05-29T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
750778,Church Road Tupsley - Hereford,2023-05-29T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
750778,Church Road Tupsley - Hereford,2023-05-29T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
750778,Church Road Tupsley - Hereford,2023-05-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.03
750778,Church Road Tupsley - Hereford,2023-05-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.31
750778,Church Road Tupsley - Hereford,2023-05-29T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.53
750778,Church Road Tupsley - Hereford,2023-05-29T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
750778,Church Road Tupsley - Hereford,2023-05-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
750778,Church Road Tupsley - Hereford,2023-05-29T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
750778,Church Road Tupsley - Hereford,2023-05-29T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
750778,Church Road Tupsley - Hereford,2023-05-29T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-05-29T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.16
750778,Church Road Tupsley - Hereford,2023-05-29T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-05-29T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.11
750778,Church Road Tupsley - Hereford,2023-05-29T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-05-29T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.89
750778,Church Road Tupsley - Hereford,2023-05-29T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-29T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-05-29T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-29T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-05-29T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-29T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-05-29T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
750778,Church Road Tupsley - Hereford,2023-05-29T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
750778,Church Road Tupsley - Hereford,2023-05-29T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.05
750778,Church Road Tupsley - Hereford,2023-05-29T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.9
750778,Church Road Tupsley - Hereford,2023-05-29T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-05-29T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-29T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-29T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-05-29T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-05-29T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-05-29T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-05-29T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.02
750778,Church Road Tupsley - Hereford,2023-05-29T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-05-29T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-05-29T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.1
750778,Church Road Tupsley - Hereford,2023-05-29T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-29T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-29T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-05-29T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-29T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-29T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-05-29T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
750778,Church Road Tupsley - Hereford,2023-05-29T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-05-29T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
750778,Church Road Tupsley - Hereford,2023-05-29T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-05-29T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
750778,Church Road Tupsley - Hereford,2023-05-29T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-05-29T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-05-29T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-29T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-29T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-29T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-05-29T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-05-29T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-05-29T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-29T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-29T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-29T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-05-29T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
750778,Church Road Tupsley - Hereford,2023-05-29T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.57
750778,Church Road Tupsley - Hereford,2023-05-29T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-05-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.21
750778,Church Road Tupsley - Hereford,2023-05-29T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
750778,Church Road Tupsley - Hereford,2023-05-29T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.82
750778,Church Road Tupsley - Hereford,2023-05-29T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
750778,Church Road Tupsley - Hereford,2023-05-29T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
750778,Church Road Tupsley - Hereford,2023-05-29T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
750778,Church Road Tupsley - Hereford,2023-05-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.59
750778,Church Road Tupsley - Hereford,2023-05-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.64
750778,Church Road Tupsley - Hereford,2023-05-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.44
750778,Church Road Tupsley - Hereford,2023-05-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-05-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
750778,Church Road Tupsley - Hereford,2023-05-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
750778,Church Road Tupsley - Hereford,2023-05-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
750778,Church Road Tupsley - Hereford,2023-05-29T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-05-29T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
750778,Church Road Tupsley - Hereford,2023-05-29T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-29T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-05-29T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-05-29T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-05-29T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-29T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-29T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-05-29T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-29T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-05-29T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-29T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-05-29T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-05-29T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-05-29T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
750778,Church Road Tupsley - Hereford,2023-05-29T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-05-29T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-05-29T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-29T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
750778,Church Road Tupsley - Hereford,2023-05-29T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-05-29T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-29T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-29T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-05-29T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.02
750778,Church Road Tupsley - Hereford,2023-05-29T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-05-29T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-05-29T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-29T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-29T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-29T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-29T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-05-29T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-05-29T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
750778,Church Road Tupsley - Hereford,2023-05-29T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-05-29T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-05-29T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-29T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-05-29T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-29T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-05-29T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-29T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-29T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-29T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-05-29T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-05-29T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-05-29T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-29T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-29T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-29T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-29T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-05-29T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
750778,Church Road Tupsley - Hereford,2023-05-29T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-05-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
750778,Church Road Tupsley - Hereford,2023-05-29T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
750778,Church Road Tupsley - Hereford,2023-05-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
750778,Church Road Tupsley - Hereford,2023-05-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
750778,Church Road Tupsley - Hereford,2023-05-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
750778,Church Road Tupsley - Hereford,2023-05-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
750778,Church Road Tupsley - Hereford,2023-05-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.04
750778,Church Road Tupsley - Hereford,2023-05-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.19
750778,Church Road Tupsley - Hereford,2023-05-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.67
750778,Church Road Tupsley - Hereford,2023-05-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-05-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
750778,Church Road Tupsley - Hereford,2023-05-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
750778,Church Road Tupsley - Hereford,2023-05-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
750778,Church Road Tupsley - Hereford,2023-05-29T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-05-29T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.1
750778,Church Road Tupsley - Hereford,2023-05-29T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-29T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-05-29T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-05-29T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-05-29T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-29T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-29T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-05-29T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-29T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
750778,Church Road Tupsley - Hereford,2023-05-29T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-05-29T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-05-29T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-05-29T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-05-29T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.74
750778,Church Road Tupsley - Hereford,2023-05-29T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-05-29T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-05-29T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-29T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-05-29T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-05-29T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-29T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-29T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-05-29T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-05-29T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-05-29T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-05-29T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-29T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-29T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-29T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
750778,Church Road Tupsley - Hereford,2023-05-29T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-05-29T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-05-29T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
750778,Church Road Tupsley - Hereford,2023-05-29T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-05-29T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-05-29T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-05-29T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
750778,Church Road Tupsley - Hereford,2023-05-29T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-29T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-05-29T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-29T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-29T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-05-29T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-05-29T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-05-29T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-05-29T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-05-29T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-05-29T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-05-29T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-29T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-05-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
750778,Church Road Tupsley - Hereford,2023-05-29T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-05-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
750778,Church Road Tupsley - Hereford,2023-05-29T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
750778,Church Road Tupsley - Hereford,2023-05-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
750778,Church Road Tupsley - Hereford,2023-05-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
750778,Church Road Tupsley - Hereford,2023-05-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
750778,Church Road Tupsley - Hereford,2023-05-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
750778,Church Road Tupsley - Hereford,2023-05-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.23
750778,Church Road Tupsley - Hereford,2023-05-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.29
750778,Church Road Tupsley - Hereford,2023-05-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.84
750778,Church Road Tupsley - Hereford,2023-05-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-05-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
750778,Church Road Tupsley - Hereford,2023-05-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
750778,Church Road Tupsley - Hereford,2023-05-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
750778,Church Road Tupsley - Hereford,2023-05-29T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-29T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
750778,Church Road Tupsley - Hereford,2023-05-29T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-05-29T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-05-29T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.46
750778,Church Road Tupsley - Hereford,2023-05-29T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-05-29T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-29T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-29T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-29T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-29T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-05-29T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-29T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-29T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.04
750778,Church Road Tupsley - Hereford,2023-05-29T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-05-29T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.98
750778,Church Road Tupsley - Hereford,2023-05-29T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-05-29T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.8
750778,Church Road Tupsley - Hereford,2023-05-29T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-29T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-05-29T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-05-29T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-29T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-29T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-05-29T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-05-29T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-05-29T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-29T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-29T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-29T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-29T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-29T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-29T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-29T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
750778,Church Road Tupsley - Hereford,2023-05-29T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-05-29T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-05-29T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-05-29T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
750778,Church Road Tupsley - Hereford,2023-05-29T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-29T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-05-29T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-29T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-29T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-05-29T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
750778,Church Road Tupsley - Hereford,2023-05-29T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
750778,Church Road Tupsley - Hereford,2023-05-29T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-05-29T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-29T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-05-29T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-29T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-29T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-05-29T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
750778,Church Road Tupsley - Hereford,2023-05-29T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
750778,Church Road Tupsley - Hereford,2023-05-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
750778,Church Road Tupsley - Hereford,2023-05-29T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
750778,Church Road Tupsley - Hereford,2023-05-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
750778,Church Road Tupsley - Hereford,2023-05-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
750778,Church Road Tupsley - Hereford,2023-05-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
750778,Church Road Tupsley - Hereford,2023-05-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
750778,Church Road Tupsley - Hereford,2023-05-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.79
750778,Church Road Tupsley - Hereford,2023-05-29T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.63
750778,Church Road Tupsley - Hereford,2023-05-29T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.3
750778,Church Road Tupsley - Hereford,2023-05-29T02:50:00.000+00:00,busbar,,N Current (RMS),A,17.3
750778,Church Road Tupsley - Hereford,2023-05-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
750778,Church Road Tupsley - Hereford,2023-05-29T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
750778,Church Road Tupsley - Hereford,2023-05-29T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
750778,Church Road Tupsley - Hereford,2023-05-29T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-05-29T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
750778,Church Road Tupsley - Hereford,2023-05-29T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-29T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.73
750778,Church Road Tupsley - Hereford,2023-05-29T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.6
750778,Church Road Tupsley - Hereford,2023-05-29T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-05-29T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-05-29T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-29T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-05-29T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-29T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-29T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-05-29T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-05-29T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-05-29T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-05-29T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.9
750778,Church Road Tupsley - Hereford,2023-05-29T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
750778,Church Road Tupsley - Hereford,2023-05-29T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-29T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-29T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-05-29T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-05-29T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-29T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-05-29T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-05-29T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-05-29T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-05-29T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-05-29T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-29T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-05-29T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-29T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
