Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-29T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-29T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-29T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
750778,Church Road Tupsley - Hereford,2023-05-29T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
750778,Church Road Tupsley - Hereford,2023-05-29T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-05-29T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-05-29T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
750778,Church Road Tupsley - Hereford,2023-05-29T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-29T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-05-29T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-29T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-29T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-05-29T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-05-29T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
750778,Church Road Tupsley - Hereford,2023-05-29T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-05-29T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-05-29T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-29T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-05-29T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-29T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-05-29T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
750778,Church Road Tupsley - Hereford,2023-05-29T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-05-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
750778,Church Road Tupsley - Hereford,2023-05-29T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
750778,Church Road Tupsley - Hereford,2023-05-29T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
750778,Church Road Tupsley - Hereford,2023-05-29T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
750778,Church Road Tupsley - Hereford,2023-05-29T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
750778,Church Road Tupsley - Hereford,2023-05-29T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
750778,Church Road Tupsley - Hereford,2023-05-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.23
750778,Church Road Tupsley - Hereford,2023-05-29T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.39
750778,Church Road Tupsley - Hereford,2023-05-29T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.22
750778,Church Road Tupsley - Hereford,2023-05-29T02:40:00.000+00:00,busbar,,N Current (RMS),A,18.3
750778,Church Road Tupsley - Hereford,2023-05-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
750778,Church Road Tupsley - Hereford,2023-05-29T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
750778,Church Road Tupsley - Hereford,2023-05-29T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
750778,Church Road Tupsley - Hereford,2023-05-29T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-05-29T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
750778,Church Road Tupsley - Hereford,2023-05-29T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-05-29T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-05-29T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.44
750778,Church Road Tupsley - Hereford,2023-05-29T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-05-29T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-29T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-29T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-29T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-29T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
750778,Church Road Tupsley - Hereford,2023-05-29T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-05-29T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-29T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-05-29T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-05-29T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.68
750778,Church Road Tupsley - Hereford,2023-05-29T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-05-29T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-29T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-29T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-05-29T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-29T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-29T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-05-29T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.32
750778,Church Road Tupsley - Hereford,2023-05-29T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.35
750778,Church Road Tupsley - Hereford,2023-05-29T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-05-29T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.5
750778,Church Road Tupsley - Hereford,2023-05-29T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-29T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-29T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-05-29T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-29T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-05-29T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-29T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-05-29T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
750778,Church Road Tupsley - Hereford,2023-05-29T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
750778,Church Road Tupsley - Hereford,2023-05-29T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-05-29T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-29T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-29T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-05-29T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-05-29T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-29T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-05-29T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-05-29T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.73
750778,Church Road Tupsley - Hereford,2023-05-29T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-05-29T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
750778,Church Road Tupsley - Hereford,2023-05-29T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-29T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
750778,Church Road Tupsley - Hereford,2023-05-29T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-29T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-05-29T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
750778,Church Road Tupsley - Hereford,2023-05-29T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
750778,Church Road Tupsley - Hereford,2023-05-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
750778,Church Road Tupsley - Hereford,2023-05-29T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
750778,Church Road Tupsley - Hereford,2023-05-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
750778,Church Road Tupsley - Hereford,2023-05-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
750778,Church Road Tupsley - Hereford,2023-05-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
750778,Church Road Tupsley - Hereford,2023-05-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
750778,Church Road Tupsley - Hereford,2023-05-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.72
750778,Church Road Tupsley - Hereford,2023-05-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.72
750778,Church Road Tupsley - Hereford,2023-05-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.03
750778,Church Road Tupsley - Hereford,2023-05-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
750778,Church Road Tupsley - Hereford,2023-05-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
750778,Church Road Tupsley - Hereford,2023-05-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
750778,Church Road Tupsley - Hereford,2023-05-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
750778,Church Road Tupsley - Hereford,2023-05-29T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-05-29T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
750778,Church Road Tupsley - Hereford,2023-05-29T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-29T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.74
750778,Church Road Tupsley - Hereford,2023-05-29T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.6
750778,Church Road Tupsley - Hereford,2023-05-29T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-05-29T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-29T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-29T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-05-29T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-29T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-05-29T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-29T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-05-29T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-05-29T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.23
750778,Church Road Tupsley - Hereford,2023-05-29T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
750778,Church Road Tupsley - Hereford,2023-05-29T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-05-29T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-05-29T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-29T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-05-29T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
750778,Church Road Tupsley - Hereford,2023-05-29T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-29T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-05-29T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-05-29T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-05-29T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.5
750778,Church Road Tupsley - Hereford,2023-05-29T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-05-29T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-29T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-29T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-05-29T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-05-29T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-05-29T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-05-29T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
750778,Church Road Tupsley - Hereford,2023-05-29T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
750778,Church Road Tupsley - Hereford,2023-05-29T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-05-29T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-05-29T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-29T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-29T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-29T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-29T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-29T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-05-29T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
750778,Church Road Tupsley - Hereford,2023-05-29T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-05-29T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-05-29T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-29T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-29T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-05-29T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-29T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
750778,Church Road Tupsley - Hereford,2023-05-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.23
750778,Church Road Tupsley - Hereford,2023-05-29T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
750778,Church Road Tupsley - Hereford,2023-05-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.67
750778,Church Road Tupsley - Hereford,2023-05-29T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
750778,Church Road Tupsley - Hereford,2023-05-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.14
750778,Church Road Tupsley - Hereford,2023-05-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
750778,Church Road Tupsley - Hereford,2023-05-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
750778,Church Road Tupsley - Hereford,2023-05-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
750778,Church Road Tupsley - Hereford,2023-05-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.33
750778,Church Road Tupsley - Hereford,2023-05-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.46
750778,Church Road Tupsley - Hereford,2023-05-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.47
750778,Church Road Tupsley - Hereford,2023-05-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-05-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
750778,Church Road Tupsley - Hereford,2023-05-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
750778,Church Road Tupsley - Hereford,2023-05-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
750778,Church Road Tupsley - Hereford,2023-05-29T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-05-29T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
750778,Church Road Tupsley - Hereford,2023-05-29T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-29T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-05-29T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.94
750778,Church Road Tupsley - Hereford,2023-05-29T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-05-29T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,7.2
750778,Church Road Tupsley - Hereford,2023-05-29T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-29T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.7
750778,Church Road Tupsley - Hereford,2023-05-29T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-29T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-05-29T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-29T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-05-29T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.17
750778,Church Road Tupsley - Hereford,2023-05-29T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.27
750778,Church Road Tupsley - Hereford,2023-05-29T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.89
750778,Church Road Tupsley - Hereford,2023-05-29T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-05-29T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-05-29T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-29T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-05-29T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-29T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-29T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-05-29T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.19
750778,Church Road Tupsley - Hereford,2023-05-29T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
750778,Church Road Tupsley - Hereford,2023-05-29T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.46
750778,Church Road Tupsley - Hereford,2023-05-29T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-05-29T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
750778,Church Road Tupsley - Hereford,2023-05-29T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-29T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-05-29T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-29T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-29T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-29T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-05-29T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
750778,Church Road Tupsley - Hereford,2023-05-29T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-05-29T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
750778,Church Road Tupsley - Hereford,2023-05-29T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-05-29T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-29T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-05-29T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-29T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-29T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-29T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-05-29T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-05-29T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-05-29T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-29T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-29T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-29T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-29T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
750778,Church Road Tupsley - Hereford,2023-05-29T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.26
750778,Church Road Tupsley - Hereford,2023-05-29T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
750778,Church Road Tupsley - Hereford,2023-05-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.62
750778,Church Road Tupsley - Hereford,2023-05-29T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
750778,Church Road Tupsley - Hereford,2023-05-29T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.11
750778,Church Road Tupsley - Hereford,2023-05-29T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
750778,Church Road Tupsley - Hereford,2023-05-29T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
750778,Church Road Tupsley - Hereford,2023-05-29T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
750778,Church Road Tupsley - Hereford,2023-05-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.46
750778,Church Road Tupsley - Hereford,2023-05-29T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.75
750778,Church Road Tupsley - Hereford,2023-05-29T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.13
750778,Church Road Tupsley - Hereford,2023-05-29T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
750778,Church Road Tupsley - Hereford,2023-05-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
750778,Church Road Tupsley - Hereford,2023-05-29T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
750778,Church Road Tupsley - Hereford,2023-05-29T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
750778,Church Road Tupsley - Hereford,2023-05-29T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-05-29T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
750778,Church Road Tupsley - Hereford,2023-05-29T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-29T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-05-29T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.62
750778,Church Road Tupsley - Hereford,2023-05-29T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-05-29T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-29T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-29T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.3
750778,Church Road Tupsley - Hereford,2023-05-29T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-29T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
750778,Church Road Tupsley - Hereford,2023-05-29T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-05-29T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-29T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-05-29T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.12
750778,Church Road Tupsley - Hereford,2023-05-29T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.72
750778,Church Road Tupsley - Hereford,2023-05-29T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-05-29T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-29T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
750778,Church Road Tupsley - Hereford,2023-05-29T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-05-29T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-29T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-29T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-05-29T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-05-29T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-05-29T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-05-29T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-05-29T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-29T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-29T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-29T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-29T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-29T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-05-29T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
750778,Church Road Tupsley - Hereford,2023-05-29T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
750778,Church Road Tupsley - Hereford,2023-05-29T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-05-29T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-29T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-05-29T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-29T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
750778,Church Road Tupsley - Hereford,2023-05-29T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-29T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-29T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-29T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-05-29T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-05-29T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-05-29T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-29T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-29T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-29T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-05-29T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
750778,Church Road Tupsley - Hereford,2023-05-29T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.98
750778,Church Road Tupsley - Hereford,2023-05-29T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-05-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.5
750778,Church Road Tupsley - Hereford,2023-05-29T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750778,Church Road Tupsley - Hereford,2023-05-29T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.02
750778,Church Road Tupsley - Hereford,2023-05-29T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
750778,Church Road Tupsley - Hereford,2023-05-29T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750778,Church Road Tupsley - Hereford,2023-05-29T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
750778,Church Road Tupsley - Hereford,2023-05-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.57
750778,Church Road Tupsley - Hereford,2023-05-29T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.5
750778,Church Road Tupsley - Hereford,2023-05-29T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.42
750778,Church Road Tupsley - Hereford,2023-05-29T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
750778,Church Road Tupsley - Hereford,2023-05-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
750778,Church Road Tupsley - Hereford,2023-05-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
750778,Church Road Tupsley - Hereford,2023-05-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
750778,Church Road Tupsley - Hereford,2023-05-29T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-29T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.31
750778,Church Road Tupsley - Hereford,2023-05-29T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-05-29T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.72
750778,Church Road Tupsley - Hereford,2023-05-29T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-05-29T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.89
750778,Church Road Tupsley - Hereford,2023-05-29T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-29T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-05-29T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-05-29T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-29T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-29T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-29T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-29T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-05-29T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.24
750778,Church Road Tupsley - Hereford,2023-05-29T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.75
750778,Church Road Tupsley - Hereford,2023-05-29T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-05-29T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
750778,Church Road Tupsley - Hereford,2023-05-29T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-29T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-05-29T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-05-29T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-29T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-05-29T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.07
750778,Church Road Tupsley - Hereford,2023-05-29T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.26
750778,Church Road Tupsley - Hereford,2023-05-29T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.37
750778,Church Road Tupsley - Hereford,2023-05-29T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-05-29T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-29T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-29T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-29T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-29T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-29T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-05-29T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
750778,Church Road Tupsley - Hereford,2023-05-29T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
750778,Church Road Tupsley - Hereford,2023-05-29T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
750778,Church Road Tupsley - Hereford,2023-05-29T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-05-29T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-29T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-29T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-05-29T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-29T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-29T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-29T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
750778,Church Road Tupsley - Hereford,2023-05-29T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-05-29T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
750778,Church Road Tupsley - Hereford,2023-05-29T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-29T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-29T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-29T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.4
750778,Church Road Tupsley - Hereford,2023-05-29T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
750778,Church Road Tupsley - Hereford,2023-05-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.06
750778,Church Road Tupsley - Hereford,2023-05-29T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
750778,Church Road Tupsley - Hereford,2023-05-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.67
750778,Church Road Tupsley - Hereford,2023-05-29T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
750778,Church Road Tupsley - Hereford,2023-05-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.1
750778,Church Road Tupsley - Hereford,2023-05-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
750778,Church Road Tupsley - Hereford,2023-05-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
750778,Church Road Tupsley - Hereford,2023-05-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
750778,Church Road Tupsley - Hereford,2023-05-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.47
750778,Church Road Tupsley - Hereford,2023-05-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.79
750778,Church Road Tupsley - Hereford,2023-05-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.34
750778,Church Road Tupsley - Hereford,2023-05-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-05-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
750778,Church Road Tupsley - Hereford,2023-05-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
750778,Church Road Tupsley - Hereford,2023-05-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
750778,Church Road Tupsley - Hereford,2023-05-29T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-29T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.08
750778,Church Road Tupsley - Hereford,2023-05-29T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-05-29T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.99
750778,Church Road Tupsley - Hereford,2023-05-29T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-05-29T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.87
750778,Church Road Tupsley - Hereford,2023-05-29T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-29T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-29T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-05-29T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-29T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-05-29T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-29T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-05-29T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.25
750778,Church Road Tupsley - Hereford,2023-05-29T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-05-29T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.7
750778,Church Road Tupsley - Hereford,2023-05-29T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
750778,Church Road Tupsley - Hereford,2023-05-29T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.4
750778,Church Road Tupsley - Hereford,2023-05-29T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-29T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-05-29T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
750778,Church Road Tupsley - Hereford,2023-05-29T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
750778,Church Road Tupsley - Hereford,2023-05-29T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-29T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.99
750778,Church Road Tupsley - Hereford,2023-05-29T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.03
750778,Church Road Tupsley - Hereford,2023-05-29T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.39
750778,Church Road Tupsley - Hereford,2023-05-29T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.3
750778,Church Road Tupsley - Hereford,2023-05-29T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-29T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
750778,Church Road Tupsley - Hereford,2023-05-29T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-05-29T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-05-29T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-05-29T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-05-29T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
750778,Church Road Tupsley - Hereford,2023-05-29T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-05-29T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
750778,Church Road Tupsley - Hereford,2023-05-29T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
750778,Church Road Tupsley - Hereford,2023-05-29T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-29T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-05-29T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
750778,Church Road Tupsley - Hereford,2023-05-29T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
750778,Church Road Tupsley - Hereford,2023-05-29T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-29T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-29T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-05-29T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
750778,Church Road Tupsley - Hereford,2023-05-29T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-05-29T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-29T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
750778,Church Road Tupsley - Hereford,2023-05-29T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-29T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-29T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
750778,Church Road Tupsley - Hereford,2023-05-29T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.83
750778,Church Road Tupsley - Hereford,2023-05-29T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
750778,Church Road Tupsley - Hereford,2023-05-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.51
750778,Church Road Tupsley - Hereford,2023-05-29T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
750778,Church Road Tupsley - Hereford,2023-05-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.94
750778,Church Road Tupsley - Hereford,2023-05-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
750778,Church Road Tupsley - Hereford,2023-05-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
750778,Church Road Tupsley - Hereford,2023-05-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
750778,Church Road Tupsley - Hereford,2023-05-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.1
750778,Church Road Tupsley - Hereford,2023-05-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.39
750778,Church Road Tupsley - Hereford,2023-05-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.27
750778,Church Road Tupsley - Hereford,2023-05-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
750778,Church Road Tupsley - Hereford,2023-05-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
750778,Church Road Tupsley - Hereford,2023-05-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
750778,Church Road Tupsley - Hereford,2023-05-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
750778,Church Road Tupsley - Hereford,2023-05-29T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-05-29T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
750778,Church Road Tupsley - Hereford,2023-05-29T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-29T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.86
750778,Church Road Tupsley - Hereford,2023-05-29T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.47
750778,Church Road Tupsley - Hereford,2023-05-29T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-05-29T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-29T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.7
750778,Church Road Tupsley - Hereford,2023-05-29T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-29T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-29T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-05-29T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-05-29T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-05-29T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.33
750778,Church Road Tupsley - Hereford,2023-05-29T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.95
750778,Church Road Tupsley - Hereford,2023-05-29T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.84
750778,Church Road Tupsley - Hereford,2023-05-29T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-05-29T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-29T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
750778,Church Road Tupsley - Hereford,2023-05-29T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-05-29T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-05-29T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-29T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-05-29T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.08
750778,Church Road Tupsley - Hereford,2023-05-29T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.47
750778,Church Road Tupsley - Hereford,2023-05-29T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.2
750778,Church Road Tupsley - Hereford,2023-05-29T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
750778,Church Road Tupsley - Hereford,2023-05-29T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-29T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
