Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-30T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-05-30T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.03
750778,Church Road Tupsley - Hereford,2023-05-30T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
750778,Church Road Tupsley - Hereford,2023-05-30T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-30T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-30T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-05-30T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-30T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-05-30T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-30T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-05-30T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
750778,Church Road Tupsley - Hereford,2023-05-30T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
750778,Church Road Tupsley - Hereford,2023-05-30T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-05-30T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-30T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
750778,Church Road Tupsley - Hereford,2023-05-30T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-05-30T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
750778,Church Road Tupsley - Hereford,2023-05-30T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-30T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-30T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-30T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-05-30T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-05-30T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-05-30T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-30T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-30T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-30T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
750778,Church Road Tupsley - Hereford,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.28
750778,Church Road Tupsley - Hereford,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
750778,Church Road Tupsley - Hereford,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.82
750778,Church Road Tupsley - Hereford,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
750778,Church Road Tupsley - Hereford,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.46
750778,Church Road Tupsley - Hereford,2023-05-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
750778,Church Road Tupsley - Hereford,2023-05-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
750778,Church Road Tupsley - Hereford,2023-05-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
750778,Church Road Tupsley - Hereford,2023-05-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.2
750778,Church Road Tupsley - Hereford,2023-05-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.21
750778,Church Road Tupsley - Hereford,2023-05-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.36
750778,Church Road Tupsley - Hereford,2023-05-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
750778,Church Road Tupsley - Hereford,2023-05-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
750778,Church Road Tupsley - Hereford,2023-05-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
750778,Church Road Tupsley - Hereford,2023-05-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
750778,Church Road Tupsley - Hereford,2023-05-30T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-05-30T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
750778,Church Road Tupsley - Hereford,2023-05-30T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-05-30T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.09
750778,Church Road Tupsley - Hereford,2023-05-30T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.6
750778,Church Road Tupsley - Hereford,2023-05-30T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.54
750778,Church Road Tupsley - Hereford,2023-05-30T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-05-30T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-30T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.2
750778,Church Road Tupsley - Hereford,2023-05-30T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-05-30T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
750778,Church Road Tupsley - Hereford,2023-05-30T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-30T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-30T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.57
750778,Church Road Tupsley - Hereford,2023-05-30T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.85
750778,Church Road Tupsley - Hereford,2023-05-30T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.5
750778,Church Road Tupsley - Hereford,2023-05-30T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-30T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-30T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-30T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-05-30T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-30T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-05-30T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-05-30T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.92
750778,Church Road Tupsley - Hereford,2023-05-30T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
750778,Church Road Tupsley - Hereford,2023-05-30T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.04
750778,Church Road Tupsley - Hereford,2023-05-30T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-05-30T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
750778,Church Road Tupsley - Hereford,2023-05-30T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
750778,Church Road Tupsley - Hereford,2023-05-30T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
750778,Church Road Tupsley - Hereford,2023-05-30T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-30T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-30T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-05-30T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
750778,Church Road Tupsley - Hereford,2023-05-30T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
750778,Church Road Tupsley - Hereford,2023-05-30T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.64
750778,Church Road Tupsley - Hereford,2023-05-30T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-05-30T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
750778,Church Road Tupsley - Hereford,2023-05-30T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-05-30T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-05-30T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-30T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-05-30T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-05-30T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
750778,Church Road Tupsley - Hereford,2023-05-30T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
750778,Church Road Tupsley - Hereford,2023-05-30T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-05-30T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
750778,Church Road Tupsley - Hereford,2023-05-30T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-30T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-30T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
750778,Church Road Tupsley - Hereford,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.9
750778,Church Road Tupsley - Hereford,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
750778,Church Road Tupsley - Hereford,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.58
750778,Church Road Tupsley - Hereford,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
750778,Church Road Tupsley - Hereford,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
750778,Church Road Tupsley - Hereford,2023-05-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
750778,Church Road Tupsley - Hereford,2023-05-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
750778,Church Road Tupsley - Hereford,2023-05-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
750778,Church Road Tupsley - Hereford,2023-05-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.53
750778,Church Road Tupsley - Hereford,2023-05-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.25
750778,Church Road Tupsley - Hereford,2023-05-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.92
750778,Church Road Tupsley - Hereford,2023-05-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
750778,Church Road Tupsley - Hereford,2023-05-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
750778,Church Road Tupsley - Hereford,2023-05-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
750778,Church Road Tupsley - Hereford,2023-05-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
750778,Church Road Tupsley - Hereford,2023-05-30T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-05-30T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
750778,Church Road Tupsley - Hereford,2023-05-30T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
750778,Church Road Tupsley - Hereford,2023-05-30T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
750778,Church Road Tupsley - Hereford,2023-05-30T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.03
750778,Church Road Tupsley - Hereford,2023-05-30T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.87
750778,Church Road Tupsley - Hereford,2023-05-30T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-30T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-05-30T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-05-30T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-05-30T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-05-30T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-05-30T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-30T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
750778,Church Road Tupsley - Hereford,2023-05-30T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
750778,Church Road Tupsley - Hereford,2023-05-30T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-05-30T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-30T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-30T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-05-30T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-05-30T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-30T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-30T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-30T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.89
750778,Church Road Tupsley - Hereford,2023-05-30T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.26
750778,Church Road Tupsley - Hereford,2023-05-30T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.5
750778,Church Road Tupsley - Hereford,2023-05-30T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-05-30T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-30T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
750778,Church Road Tupsley - Hereford,2023-05-30T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-05-30T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-30T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
750778,Church Road Tupsley - Hereford,2023-05-30T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
750778,Church Road Tupsley - Hereford,2023-05-30T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
750778,Church Road Tupsley - Hereford,2023-05-30T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-05-30T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
750778,Church Road Tupsley - Hereford,2023-05-30T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-05-30T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
750778,Church Road Tupsley - Hereford,2023-05-30T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-30T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-30T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-30T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-30T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-05-30T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
750778,Church Road Tupsley - Hereford,2023-05-30T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
750778,Church Road Tupsley - Hereford,2023-05-30T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-05-30T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-30T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-30T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-30T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
750778,Church Road Tupsley - Hereford,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.43
750778,Church Road Tupsley - Hereford,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
750778,Church Road Tupsley - Hereford,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.85
750778,Church Road Tupsley - Hereford,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.28
750778,Church Road Tupsley - Hereford,2023-05-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
750778,Church Road Tupsley - Hereford,2023-05-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
750778,Church Road Tupsley - Hereford,2023-05-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
750778,Church Road Tupsley - Hereford,2023-05-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.31
750778,Church Road Tupsley - Hereford,2023-05-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.67
750778,Church Road Tupsley - Hereford,2023-05-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.39
750778,Church Road Tupsley - Hereford,2023-05-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
750778,Church Road Tupsley - Hereford,2023-05-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
750778,Church Road Tupsley - Hereford,2023-05-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
750778,Church Road Tupsley - Hereford,2023-05-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
750778,Church Road Tupsley - Hereford,2023-05-30T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
750778,Church Road Tupsley - Hereford,2023-05-30T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
750778,Church Road Tupsley - Hereford,2023-05-30T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-05-30T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.48
750778,Church Road Tupsley - Hereford,2023-05-30T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.17
750778,Church Road Tupsley - Hereford,2023-05-30T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-05-30T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-05-30T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
750778,Church Road Tupsley - Hereford,2023-05-30T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-05-30T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-30T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-05-30T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-05-30T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-30T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
750778,Church Road Tupsley - Hereford,2023-05-30T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.77
750778,Church Road Tupsley - Hereford,2023-05-30T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.02
750778,Church Road Tupsley - Hereford,2023-05-30T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-05-30T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-30T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-05-30T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-05-30T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-30T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-05-30T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
750778,Church Road Tupsley - Hereford,2023-05-30T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.02
750778,Church Road Tupsley - Hereford,2023-05-30T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.76
750778,Church Road Tupsley - Hereford,2023-05-30T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.42
750778,Church Road Tupsley - Hereford,2023-05-30T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
750778,Church Road Tupsley - Hereford,2023-05-30T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-05-30T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
750778,Church Road Tupsley - Hereford,2023-05-30T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
750778,Church Road Tupsley - Hereford,2023-05-30T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-30T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-05-30T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-30T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
750778,Church Road Tupsley - Hereford,2023-05-30T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
750778,Church Road Tupsley - Hereford,2023-05-30T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
750778,Church Road Tupsley - Hereford,2023-05-30T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
750778,Church Road Tupsley - Hereford,2023-05-30T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
750778,Church Road Tupsley - Hereford,2023-05-30T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-05-30T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-05-30T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
750778,Church Road Tupsley - Hereford,2023-05-30T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-05-30T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-05-30T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-05-30T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
750778,Church Road Tupsley - Hereford,2023-05-30T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-05-30T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
750778,Church Road Tupsley - Hereford,2023-05-30T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-30T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-05-30T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
750778,Church Road Tupsley - Hereford,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.08
750778,Church Road Tupsley - Hereford,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
750778,Church Road Tupsley - Hereford,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.53
750778,Church Road Tupsley - Hereford,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
750778,Church Road Tupsley - Hereford,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
750778,Church Road Tupsley - Hereford,2023-05-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
750778,Church Road Tupsley - Hereford,2023-05-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
750778,Church Road Tupsley - Hereford,2023-05-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
750778,Church Road Tupsley - Hereford,2023-05-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.97
750778,Church Road Tupsley - Hereford,2023-05-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.66
750778,Church Road Tupsley - Hereford,2023-05-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.76
750778,Church Road Tupsley - Hereford,2023-05-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
750778,Church Road Tupsley - Hereford,2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
750778,Church Road Tupsley - Hereford,2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
750778,Church Road Tupsley - Hereford,2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
750778,Church Road Tupsley - Hereford,2023-05-30T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-05-30T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
750778,Church Road Tupsley - Hereford,2023-05-30T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-05-30T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.69
750778,Church Road Tupsley - Hereford,2023-05-30T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.9
750778,Church Road Tupsley - Hereford,2023-05-30T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.07
750778,Church Road Tupsley - Hereford,2023-05-30T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
750778,Church Road Tupsley - Hereford,2023-05-30T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
750778,Church Road Tupsley - Hereford,2023-05-30T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.1
750778,Church Road Tupsley - Hereford,2023-05-30T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-05-30T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-05-30T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-30T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-30T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
750778,Church Road Tupsley - Hereford,2023-05-30T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
750778,Church Road Tupsley - Hereford,2023-05-30T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.57
750778,Church Road Tupsley - Hereford,2023-05-30T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-05-30T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-30T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
750778,Church Road Tupsley - Hereford,2023-05-30T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
750778,Church Road Tupsley - Hereford,2023-05-30T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-30T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-30T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-30T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-05-30T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.53
750778,Church Road Tupsley - Hereford,2023-05-30T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.93
750778,Church Road Tupsley - Hereford,2023-05-30T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-05-30T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-05-30T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
750778,Church Road Tupsley - Hereford,2023-05-30T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
750778,Church Road Tupsley - Hereford,2023-05-30T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-30T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-05-30T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-30T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
750778,Church Road Tupsley - Hereford,2023-05-30T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
750778,Church Road Tupsley - Hereford,2023-05-30T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.71
750778,Church Road Tupsley - Hereford,2023-05-30T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-05-30T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
750778,Church Road Tupsley - Hereford,2023-05-30T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-30T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-30T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-30T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-30T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
750778,Church Road Tupsley - Hereford,2023-05-30T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
750778,Church Road Tupsley - Hereford,2023-05-30T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-05-30T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-05-30T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-30T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-30T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-30T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
750778,Church Road Tupsley - Hereford,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.95
750778,Church Road Tupsley - Hereford,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
750778,Church Road Tupsley - Hereford,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.83
750778,Church Road Tupsley - Hereford,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
750778,Church Road Tupsley - Hereford,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
750778,Church Road Tupsley - Hereford,2023-05-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
750778,Church Road Tupsley - Hereford,2023-05-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
750778,Church Road Tupsley - Hereford,2023-05-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
750778,Church Road Tupsley - Hereford,2023-05-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.63
750778,Church Road Tupsley - Hereford,2023-05-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.03
750778,Church Road Tupsley - Hereford,2023-05-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.41
750778,Church Road Tupsley - Hereford,2023-05-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
750778,Church Road Tupsley - Hereford,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
750778,Church Road Tupsley - Hereford,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
750778,Church Road Tupsley - Hereford,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
750778,Church Road Tupsley - Hereford,2023-05-30T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-05-30T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
750778,Church Road Tupsley - Hereford,2023-05-30T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-05-30T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.03
750778,Church Road Tupsley - Hereford,2023-05-30T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.84
750778,Church Road Tupsley - Hereford,2023-05-30T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.17
750778,Church Road Tupsley - Hereford,2023-05-30T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
750778,Church Road Tupsley - Hereford,2023-05-30T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.9
750778,Church Road Tupsley - Hereford,2023-05-30T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.7
750778,Church Road Tupsley - Hereford,2023-05-30T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-30T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-05-30T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-30T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-30T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.95
750778,Church Road Tupsley - Hereford,2023-05-30T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-05-30T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.47
750778,Church Road Tupsley - Hereford,2023-05-30T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-30T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-30T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-30T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-30T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-30T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
750778,Church Road Tupsley - Hereford,2023-05-30T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
750778,Church Road Tupsley - Hereford,2023-05-30T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-05-30T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.52
750778,Church Road Tupsley - Hereford,2023-05-30T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.28
750778,Church Road Tupsley - Hereford,2023-05-30T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-05-30T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-30T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
750778,Church Road Tupsley - Hereford,2023-05-30T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-05-30T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-05-30T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
750778,Church Road Tupsley - Hereford,2023-05-30T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-05-30T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
750778,Church Road Tupsley - Hereford,2023-05-30T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
750778,Church Road Tupsley - Hereford,2023-05-30T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-05-30T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-05-30T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
750778,Church Road Tupsley - Hereford,2023-05-30T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750778,Church Road Tupsley - Hereford,2023-05-30T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
750778,Church Road Tupsley - Hereford,2023-05-30T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-30T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-30T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
750778,Church Road Tupsley - Hereford,2023-05-30T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-30T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-05-30T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-05-30T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-30T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-30T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-30T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
750778,Church Road Tupsley - Hereford,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.66
750778,Church Road Tupsley - Hereford,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
750778,Church Road Tupsley - Hereford,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.0
750778,Church Road Tupsley - Hereford,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
750778,Church Road Tupsley - Hereford,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
750778,Church Road Tupsley - Hereford,2023-05-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
750778,Church Road Tupsley - Hereford,2023-05-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
750778,Church Road Tupsley - Hereford,2023-05-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
750778,Church Road Tupsley - Hereford,2023-05-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.1
750778,Church Road Tupsley - Hereford,2023-05-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.42
750778,Church Road Tupsley - Hereford,2023-05-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.6
750778,Church Road Tupsley - Hereford,2023-05-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
750778,Church Road Tupsley - Hereford,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
750778,Church Road Tupsley - Hereford,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
750778,Church Road Tupsley - Hereford,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
750778,Church Road Tupsley - Hereford,2023-05-30T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
750778,Church Road Tupsley - Hereford,2023-05-30T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
750778,Church Road Tupsley - Hereford,2023-05-30T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
750778,Church Road Tupsley - Hereford,2023-05-30T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.73
750778,Church Road Tupsley - Hereford,2023-05-30T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.55
750778,Church Road Tupsley - Hereford,2023-05-30T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.73
750778,Church Road Tupsley - Hereford,2023-05-30T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
750778,Church Road Tupsley - Hereford,2023-05-30T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
750778,Church Road Tupsley - Hereford,2023-05-30T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.0
750778,Church Road Tupsley - Hereford,2023-05-30T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.6
750778,Church Road Tupsley - Hereford,2023-05-30T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-05-30T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
750778,Church Road Tupsley - Hereford,2023-05-30T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-05-30T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
750778,Church Road Tupsley - Hereford,2023-05-30T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.98
750778,Church Road Tupsley - Hereford,2023-05-30T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.61
750778,Church Road Tupsley - Hereford,2023-05-30T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
750778,Church Road Tupsley - Hereford,2023-05-30T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-05-30T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-30T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-30T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-30T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-30T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
750778,Church Road Tupsley - Hereford,2023-05-30T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
750778,Church Road Tupsley - Hereford,2023-05-30T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.02
750778,Church Road Tupsley - Hereford,2023-05-30T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.75
750778,Church Road Tupsley - Hereford,2023-05-30T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-30T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-05-30T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
750778,Church Road Tupsley - Hereford,2023-05-30T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
750778,Church Road Tupsley - Hereford,2023-05-30T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
750778,Church Road Tupsley - Hereford,2023-05-30T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-05-30T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-05-30T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
750778,Church Road Tupsley - Hereford,2023-05-30T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
750778,Church Road Tupsley - Hereford,2023-05-30T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-05-30T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
750778,Church Road Tupsley - Hereford,2023-05-30T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
750778,Church Road Tupsley - Hereford,2023-05-30T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
750778,Church Road Tupsley - Hereford,2023-05-30T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
750778,Church Road Tupsley - Hereford,2023-05-30T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-30T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-30T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-05-30T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
750778,Church Road Tupsley - Hereford,2023-05-30T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
750778,Church Road Tupsley - Hereford,2023-05-30T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
750778,Church Road Tupsley - Hereford,2023-05-30T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-30T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-30T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-30T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
750778,Church Road Tupsley - Hereford,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.15
750778,Church Road Tupsley - Hereford,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
750778,Church Road Tupsley - Hereford,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.45
750778,Church Road Tupsley - Hereford,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
750778,Church Road Tupsley - Hereford,2023-05-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
750778,Church Road Tupsley - Hereford,2023-05-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
750778,Church Road Tupsley - Hereford,2023-05-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.81
750778,Church Road Tupsley - Hereford,2023-05-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.24
750778,Church Road Tupsley - Hereford,2023-05-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.56
750778,Church Road Tupsley - Hereford,2023-05-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
750778,Church Road Tupsley - Hereford,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
750778,Church Road Tupsley - Hereford,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
750778,Church Road Tupsley - Hereford,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
750778,Church Road Tupsley - Hereford,2023-05-30T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
750778,Church Road Tupsley - Hereford,2023-05-30T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
750778,Church Road Tupsley - Hereford,2023-05-30T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
750778,Church Road Tupsley - Hereford,2023-05-30T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.15
750778,Church Road Tupsley - Hereford,2023-05-30T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.32
750778,Church Road Tupsley - Hereford,2023-05-30T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.12
750778,Church Road Tupsley - Hereford,2023-05-30T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
750778,Church Road Tupsley - Hereford,2023-05-30T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-05-30T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.2
750778,Church Road Tupsley - Hereford,2023-05-30T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-30T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
750778,Church Road Tupsley - Hereford,2023-05-30T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-30T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-05-30T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
750778,Church Road Tupsley - Hereford,2023-05-30T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
750778,Church Road Tupsley - Hereford,2023-05-30T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-05-30T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-05-30T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-05-30T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-05-30T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-30T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
