Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-30T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-05-30T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
750778,Church Road Tupsley - Hereford,2023-05-30T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
750778,Church Road Tupsley - Hereford,2023-05-30T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.92
750778,Church Road Tupsley - Hereford,2023-05-30T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.95
750778,Church Road Tupsley - Hereford,2023-05-30T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.8
750778,Church Road Tupsley - Hereford,2023-05-30T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-05-30T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-05-30T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-05-30T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-05-30T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-30T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-05-30T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
750778,Church Road Tupsley - Hereford,2023-05-30T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
750778,Church Road Tupsley - Hereford,2023-05-30T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.77
750778,Church Road Tupsley - Hereford,2023-05-30T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
750778,Church Road Tupsley - Hereford,2023-05-30T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
750778,Church Road Tupsley - Hereford,2023-05-30T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-30T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-30T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-30T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-30T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
750778,Church Road Tupsley - Hereford,2023-05-30T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
750778,Church Road Tupsley - Hereford,2023-05-30T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
750778,Church Road Tupsley - Hereford,2023-05-30T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
750778,Church Road Tupsley - Hereford,2023-05-30T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-30T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-30T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-30T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
750778,Church Road Tupsley - Hereford,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.56
750778,Church Road Tupsley - Hereford,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
750778,Church Road Tupsley - Hereford,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.77
750778,Church Road Tupsley - Hereford,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
750778,Church Road Tupsley - Hereford,2023-05-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
750778,Church Road Tupsley - Hereford,2023-05-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
750778,Church Road Tupsley - Hereford,2023-05-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
750778,Church Road Tupsley - Hereford,2023-05-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.13
750778,Church Road Tupsley - Hereford,2023-05-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.9
750778,Church Road Tupsley - Hereford,2023-05-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.83
750778,Church Road Tupsley - Hereford,2023-05-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
750778,Church Road Tupsley - Hereford,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
750778,Church Road Tupsley - Hereford,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
750778,Church Road Tupsley - Hereford,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
750778,Church Road Tupsley - Hereford,2023-05-30T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
750778,Church Road Tupsley - Hereford,2023-05-30T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
750778,Church Road Tupsley - Hereford,2023-05-30T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-30T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.5
750778,Church Road Tupsley - Hereford,2023-05-30T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.13
750778,Church Road Tupsley - Hereford,2023-05-30T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-05-30T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-05-30T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-05-30T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.8
750778,Church Road Tupsley - Hereford,2023-05-30T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-30T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-05-30T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-30T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-05-30T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
750778,Church Road Tupsley - Hereford,2023-05-30T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
750778,Church Road Tupsley - Hereford,2023-05-30T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-05-30T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-05-30T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-05-30T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
750778,Church Road Tupsley - Hereford,2023-05-30T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-30T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
750778,Church Road Tupsley - Hereford,2023-05-30T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-30T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
750778,Church Road Tupsley - Hereford,2023-05-30T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-05-30T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
750778,Church Road Tupsley - Hereford,2023-05-30T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
750778,Church Road Tupsley - Hereford,2023-05-30T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-05-30T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
750778,Church Road Tupsley - Hereford,2023-05-30T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
750778,Church Road Tupsley - Hereford,2023-05-30T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-05-30T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
750778,Church Road Tupsley - Hereford,2023-05-30T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
750778,Church Road Tupsley - Hereford,2023-05-30T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-05-30T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
750778,Church Road Tupsley - Hereford,2023-05-30T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
750778,Church Road Tupsley - Hereford,2023-05-30T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
750778,Church Road Tupsley - Hereford,2023-05-30T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-30T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-05-30T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
750778,Church Road Tupsley - Hereford,2023-05-30T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
750778,Church Road Tupsley - Hereford,2023-05-30T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-30T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-30T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-30T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-05-30T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
750778,Church Road Tupsley - Hereford,2023-05-30T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
750778,Church Road Tupsley - Hereford,2023-05-30T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-30T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-30T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-05-30T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
750778,Church Road Tupsley - Hereford,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.9
750778,Church Road Tupsley - Hereford,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
750778,Church Road Tupsley - Hereford,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.19
750778,Church Road Tupsley - Hereford,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
750778,Church Road Tupsley - Hereford,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
750778,Church Road Tupsley - Hereford,2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
750778,Church Road Tupsley - Hereford,2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
750778,Church Road Tupsley - Hereford,2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
750778,Church Road Tupsley - Hereford,2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.16
750778,Church Road Tupsley - Hereford,2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.55
750778,Church Road Tupsley - Hereford,2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.41
750778,Church Road Tupsley - Hereford,2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
750778,Church Road Tupsley - Hereford,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
750778,Church Road Tupsley - Hereford,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
750778,Church Road Tupsley - Hereford,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
750778,Church Road Tupsley - Hereford,2023-05-30T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-05-30T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
750778,Church Road Tupsley - Hereford,2023-05-30T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-30T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.14
750778,Church Road Tupsley - Hereford,2023-05-30T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.94
750778,Church Road Tupsley - Hereford,2023-05-30T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-05-30T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.2
750778,Church Road Tupsley - Hereford,2023-05-30T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
750778,Church Road Tupsley - Hereford,2023-05-30T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.6
750778,Church Road Tupsley - Hereford,2023-05-30T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-30T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-05-30T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
750778,Church Road Tupsley - Hereford,2023-05-30T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-05-30T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
750778,Church Road Tupsley - Hereford,2023-05-30T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
750778,Church Road Tupsley - Hereford,2023-05-30T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.92
750778,Church Road Tupsley - Hereford,2023-05-30T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-05-30T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-05-30T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
750778,Church Road Tupsley - Hereford,2023-05-30T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-05-30T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
750778,Church Road Tupsley - Hereford,2023-05-30T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
750778,Church Road Tupsley - Hereford,2023-05-30T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-05-30T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
750778,Church Road Tupsley - Hereford,2023-05-30T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
750778,Church Road Tupsley - Hereford,2023-05-30T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.05
750778,Church Road Tupsley - Hereford,2023-05-30T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-30T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-05-30T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-05-30T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-30T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-05-30T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
750778,Church Road Tupsley - Hereford,2023-05-30T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-05-30T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
750778,Church Road Tupsley - Hereford,2023-05-30T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
750778,Church Road Tupsley - Hereford,2023-05-30T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.45
750778,Church Road Tupsley - Hereford,2023-05-30T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
750778,Church Road Tupsley - Hereford,2023-05-30T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
750778,Church Road Tupsley - Hereford,2023-05-30T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-05-30T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
750778,Church Road Tupsley - Hereford,2023-05-30T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-30T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-30T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-30T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
750778,Church Road Tupsley - Hereford,2023-05-30T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
750778,Church Road Tupsley - Hereford,2023-05-30T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
750778,Church Road Tupsley - Hereford,2023-05-30T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-30T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
750778,Church Road Tupsley - Hereford,2023-05-30T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-30T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
750778,Church Road Tupsley - Hereford,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
750778,Church Road Tupsley - Hereford,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
750778,Church Road Tupsley - Hereford,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
750778,Church Road Tupsley - Hereford,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
750778,Church Road Tupsley - Hereford,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
750778,Church Road Tupsley - Hereford,2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
750778,Church Road Tupsley - Hereford,2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
750778,Church Road Tupsley - Hereford,2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
750778,Church Road Tupsley - Hereford,2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.72
750778,Church Road Tupsley - Hereford,2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.92
750778,Church Road Tupsley - Hereford,2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.13
750778,Church Road Tupsley - Hereford,2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
750778,Church Road Tupsley - Hereford,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
750778,Church Road Tupsley - Hereford,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
750778,Church Road Tupsley - Hereford,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
750778,Church Road Tupsley - Hereford,2023-05-30T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
750778,Church Road Tupsley - Hereford,2023-05-30T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
750778,Church Road Tupsley - Hereford,2023-05-30T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-30T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.53
750778,Church Road Tupsley - Hereford,2023-05-30T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.56
750778,Church Road Tupsley - Hereford,2023-05-30T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.03
750778,Church Road Tupsley - Hereford,2023-05-30T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-30T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.4
750778,Church Road Tupsley - Hereford,2023-05-30T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-05-30T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-05-30T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-05-30T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
750778,Church Road Tupsley - Hereford,2023-05-30T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
750778,Church Road Tupsley - Hereford,2023-05-30T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
750778,Church Road Tupsley - Hereford,2023-05-30T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
750778,Church Road Tupsley - Hereford,2023-05-30T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
750778,Church Road Tupsley - Hereford,2023-05-30T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-30T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-05-30T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-05-30T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
750778,Church Road Tupsley - Hereford,2023-05-30T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-30T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-30T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
750778,Church Road Tupsley - Hereford,2023-05-30T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
750778,Church Road Tupsley - Hereford,2023-05-30T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.05
750778,Church Road Tupsley - Hereford,2023-05-30T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.39
750778,Church Road Tupsley - Hereford,2023-05-30T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
750778,Church Road Tupsley - Hereford,2023-05-30T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
750778,Church Road Tupsley - Hereford,2023-05-30T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
750778,Church Road Tupsley - Hereford,2023-05-30T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-05-30T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
750778,Church Road Tupsley - Hereford,2023-05-30T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
750778,Church Road Tupsley - Hereford,2023-05-30T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-05-30T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
750778,Church Road Tupsley - Hereford,2023-05-30T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
750778,Church Road Tupsley - Hereford,2023-05-30T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
750778,Church Road Tupsley - Hereford,2023-05-30T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-30T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-05-30T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
750778,Church Road Tupsley - Hereford,2023-05-30T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
750778,Church Road Tupsley - Hereford,2023-05-30T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
750778,Church Road Tupsley - Hereford,2023-05-30T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-30T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
750778,Church Road Tupsley - Hereford,2023-05-30T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
750778,Church Road Tupsley - Hereford,2023-05-30T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-05-30T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-05-30T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
750778,Church Road Tupsley - Hereford,2023-05-30T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
750778,Church Road Tupsley - Hereford,2023-05-30T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-30T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
750778,Church Road Tupsley - Hereford,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.37
750778,Church Road Tupsley - Hereford,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
750778,Church Road Tupsley - Hereford,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.89
750778,Church Road Tupsley - Hereford,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
750778,Church Road Tupsley - Hereford,2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
750778,Church Road Tupsley - Hereford,2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
750778,Church Road Tupsley - Hereford,2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
750778,Church Road Tupsley - Hereford,2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.8
750778,Church Road Tupsley - Hereford,2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.06
750778,Church Road Tupsley - Hereford,2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.95
750778,Church Road Tupsley - Hereford,2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
750778,Church Road Tupsley - Hereford,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
750778,Church Road Tupsley - Hereford,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
750778,Church Road Tupsley - Hereford,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
750778,Church Road Tupsley - Hereford,2023-05-30T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-30T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-05-30T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-05-30T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.31
750778,Church Road Tupsley - Hereford,2023-05-30T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.11
750778,Church Road Tupsley - Hereford,2023-05-30T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.45
750778,Church Road Tupsley - Hereford,2023-05-30T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-05-30T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.3
750778,Church Road Tupsley - Hereford,2023-05-30T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.0
750778,Church Road Tupsley - Hereford,2023-05-30T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.2
750778,Church Road Tupsley - Hereford,2023-05-30T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
750778,Church Road Tupsley - Hereford,2023-05-30T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
750778,Church Road Tupsley - Hereford,2023-05-30T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-05-30T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
750778,Church Road Tupsley - Hereford,2023-05-30T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
750778,Church Road Tupsley - Hereford,2023-05-30T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
750778,Church Road Tupsley - Hereford,2023-05-30T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
750778,Church Road Tupsley - Hereford,2023-05-30T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-05-30T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
750778,Church Road Tupsley - Hereford,2023-05-30T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-05-30T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
750778,Church Road Tupsley - Hereford,2023-05-30T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-30T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
750778,Church Road Tupsley - Hereford,2023-05-30T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
750778,Church Road Tupsley - Hereford,2023-05-30T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.97
750778,Church Road Tupsley - Hereford,2023-05-30T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.82
750778,Church Road Tupsley - Hereford,2023-05-30T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.4
750778,Church Road Tupsley - Hereford,2023-05-30T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-05-30T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-05-30T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-05-30T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
750778,Church Road Tupsley - Hereford,2023-05-30T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-30T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
750778,Church Road Tupsley - Hereford,2023-05-30T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
750778,Church Road Tupsley - Hereford,2023-05-30T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
750778,Church Road Tupsley - Hereford,2023-05-30T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-05-30T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
750778,Church Road Tupsley - Hereford,2023-05-30T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-05-30T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-30T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
750778,Church Road Tupsley - Hereford,2023-05-30T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
750778,Church Road Tupsley - Hereford,2023-05-30T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-30T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
750778,Church Road Tupsley - Hereford,2023-05-30T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
750778,Church Road Tupsley - Hereford,2023-05-30T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-05-30T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-05-30T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-05-30T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-05-30T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-30T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
750778,Church Road Tupsley - Hereford,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
750778,Church Road Tupsley - Hereford,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
750778,Church Road Tupsley - Hereford,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
750778,Church Road Tupsley - Hereford,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
750778,Church Road Tupsley - Hereford,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
750778,Church Road Tupsley - Hereford,2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
750778,Church Road Tupsley - Hereford,2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
750778,Church Road Tupsley - Hereford,2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
750778,Church Road Tupsley - Hereford,2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.2
750778,Church Road Tupsley - Hereford,2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.12
750778,Church Road Tupsley - Hereford,2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.93
750778,Church Road Tupsley - Hereford,2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
750778,Church Road Tupsley - Hereford,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
750778,Church Road Tupsley - Hereford,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
750778,Church Road Tupsley - Hereford,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
750778,Church Road Tupsley - Hereford,2023-05-30T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
750778,Church Road Tupsley - Hereford,2023-05-30T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
750778,Church Road Tupsley - Hereford,2023-05-30T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-05-30T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.77
750778,Church Road Tupsley - Hereford,2023-05-30T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.49
750778,Church Road Tupsley - Hereford,2023-05-30T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.36
750778,Church Road Tupsley - Hereford,2023-05-30T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-05-30T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
750778,Church Road Tupsley - Hereford,2023-05-30T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.6
750778,Church Road Tupsley - Hereford,2023-05-30T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-05-30T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
750778,Church Road Tupsley - Hereford,2023-05-30T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
750778,Church Road Tupsley - Hereford,2023-05-30T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
750778,Church Road Tupsley - Hereford,2023-05-30T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
750778,Church Road Tupsley - Hereford,2023-05-30T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
750778,Church Road Tupsley - Hereford,2023-05-30T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.76
750778,Church Road Tupsley - Hereford,2023-05-30T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
750778,Church Road Tupsley - Hereford,2023-05-30T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-05-30T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
750778,Church Road Tupsley - Hereford,2023-05-30T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-05-30T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-05-30T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-30T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
750778,Church Road Tupsley - Hereford,2023-05-30T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.73
750778,Church Road Tupsley - Hereford,2023-05-30T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.13
750778,Church Road Tupsley - Hereford,2023-05-30T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.12
750778,Church Road Tupsley - Hereford,2023-05-30T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-30T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-05-30T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
750778,Church Road Tupsley - Hereford,2023-05-30T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
750778,Church Road Tupsley - Hereford,2023-05-30T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
750778,Church Road Tupsley - Hereford,2023-05-30T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
750778,Church Road Tupsley - Hereford,2023-05-30T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-30T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
750778,Church Road Tupsley - Hereford,2023-05-30T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
750778,Church Road Tupsley - Hereford,2023-05-30T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
750778,Church Road Tupsley - Hereford,2023-05-30T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-30T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
750778,Church Road Tupsley - Hereford,2023-05-30T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-05-30T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750778,Church Road Tupsley - Hereford,2023-05-30T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-30T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
750778,Church Road Tupsley - Hereford,2023-05-30T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-30T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-05-30T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
750778,Church Road Tupsley - Hereford,2023-05-30T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-05-30T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
750778,Church Road Tupsley - Hereford,2023-05-30T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-30T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-05-30T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
750778,Church Road Tupsley - Hereford,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
750778,Church Road Tupsley - Hereford,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
750778,Church Road Tupsley - Hereford,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
750778,Church Road Tupsley - Hereford,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
750778,Church Road Tupsley - Hereford,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
750778,Church Road Tupsley - Hereford,2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
750778,Church Road Tupsley - Hereford,2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
750778,Church Road Tupsley - Hereford,2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
750778,Church Road Tupsley - Hereford,2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.96
750778,Church Road Tupsley - Hereford,2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.32
750778,Church Road Tupsley - Hereford,2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.37
750778,Church Road Tupsley - Hereford,2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
750778,Church Road Tupsley - Hereford,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
750778,Church Road Tupsley - Hereford,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
750778,Church Road Tupsley - Hereford,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
750778,Church Road Tupsley - Hereford,2023-05-30T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-05-30T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
750778,Church Road Tupsley - Hereford,2023-05-30T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
750778,Church Road Tupsley - Hereford,2023-05-30T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.45
750778,Church Road Tupsley - Hereford,2023-05-30T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.63
750778,Church Road Tupsley - Hereford,2023-05-30T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.9
750778,Church Road Tupsley - Hereford,2023-05-30T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.0
750778,Church Road Tupsley - Hereford,2023-05-30T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
750778,Church Road Tupsley - Hereford,2023-05-30T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.0
750778,Church Road Tupsley - Hereford,2023-05-30T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-30T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-30T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
750778,Church Road Tupsley - Hereford,2023-05-30T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
750778,Church Road Tupsley - Hereford,2023-05-30T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
750778,Church Road Tupsley - Hereford,2023-05-30T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
750778,Church Road Tupsley - Hereford,2023-05-30T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.2
750778,Church Road Tupsley - Hereford,2023-05-30T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
750778,Church Road Tupsley - Hereford,2023-05-30T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-05-30T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
750778,Church Road Tupsley - Hereford,2023-05-30T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-30T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
750778,Church Road Tupsley - Hereford,2023-05-30T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
750778,Church Road Tupsley - Hereford,2023-05-30T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
750778,Church Road Tupsley - Hereford,2023-05-30T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
750778,Church Road Tupsley - Hereford,2023-05-30T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.03
750778,Church Road Tupsley - Hereford,2023-05-30T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
750778,Church Road Tupsley - Hereford,2023-05-30T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-30T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-05-30T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-05-30T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
750778,Church Road Tupsley - Hereford,2023-05-30T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
750778,Church Road Tupsley - Hereford,2023-05-30T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-05-30T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-05-30T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
750778,Church Road Tupsley - Hereford,2023-05-30T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
750778,Church Road Tupsley - Hereford,2023-05-30T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-05-30T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-30T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-05-30T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-05-30T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
750778,Church Road Tupsley - Hereford,2023-05-30T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
750778,Church Road Tupsley - Hereford,2023-05-30T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-30T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-30T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
750778,Church Road Tupsley - Hereford,2023-05-30T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
750778,Church Road Tupsley - Hereford,2023-05-30T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
750778,Church Road Tupsley - Hereford,2023-05-30T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
750778,Church Road Tupsley - Hereford,2023-05-30T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
750778,Church Road Tupsley - Hereford,2023-05-30T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
750778,Church Road Tupsley - Hereford,2023-05-30T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
750778,Church Road Tupsley - Hereford,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.7
750778,Church Road Tupsley - Hereford,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
750778,Church Road Tupsley - Hereford,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.22
750778,Church Road Tupsley - Hereford,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
750778,Church Road Tupsley - Hereford,2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
750778,Church Road Tupsley - Hereford,2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
750778,Church Road Tupsley - Hereford,2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
750778,Church Road Tupsley - Hereford,2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.84
750778,Church Road Tupsley - Hereford,2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.71
750778,Church Road Tupsley - Hereford,2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.08
750778,Church Road Tupsley - Hereford,2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
750778,Church Road Tupsley - Hereford,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
750778,Church Road Tupsley - Hereford,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
750778,Church Road Tupsley - Hereford,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
750778,Church Road Tupsley - Hereford,2023-05-30T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-05-30T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
750778,Church Road Tupsley - Hereford,2023-05-30T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-05-30T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.29
750778,Church Road Tupsley - Hereford,2023-05-30T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.47
750778,Church Road Tupsley - Hereford,2023-05-30T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.8
750778,Church Road Tupsley - Hereford,2023-05-30T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-05-30T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-05-30T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.8
750778,Church Road Tupsley - Hereford,2023-05-30T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.4
750778,Church Road Tupsley - Hereford,2023-05-30T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-05-30T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-30T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-30T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
750778,Church Road Tupsley - Hereford,2023-05-30T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.78
750778,Church Road Tupsley - Hereford,2023-05-30T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
750778,Church Road Tupsley - Hereford,2023-05-30T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-05-30T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
