Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750778,Church Road Tupsley - Hereford,2023-05-30T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
750778,Church Road Tupsley - Hereford,2023-05-30T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-30T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-05-30T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-30T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
750778,Church Road Tupsley - Hereford,2023-05-30T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
750778,Church Road Tupsley - Hereford,2023-05-30T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.8
750778,Church Road Tupsley - Hereford,2023-05-30T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
750778,Church Road Tupsley - Hereford,2023-05-30T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-05-30T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-05-30T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-05-30T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-05-30T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
750778,Church Road Tupsley - Hereford,2023-05-30T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
750778,Church Road Tupsley - Hereford,2023-05-30T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
750778,Church Road Tupsley - Hereford,2023-05-30T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
750778,Church Road Tupsley - Hereford,2023-05-30T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
750778,Church Road Tupsley - Hereford,2023-05-30T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
750778,Church Road Tupsley - Hereford,2023-05-30T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
750778,Church Road Tupsley - Hereford,2023-05-30T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-05-30T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-05-30T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-30T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-30T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
750778,Church Road Tupsley - Hereford,2023-05-30T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-30T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
750778,Church Road Tupsley - Hereford,2023-05-30T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.55
750778,Church Road Tupsley - Hereford,2023-05-30T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.27
750778,Church Road Tupsley - Hereford,2023-05-30T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-30T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
750778,Church Road Tupsley - Hereford,2023-05-30T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
750778,Church Road Tupsley - Hereford,2023-05-30T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
750778,Church Road Tupsley - Hereford,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
750778,Church Road Tupsley - Hereford,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.11
750778,Church Road Tupsley - Hereford,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
750778,Church Road Tupsley - Hereford,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
750778,Church Road Tupsley - Hereford,2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
750778,Church Road Tupsley - Hereford,2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
750778,Church Road Tupsley - Hereford,2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
750778,Church Road Tupsley - Hereford,2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.48
750778,Church Road Tupsley - Hereford,2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.5
750778,Church Road Tupsley - Hereford,2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
750778,Church Road Tupsley - Hereford,2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
750778,Church Road Tupsley - Hereford,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
750778,Church Road Tupsley - Hereford,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
750778,Church Road Tupsley - Hereford,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
750778,Church Road Tupsley - Hereford,2023-05-30T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-30T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
750778,Church Road Tupsley - Hereford,2023-05-30T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-05-30T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.47
750778,Church Road Tupsley - Hereford,2023-05-30T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.89
750778,Church Road Tupsley - Hereford,2023-05-30T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.04
750778,Church Road Tupsley - Hereford,2023-05-30T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-05-30T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
750778,Church Road Tupsley - Hereford,2023-05-30T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.9
750778,Church Road Tupsley - Hereford,2023-05-30T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.2
750778,Church Road Tupsley - Hereford,2023-05-30T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
750778,Church Road Tupsley - Hereford,2023-05-30T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
750778,Church Road Tupsley - Hereford,2023-05-30T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
750778,Church Road Tupsley - Hereford,2023-05-30T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
750778,Church Road Tupsley - Hereford,2023-05-30T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-05-30T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-05-30T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
750778,Church Road Tupsley - Hereford,2023-05-30T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
750778,Church Road Tupsley - Hereford,2023-05-30T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-30T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-30T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
750778,Church Road Tupsley - Hereford,2023-05-30T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
750778,Church Road Tupsley - Hereford,2023-05-30T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-05-30T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.14
750778,Church Road Tupsley - Hereford,2023-05-30T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.6
750778,Church Road Tupsley - Hereford,2023-05-30T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
750778,Church Road Tupsley - Hereford,2023-05-30T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
750778,Church Road Tupsley - Hereford,2023-05-30T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-05-30T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-05-30T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
750778,Church Road Tupsley - Hereford,2023-05-30T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
750778,Church Road Tupsley - Hereford,2023-05-30T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
750778,Church Road Tupsley - Hereford,2023-05-30T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-05-30T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
750778,Church Road Tupsley - Hereford,2023-05-30T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
750778,Church Road Tupsley - Hereford,2023-05-30T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.96
750778,Church Road Tupsley - Hereford,2023-05-30T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-05-30T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
750778,Church Road Tupsley - Hereford,2023-05-30T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-30T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
750778,Church Road Tupsley - Hereford,2023-05-30T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
750778,Church Road Tupsley - Hereford,2023-05-30T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
750778,Church Road Tupsley - Hereford,2023-05-30T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
750778,Church Road Tupsley - Hereford,2023-05-30T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
750778,Church Road Tupsley - Hereford,2023-05-30T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
750778,Church Road Tupsley - Hereford,2023-05-30T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-05-30T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-30T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-30T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-05-30T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.1
750778,Church Road Tupsley - Hereford,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
750778,Church Road Tupsley - Hereford,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.61
750778,Church Road Tupsley - Hereford,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
750778,Church Road Tupsley - Hereford,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.28
750778,Church Road Tupsley - Hereford,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
750778,Church Road Tupsley - Hereford,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
750778,Church Road Tupsley - Hereford,2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
750778,Church Road Tupsley - Hereford,2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
750778,Church Road Tupsley - Hereford,2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
750778,Church Road Tupsley - Hereford,2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.89
750778,Church Road Tupsley - Hereford,2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.21
750778,Church Road Tupsley - Hereford,2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.8
750778,Church Road Tupsley - Hereford,2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
750778,Church Road Tupsley - Hereford,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
750778,Church Road Tupsley - Hereford,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
750778,Church Road Tupsley - Hereford,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
750778,Church Road Tupsley - Hereford,2023-05-30T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-05-30T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
750778,Church Road Tupsley - Hereford,2023-05-30T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
750778,Church Road Tupsley - Hereford,2023-05-30T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.85
750778,Church Road Tupsley - Hereford,2023-05-30T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.38
750778,Church Road Tupsley - Hereford,2023-05-30T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.21
750778,Church Road Tupsley - Hereford,2023-05-30T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-05-30T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.5
750778,Church Road Tupsley - Hereford,2023-05-30T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.2
750778,Church Road Tupsley - Hereford,2023-05-30T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.4
750778,Church Road Tupsley - Hereford,2023-05-30T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
750778,Church Road Tupsley - Hereford,2023-05-30T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-05-30T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-05-30T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
750778,Church Road Tupsley - Hereford,2023-05-30T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
750778,Church Road Tupsley - Hereford,2023-05-30T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
750778,Church Road Tupsley - Hereford,2023-05-30T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
750778,Church Road Tupsley - Hereford,2023-05-30T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
750778,Church Road Tupsley - Hereford,2023-05-30T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
750778,Church Road Tupsley - Hereford,2023-05-30T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-05-30T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-05-30T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
750778,Church Road Tupsley - Hereford,2023-05-30T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
750778,Church Road Tupsley - Hereford,2023-05-30T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.88
750778,Church Road Tupsley - Hereford,2023-05-30T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.57
750778,Church Road Tupsley - Hereford,2023-05-30T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
750778,Church Road Tupsley - Hereford,2023-05-30T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
750778,Church Road Tupsley - Hereford,2023-05-30T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
750778,Church Road Tupsley - Hereford,2023-05-30T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
750778,Church Road Tupsley - Hereford,2023-05-30T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-05-30T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
750778,Church Road Tupsley - Hereford,2023-05-30T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-05-30T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
750778,Church Road Tupsley - Hereford,2023-05-30T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
750778,Church Road Tupsley - Hereford,2023-05-30T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
750778,Church Road Tupsley - Hereford,2023-05-30T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
750778,Church Road Tupsley - Hereford,2023-05-30T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
750778,Church Road Tupsley - Hereford,2023-05-30T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
750778,Church Road Tupsley - Hereford,2023-05-30T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
750778,Church Road Tupsley - Hereford,2023-05-30T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-05-30T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-05-30T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-30T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
750778,Church Road Tupsley - Hereford,2023-05-30T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
750778,Church Road Tupsley - Hereford,2023-05-30T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
750778,Church Road Tupsley - Hereford,2023-05-30T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.18
750778,Church Road Tupsley - Hereford,2023-05-30T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
750778,Church Road Tupsley - Hereford,2023-05-30T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
750778,Church Road Tupsley - Hereford,2023-05-30T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-30T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,0.9
750778,Church Road Tupsley - Hereford,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
750778,Church Road Tupsley - Hereford,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
750778,Church Road Tupsley - Hereford,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
750778,Church Road Tupsley - Hereford,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
750778,Church Road Tupsley - Hereford,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
750778,Church Road Tupsley - Hereford,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
750778,Church Road Tupsley - Hereford,2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
750778,Church Road Tupsley - Hereford,2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
750778,Church Road Tupsley - Hereford,2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
750778,Church Road Tupsley - Hereford,2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.87
750778,Church Road Tupsley - Hereford,2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.54
750778,Church Road Tupsley - Hereford,2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.38
750778,Church Road Tupsley - Hereford,2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
750778,Church Road Tupsley - Hereford,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
750778,Church Road Tupsley - Hereford,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
750778,Church Road Tupsley - Hereford,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
750778,Church Road Tupsley - Hereford,2023-05-30T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
750778,Church Road Tupsley - Hereford,2023-05-30T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-05-30T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-30T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.59
750778,Church Road Tupsley - Hereford,2023-05-30T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.89
750778,Church Road Tupsley - Hereford,2023-05-30T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.51
750778,Church Road Tupsley - Hereford,2023-05-30T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-05-30T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.4
750778,Church Road Tupsley - Hereford,2023-05-30T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.9
750778,Church Road Tupsley - Hereford,2023-05-30T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-05-30T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
750778,Church Road Tupsley - Hereford,2023-05-30T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
750778,Church Road Tupsley - Hereford,2023-05-30T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-30T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
750778,Church Road Tupsley - Hereford,2023-05-30T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
750778,Church Road Tupsley - Hereford,2023-05-30T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-05-30T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
750778,Church Road Tupsley - Hereford,2023-05-30T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-30T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
750778,Church Road Tupsley - Hereford,2023-05-30T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
750778,Church Road Tupsley - Hereford,2023-05-30T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
750778,Church Road Tupsley - Hereford,2023-05-30T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
750778,Church Road Tupsley - Hereford,2023-05-30T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
750778,Church Road Tupsley - Hereford,2023-05-30T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
750778,Church Road Tupsley - Hereford,2023-05-30T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.43
750778,Church Road Tupsley - Hereford,2023-05-30T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.27
750778,Church Road Tupsley - Hereford,2023-05-30T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
750778,Church Road Tupsley - Hereford,2023-05-30T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
750778,Church Road Tupsley - Hereford,2023-05-30T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-30T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
750778,Church Road Tupsley - Hereford,2023-05-30T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-30T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-30T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-05-30T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
750778,Church Road Tupsley - Hereford,2023-05-30T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
750778,Church Road Tupsley - Hereford,2023-05-30T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
750778,Church Road Tupsley - Hereford,2023-05-30T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
750778,Church Road Tupsley - Hereford,2023-05-30T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
750778,Church Road Tupsley - Hereford,2023-05-30T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-05-30T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
750778,Church Road Tupsley - Hereford,2023-05-30T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-05-30T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-30T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
750778,Church Road Tupsley - Hereford,2023-05-30T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
750778,Church Road Tupsley - Hereford,2023-05-30T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-05-30T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.22
750778,Church Road Tupsley - Hereford,2023-05-30T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
750778,Church Road Tupsley - Hereford,2023-05-30T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
750778,Church Road Tupsley - Hereford,2023-05-30T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-30T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.2
750778,Church Road Tupsley - Hereford,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
750778,Church Road Tupsley - Hereford,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.53
750778,Church Road Tupsley - Hereford,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
750778,Church Road Tupsley - Hereford,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.91
750778,Church Road Tupsley - Hereford,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
750778,Church Road Tupsley - Hereford,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.48
750778,Church Road Tupsley - Hereford,2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
750778,Church Road Tupsley - Hereford,2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
750778,Church Road Tupsley - Hereford,2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
750778,Church Road Tupsley - Hereford,2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.58
750778,Church Road Tupsley - Hereford,2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.32
750778,Church Road Tupsley - Hereford,2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.52
750778,Church Road Tupsley - Hereford,2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
750778,Church Road Tupsley - Hereford,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
750778,Church Road Tupsley - Hereford,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
750778,Church Road Tupsley - Hereford,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
750778,Church Road Tupsley - Hereford,2023-05-30T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
750778,Church Road Tupsley - Hereford,2023-05-30T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
750778,Church Road Tupsley - Hereford,2023-05-30T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-05-30T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.82
750778,Church Road Tupsley - Hereford,2023-05-30T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.49
750778,Church Road Tupsley - Hereford,2023-05-30T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.99
750778,Church Road Tupsley - Hereford,2023-05-30T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
750778,Church Road Tupsley - Hereford,2023-05-30T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
750778,Church Road Tupsley - Hereford,2023-05-30T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.1
750778,Church Road Tupsley - Hereford,2023-05-30T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.0
750778,Church Road Tupsley - Hereford,2023-05-30T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-30T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
750778,Church Road Tupsley - Hereford,2023-05-30T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-30T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
750778,Church Road Tupsley - Hereford,2023-05-30T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
750778,Church Road Tupsley - Hereford,2023-05-30T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.1
750778,Church Road Tupsley - Hereford,2023-05-30T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
750778,Church Road Tupsley - Hereford,2023-05-30T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
750778,Church Road Tupsley - Hereford,2023-05-30T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
750778,Church Road Tupsley - Hereford,2023-05-30T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-05-30T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-05-30T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
750778,Church Road Tupsley - Hereford,2023-05-30T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
750778,Church Road Tupsley - Hereford,2023-05-30T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.24
750778,Church Road Tupsley - Hereford,2023-05-30T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
750778,Church Road Tupsley - Hereford,2023-05-30T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.12
750778,Church Road Tupsley - Hereford,2023-05-30T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
750778,Church Road Tupsley - Hereford,2023-05-30T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
750778,Church Road Tupsley - Hereford,2023-05-30T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
750778,Church Road Tupsley - Hereford,2023-05-30T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
750778,Church Road Tupsley - Hereford,2023-05-30T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
750778,Church Road Tupsley - Hereford,2023-05-30T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
750778,Church Road Tupsley - Hereford,2023-05-30T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
750778,Church Road Tupsley - Hereford,2023-05-30T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
750778,Church Road Tupsley - Hereford,2023-05-30T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
750778,Church Road Tupsley - Hereford,2023-05-30T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
750778,Church Road Tupsley - Hereford,2023-05-30T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-05-30T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
750778,Church Road Tupsley - Hereford,2023-05-30T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
750778,Church Road Tupsley - Hereford,2023-05-30T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-05-30T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-05-30T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
750778,Church Road Tupsley - Hereford,2023-05-30T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
750778,Church Road Tupsley - Hereford,2023-05-30T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
750778,Church Road Tupsley - Hereford,2023-05-30T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
750778,Church Road Tupsley - Hereford,2023-05-30T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.31
750778,Church Road Tupsley - Hereford,2023-05-30T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-05-30T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
750778,Church Road Tupsley - Hereford,2023-05-30T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-05-30T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
750778,Church Road Tupsley - Hereford,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
750778,Church Road Tupsley - Hereford,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.98
750778,Church Road Tupsley - Hereford,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.19
750778,Church Road Tupsley - Hereford,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
750778,Church Road Tupsley - Hereford,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
750778,Church Road Tupsley - Hereford,2023-05-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
750778,Church Road Tupsley - Hereford,2023-05-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
750778,Church Road Tupsley - Hereford,2023-05-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
750778,Church Road Tupsley - Hereford,2023-05-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.25
750778,Church Road Tupsley - Hereford,2023-05-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.14
750778,Church Road Tupsley - Hereford,2023-05-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.65
750778,Church Road Tupsley - Hereford,2023-05-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
750778,Church Road Tupsley - Hereford,2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
750778,Church Road Tupsley - Hereford,2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
750778,Church Road Tupsley - Hereford,2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
750778,Church Road Tupsley - Hereford,2023-05-30T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-30T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
750778,Church Road Tupsley - Hereford,2023-05-30T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
750778,Church Road Tupsley - Hereford,2023-05-30T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.7
750778,Church Road Tupsley - Hereford,2023-05-30T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.61
750778,Church Road Tupsley - Hereford,2023-05-30T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.29
750778,Church Road Tupsley - Hereford,2023-05-30T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.9
750778,Church Road Tupsley - Hereford,2023-05-30T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-05-30T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.1
750778,Church Road Tupsley - Hereford,2023-05-30T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.6
750778,Church Road Tupsley - Hereford,2023-05-30T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
750778,Church Road Tupsley - Hereford,2023-05-30T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
750778,Church Road Tupsley - Hereford,2023-05-30T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
750778,Church Road Tupsley - Hereford,2023-05-30T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
750778,Church Road Tupsley - Hereford,2023-05-30T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
750778,Church Road Tupsley - Hereford,2023-05-30T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.55
750778,Church Road Tupsley - Hereford,2023-05-30T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
750778,Church Road Tupsley - Hereford,2023-05-30T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-05-30T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
750778,Church Road Tupsley - Hereford,2023-05-30T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
750778,Church Road Tupsley - Hereford,2023-05-30T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
750778,Church Road Tupsley - Hereford,2023-05-30T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
750778,Church Road Tupsley - Hereford,2023-05-30T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
750778,Church Road Tupsley - Hereford,2023-05-30T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.7
750778,Church Road Tupsley - Hereford,2023-05-30T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.37
750778,Church Road Tupsley - Hereford,2023-05-30T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.58
750778,Church Road Tupsley - Hereford,2023-05-30T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
750778,Church Road Tupsley - Hereford,2023-05-30T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
750778,Church Road Tupsley - Hereford,2023-05-30T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
750778,Church Road Tupsley - Hereford,2023-05-30T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
750778,Church Road Tupsley - Hereford,2023-05-30T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
750778,Church Road Tupsley - Hereford,2023-05-30T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
750778,Church Road Tupsley - Hereford,2023-05-30T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
750778,Church Road Tupsley - Hereford,2023-05-30T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
750778,Church Road Tupsley - Hereford,2023-05-30T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
750778,Church Road Tupsley - Hereford,2023-05-30T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
750778,Church Road Tupsley - Hereford,2023-05-30T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
750778,Church Road Tupsley - Hereford,2023-05-30T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
750778,Church Road Tupsley - Hereford,2023-05-30T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
750778,Church Road Tupsley - Hereford,2023-05-30T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
750778,Church Road Tupsley - Hereford,2023-05-30T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-05-30T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750778,Church Road Tupsley - Hereford,2023-05-30T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
750778,Church Road Tupsley - Hereford,2023-05-30T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
750778,Church Road Tupsley - Hereford,2023-05-30T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
750778,Church Road Tupsley - Hereford,2023-05-30T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.33
750778,Church Road Tupsley - Hereford,2023-05-30T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
750778,Church Road Tupsley - Hereford,2023-05-30T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
750778,Church Road Tupsley - Hereford,2023-05-30T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
750778,Church Road Tupsley - Hereford,2023-05-30T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
750778,Church Road Tupsley - Hereford,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
750778,Church Road Tupsley - Hereford,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.63
750778,Church Road Tupsley - Hereford,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
750778,Church Road Tupsley - Hereford,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.22
750778,Church Road Tupsley - Hereford,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
750778,Church Road Tupsley - Hereford,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
750778,Church Road Tupsley - Hereford,2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
750778,Church Road Tupsley - Hereford,2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
750778,Church Road Tupsley - Hereford,2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
750778,Church Road Tupsley - Hereford,2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.69
750778,Church Road Tupsley - Hereford,2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.99
750778,Church Road Tupsley - Hereford,2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.5
750778,Church Road Tupsley - Hereford,2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
750778,Church Road Tupsley - Hereford,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
750778,Church Road Tupsley - Hereford,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
750778,Church Road Tupsley - Hereford,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
750778,Church Road Tupsley - Hereford,2023-05-30T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
750778,Church Road Tupsley - Hereford,2023-05-30T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
750778,Church Road Tupsley - Hereford,2023-05-30T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-30T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.87
750778,Church Road Tupsley - Hereford,2023-05-30T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.53
750778,Church Road Tupsley - Hereford,2023-05-30T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.32
750778,Church Road Tupsley - Hereford,2023-05-30T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
750778,Church Road Tupsley - Hereford,2023-05-30T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.7
750778,Church Road Tupsley - Hereford,2023-05-30T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.0
750778,Church Road Tupsley - Hereford,2023-05-30T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.7
750778,Church Road Tupsley - Hereford,2023-05-30T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
750778,Church Road Tupsley - Hereford,2023-05-30T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
750778,Church Road Tupsley - Hereford,2023-05-30T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
750778,Church Road Tupsley - Hereford,2023-05-30T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
750778,Church Road Tupsley - Hereford,2023-05-30T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
750778,Church Road Tupsley - Hereford,2023-05-30T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.3
750778,Church Road Tupsley - Hereford,2023-05-30T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
750778,Church Road Tupsley - Hereford,2023-05-30T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
750778,Church Road Tupsley - Hereford,2023-05-30T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
750778,Church Road Tupsley - Hereford,2023-05-30T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
750778,Church Road Tupsley - Hereford,2023-05-30T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
750778,Church Road Tupsley - Hereford,2023-05-30T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-05-30T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
750778,Church Road Tupsley - Hereford,2023-05-30T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
750778,Church Road Tupsley - Hereford,2023-05-30T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.68
750778,Church Road Tupsley - Hereford,2023-05-30T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.46
750778,Church Road Tupsley - Hereford,2023-05-30T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-05-30T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
750778,Church Road Tupsley - Hereford,2023-05-30T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
750778,Church Road Tupsley - Hereford,2023-05-30T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
750778,Church Road Tupsley - Hereford,2023-05-30T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
750778,Church Road Tupsley - Hereford,2023-05-30T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
750778,Church Road Tupsley - Hereford,2023-05-30T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
750778,Church Road Tupsley - Hereford,2023-05-30T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
750778,Church Road Tupsley - Hereford,2023-05-30T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
750778,Church Road Tupsley - Hereford,2023-05-30T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
750778,Church Road Tupsley - Hereford,2023-05-30T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
750778,Church Road Tupsley - Hereford,2023-05-30T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
750778,Church Road Tupsley - Hereford,2023-05-30T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
750778,Church Road Tupsley - Hereford,2023-05-30T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-05-30T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
750778,Church Road Tupsley - Hereford,2023-05-30T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
750778,Church Road Tupsley - Hereford,2023-05-30T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
750778,Church Road Tupsley - Hereford,2023-05-30T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
750778,Church Road Tupsley - Hereford,2023-05-30T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
750778,Church Road Tupsley - Hereford,2023-05-30T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
750778,Church Road Tupsley - Hereford,2023-05-30T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
750778,Church Road Tupsley - Hereford,2023-05-30T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
750778,Church Road Tupsley - Hereford,2023-05-30T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
750778,Church Road Tupsley - Hereford,2023-05-30T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.3
750778,Church Road Tupsley - Hereford,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
750778,Church Road Tupsley - Hereford,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.98
750778,Church Road Tupsley - Hereford,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
750778,Church Road Tupsley - Hereford,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.62
750778,Church Road Tupsley - Hereford,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
750778,Church Road Tupsley - Hereford,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
750778,Church Road Tupsley - Hereford,2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
750778,Church Road Tupsley - Hereford,2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
750778,Church Road Tupsley - Hereford,2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
750778,Church Road Tupsley - Hereford,2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.49
750778,Church Road Tupsley - Hereford,2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.5
750778,Church Road Tupsley - Hereford,2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.09
750778,Church Road Tupsley - Hereford,2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
750778,Church Road Tupsley - Hereford,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
750778,Church Road Tupsley - Hereford,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
750778,Church Road Tupsley - Hereford,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
750778,Church Road Tupsley - Hereford,2023-05-30T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
750778,Church Road Tupsley - Hereford,2023-05-30T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
750778,Church Road Tupsley - Hereford,2023-05-30T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
750778,Church Road Tupsley - Hereford,2023-05-30T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.29
750778,Church Road Tupsley - Hereford,2023-05-30T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.23
750778,Church Road Tupsley - Hereford,2023-05-30T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.13
750778,Church Road Tupsley - Hereford,2023-05-30T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
750778,Church Road Tupsley - Hereford,2023-05-30T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
750778,Church Road Tupsley - Hereford,2023-05-30T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.0
750778,Church Road Tupsley - Hereford,2023-05-30T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.6
750778,Church Road Tupsley - Hereford,2023-05-30T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-05-30T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
750778,Church Road Tupsley - Hereford,2023-05-30T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
750778,Church Road Tupsley - Hereford,2023-05-30T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
750778,Church Road Tupsley - Hereford,2023-05-30T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
750778,Church Road Tupsley - Hereford,2023-05-30T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.73
